Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,1,7,45,181.0,13.5,2.75,8.5,30.0,104.02,0.0
2017,1,1,8,0,362.0,27.0,3.1,9.0,60.0,220.12,164.49
2017,1,1,8,15,462.0,36.0,3.0,9.5,104.0,288.84,234.81
2017,1,1,8,30,562.0,45.0,2.9,10.0,148.0,363.39,301.05
2017,1,1,8,45,622.0,50.5,2.8,11.0,194.5,412.89,343.99
2017,1,1,9,0,682.0,56.0,2.7,12.0,241.0,467.81,389.05
2017,1,1,9,15,720.5,60.0,2.55,12.5,286.5,508.83,421.66
2017,1,1,9,30,759.0,64.0,2.4,13.0,332.0,548.91,452.15
2017,1,1,9,45,785.0,67.0,2.25,14.0,373.0,578.7,472.63
2017,1,1,10,0,811.0,70.0,2.1,15.0,414.0,606.43,490.68
2017,1,1,10,15,829.5,72.5,1.95,15.5,449.5,626.4,503.11
2017,1,1,10,30,848.0,75.0,1.8,16.0,485.0,643.63,513.09
2017,1,1,10,45,860.0,77.0,1.65,16.5,514.0,653.14,517.02
2017,1,1,11,0,872.0,79.0,1.5,17.0,543.0,656.37,516.27
2017,1,1,11,15,880.5,80.0,1.45,17.5,565.0,656.57,513.93
2017,1,1,11,30,889.0,81.0,1.4,18.0,587.0,653.56,509.23
2017,1,1,11,45,892.0,83.0,1.35,18.5,601.0,644.93,500.37
2017,1,1,12,0,895.0,85.0,1.3,19.0,615.0,633.13,489.2
2017,1,1,12,15,897.5,85.0,1.45,19.0,621.0,615.88,476.43
2017,1,1,12,30,900.0,85.0,1.6,19.0,627.0,595.61,461.06
2017,1,1,12,45,897.0,86.0,1.8,19.5,624.5,570.42,440.95
2017,1,1,13,0,894.0,87.0,2.0,20.0,622.0,542.63,418.3
2017,1,1,13,15,890.5,86.5,2.15,20.0,611.5,510.71,392.5
2017,1,1,13,30,887.0,86.0,2.3,20.0,601.0,476.54,364.2
2017,1,1,13,45,875.5,86.5,2.45,20.5,581.5,437.94,331.1
2017,1,1,14,0,864.0,87.0,2.6,21.0,562.0,395.34,294.23
2017,1,1,14,15,853.0,85.5,2.65,21.0,536.5,352.2,256.56
2017,1,1,14,30,842.0,84.0,2.7,21.0,511.0,308.21,217.61
2017,1,1,14,45,821.5,83.5,2.75,21.0,477.5,262.28,177.27
2017,1,1,15,0,801.0,83.0,2.8,21.0,444.0,216.84,138.07
2017,1,1,15,15,778.0,79.5,2.55,20.5,405.5,169.22,99.58
2017,1,1,15,30,755.0,76.0,2.3,20.0,367.0,122.95,66.81
2017,1,1,15,45,715.5,73.0,2.1,20.0,323.0,73.48,40.47
2017,1,1,16,0,676.0,70.0,1.9,20.0,279.0,48.43,36.84
2017,1,1,16,15,624.0,64.5,1.7,19.0,232.5,46.07,34.94
2017,1,1,16,30,572.0,59.0,1.5,18.0,186.0,43.74,32.9
2017,1,1,16,45,485.0,50.5,1.3,17.0,140.0,38.66,28.27
2017,1,1,17,0,398.0,42.0,1.1,16.0,94.0,33.47,23.27
2017,1,1,17,15,259.5,28.5,1.1,15.5,56.5,23.12,12.39
2017,1,1,17,30,121.0,15.0,1.1,15.0,19.0,14.3,0.0
2017,1,1,17,45,60.5,7.5,1.15,15.0,9.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,2,7,45,203.5,13.5,4.25,12.0,31.5,96.65,0.0
2017,1,2,8,0,407.0,27.0,4.6,12.0,63.0,240.3,177.69
2017,1,2,8,15,510.5,34.5,4.6,12.5,109.0,305.63,246.68
2017,1,2,8,30,614.0,42.0,4.6,13.0,155.0,382.52,315.13
2017,1,2,8,45,690.0,44.5,4.6,13.5,205.5,442.94,367.94
2017,1,2,9,0,766.0,47.0,4.6,14.0,256.0,504.91,419.9
2017,1,2,9,15,803.0,50.5,4.75,14.5,303.0,542.04,450.61
2017,1,2,9,30,840.0,54.0,4.9,15.0,350.0,582.26,482.57
2017,1,2,9,45,869.0,54.5,5.1,16.0,393.0,612.33,504.9
2017,1,2,10,0,898.0,55.0,5.3,17.0,436.0,640.38,525.0
2017,1,2,10,15,915.0,57.0,5.2,17.5,473.0,660.1,538.1
2017,1,2,10,30,932.0,59.0,5.1,18.0,510.0,676.87,548.59
2017,1,2,10,45,945.5,59.5,5.1,18.5,540.5,686.46,553.78
2017,1,2,11,0,959.0,60.0,5.1,19.0,571.0,692.74,556.34
2017,1,2,11,15,967.5,60.5,5.0,19.0,594.0,692.36,554.45
2017,1,2,11,30,976.0,61.0,4.9,19.0,617.0,688.49,549.86
2017,1,2,11,45,981.5,61.5,4.85,19.5,632.0,679.2,540.24
2017,1,2,12,0,987.0,62.0,4.8,20.0,647.0,666.42,527.92
2017,1,2,12,15,989.0,62.0,4.65,20.0,653.5,647.57,511.56
2017,1,2,12,30,991.0,62.0,4.5,20.0,660.0,625.43,492.51
2017,1,2,12,45,991.0,62.0,4.4,20.5,658.0,598.99,469.2
2017,1,2,13,0,991.0,62.0,4.3,21.0,656.0,569.54,443.28
2017,1,2,13,15,988.0,61.5,4.15,21.0,645.5,535.25,414.15
2017,1,2,13,30,985.0,61.0,4.0,21.0,635.0,498.4,382.43
2017,1,2,13,45,979.0,60.5,3.85,21.0,616.0,457.94,347.25
2017,1,2,14,0,973.0,60.0,3.7,21.0,597.0,415.49,309.74
2017,1,2,14,15,963.0,59.0,3.5,21.0,570.0,369.49,268.75
2017,1,2,14,30,953.0,58.0,3.3,21.0,543.0,322.27,226.22
2017,1,2,14,45,938.0,57.0,3.1,21.0,509.0,272.86,182.02
2017,1,2,15,0,923.0,56.0,2.9,21.0,475.0,223.14,138.37
2017,1,2,15,15,902.5,54.0,2.5,20.5,434.5,171.75,96.22
2017,1,2,15,30,882.0,52.0,2.1,20.0,394.0,121.11,59.94
2017,1,2,15,45,851.5,50.0,1.75,19.5,348.5,71.06,34.58
2017,1,2,16,0,821.0,48.0,1.4,19.0,303.0,40.06,29.67
2017,1,2,16,15,776.5,44.5,1.3,18.0,254.5,37.45,27.52
2017,1,2,16,30,732.0,41.0,1.2,17.0,206.0,31.62,22.39
2017,1,2,16,45,658.5,36.0,1.2,16.5,157.5,28.59,19.54
2017,1,2,17,0,585.0,31.0,1.2,16.0,109.0,25.58,16.51
2017,1,2,17,15,292.5,28.0,1.2,15.5,67.0,22.52,12.18
2017,1,2,17,30,0.0,25.0,1.2,15.0,25.0,23.83,0.0
2017,1,2,17,45,0.0,12.5,1.25,14.5,12.5,11.91,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,7,45,223.5,12.5,3.9,10.5,32.0,103.93,0.0
2017,1,3,8,0,447.0,25.0,4.2,11.0,64.0,250.22,185.18
2017,1,3,8,15,546.5,32.0,4.1,11.5,111.0,320.54,259.12
2017,1,3,8,30,646.0,39.0,4.0,12.0,158.0,395.79,326.24
2017,1,3,8,45,701.5,44.0,3.95,13.0,206.5,448.89,372.25
2017,1,3,9,0,757.0,49.0,3.9,14.0,255.0,502.73,416.54
2017,1,3,9,15,792.0,52.0,3.85,14.5,301.0,542.25,448.33
2017,1,3,9,30,827.0,55.0,3.8,15.0,347.0,576.3,474.7
2017,1,3,9,45,849.0,58.0,3.8,16.0,389.0,604.98,495.01
2017,1,3,10,0,871.0,61.0,3.8,17.0,431.0,631.41,512.86
2017,1,3,10,15,887.5,63.0,3.95,17.5,467.0,650.56,526.08
2017,1,3,10,30,904.0,65.0,4.1,18.0,503.0,666.85,536.88
2017,1,3,10,45,914.5,66.5,4.25,18.5,532.5,675.58,541.8
2017,1,3,11,0,925.0,68.0,4.4,19.0,562.0,681.09,544.38
2017,1,3,11,15,932.0,69.0,4.35,19.0,584.0,680.44,542.47
2017,1,3,11,30,939.0,70.0,4.3,19.0,606.0,676.43,538.0
2017,1,3,11,45,933.0,74.5,4.25,19.5,618.5,664.63,526.54
2017,1,3,12,0,927.0,79.0,4.2,20.0,631.0,649.66,512.7
2017,1,3,12,15,928.5,79.5,4.1,20.0,636.5,631.98,497.68
2017,1,3,12,30,930.0,80.0,4.0,20.0,642.0,611.21,480.13
2017,1,3,12,45,929.0,79.5,3.95,20.5,639.5,585.07,457.52
2017,1,3,13,0,928.0,79.0,3.9,21.0,637.0,556.17,432.51
2017,1,3,13,15,923.5,78.5,3.85,21.0,626.0,522.93,404.6
2017,1,3,13,30,919.0,78.0,3.8,21.0,615.0,487.41,374.33
2017,1,3,13,45,912.5,76.5,3.75,21.0,596.0,448.01,340.43
2017,1,3,14,0,906.0,75.0,3.7,21.0,577.0,406.86,304.39
2017,1,3,14,15,895.0,73.5,3.65,20.5,550.5,362.64,265.82
2017,1,3,14,30,884.0,72.0,3.6,20.0,524.0,317.43,225.74
2017,1,3,14,45,860.0,73.0,3.55,20.0,489.5,270.48,184.02
2017,1,3,15,0,836.0,74.0,3.5,20.0,455.0,219.72,140.04
2017,1,3,15,15,814.0,71.0,3.25,19.5,416.0,170.94,99.89
2017,1,3,15,30,792.0,68.0,3.0,19.0,377.0,123.28,65.23
2017,1,3,15,45,759.0,65.0,2.8,18.5,333.0,76.59,40.5
2017,1,3,16,0,726.0,62.0,2.6,18.0,289.0,46.24,35.22
2017,1,3,16,15,678.0,57.0,2.45,17.0,242.5,43.73,33.17
2017,1,3,16,30,630.0,52.0,2.3,16.0,196.0,37.62,27.78
2017,1,3,16,45,552.0,45.0,2.15,15.0,149.0,33.6,24.09
2017,1,3,17,0,474.0,38.0,2.0,14.0,102.0,29.5,20.1
2017,1,3,17,15,237.0,30.5,2.25,13.5,62.5,23.88,13.62
2017,1,3,17,30,0.0,23.0,2.5,13.0,23.0,21.92,0.0
2017,1,3,17,45,0.0,11.5,2.75,12.5,11.5,10.96,0.0
2017,1,3,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.25,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,1.5,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.45,1.5,14.0,13.34,0.0
2017,1,4,8,0,0.0,28.0,4.6,2.0,28.0,28.35,17.06
2017,1,4,8,15,14.5,48.0,4.6,2.0,50.5,61.91,48.15
2017,1,4,8,30,29.0,68.0,4.6,2.0,73.0,91.47,75.26
2017,1,4,8,45,37.5,87.5,4.65,2.5,96.5,117.07,98.48
2017,1,4,9,0,46.0,107.0,4.7,3.0,120.0,142.62,121.21
2017,1,4,9,15,53.0,125.5,4.55,3.5,143.0,165.99,141.54
2017,1,4,9,30,60.0,144.0,4.4,4.0,166.0,189.32,161.4
2017,1,4,9,45,44.0,155.0,4.3,4.5,172.0,189.28,160.39
2017,1,4,10,0,28.0,166.0,4.2,5.0,178.0,188.92,159.03
2017,1,4,10,15,29.0,179.5,4.0,5.0,193.0,202.03,169.75
2017,1,4,10,30,30.0,193.0,3.8,5.0,208.0,214.98,180.22
2017,1,4,10,45,85.5,220.5,3.6,5.0,265.5,278.43,234.14
2017,1,4,11,0,141.0,248.0,3.4,5.0,323.0,348.5,292.2
2017,1,4,11,15,79.0,230.5,3.2,5.0,273.0,278.98,232.92
2017,1,4,11,30,17.0,213.0,3.0,5.0,223.0,213.32,176.77
2017,1,4,11,45,11.0,200.5,2.85,5.5,207.0,196.27,162.02
2017,1,4,12,0,5.0,188.0,2.7,6.0,191.0,179.75,147.68
2017,1,4,12,15,13.0,209.5,2.65,6.5,217.0,204.18,167.79
2017,1,4,12,30,21.0,231.0,2.6,7.0,243.0,227.88,186.97
2017,1,4,12,45,35.5,246.5,2.55,7.5,267.5,250.65,205.27
2017,1,4,13,0,50.0,262.0,2.5,8.0,292.0,269.26,219.93
2017,1,4,13,15,178.0,262.0,2.3,8.0,366.5,328.15,267.5
2017,1,4,13,30,306.0,262.0,2.1,8.0,441.0,376.49,304.45
2017,1,4,13,45,294.0,255.5,1.95,8.5,423.5,350.44,281.48
2017,1,4,14,0,282.0,249.0,1.8,9.0,406.0,324.66,259.06
2017,1,4,14,15,524.5,180.0,1.7,9.0,455.0,329.49,256.52
2017,1,4,14,30,767.0,111.0,1.6,9.0,504.0,313.75,233.79
2017,1,4,14,45,413.5,153.0,1.5,9.0,363.0,225.98,169.83
2017,1,4,15,0,60.0,195.0,1.4,9.0,222.0,178.23,143.11
2017,1,4,15,15,148.0,179.0,1.25,8.5,239.0,168.44,131.5
2017,1,4,15,30,236.0,163.0,1.1,8.0,256.0,148.94,112.45
2017,1,4,15,45,222.5,147.5,1.0,8.0,227.0,120.54,92.78
2017,1,4,16,0,209.0,132.0,0.9,8.0,198.0,97.97,83.37
2017,1,4,16,15,381.5,98.0,0.8,7.5,195.0,71.32,59.56
2017,1,4,16,30,554.0,64.0,0.7,7.0,192.0,47.65,38.07
2017,1,4,16,45,482.5,54.0,0.6,7.0,146.5,41.4,32.1
2017,1,4,17,0,411.0,44.0,0.5,7.0,101.0,34.92,25.69
2017,1,4,17,15,281.0,30.5,0.55,6.5,62.0,24.66,15.04
2017,1,4,17,30,151.0,17.0,0.6,6.0,23.0,13.86,0.0
2017,1,4,17,45,75.5,8.5,0.7,5.5,11.5,8.1,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,5,7,45,171.0,14.5,3.4,6.0,29.5,84.29,0.0
2017,1,5,8,0,342.0,29.0,3.5,7.0,59.0,213.66,159.55
2017,1,5,8,15,445.5,38.5,3.2,7.5,104.0,284.51,232.95
2017,1,5,8,30,549.0,48.0,2.9,8.0,149.0,361.36,301.52
2017,1,5,8,45,608.5,55.0,2.65,9.0,196.0,416.06,348.69
2017,1,5,9,0,668.0,62.0,2.4,10.0,243.0,472.06,394.4
2017,1,5,9,15,334.0,47.0,2.45,11.0,137.5,268.39,226.64
2017,1,5,9,30,0.0,32.0,2.5,12.0,32.0,29.7,19.96
2017,1,5,9,45,0.0,36.0,2.55,13.0,36.0,33.43,23.11
2017,1,5,10,0,0.0,40.0,2.6,14.0,40.0,37.16,26.11
2017,1,5,10,15,14.5,116.0,2.65,14.5,123.5,119.28,95.35
2017,1,5,10,30,29.0,192.0,2.7,15.0,207.0,213.3,172.17
2017,1,5,10,45,26.5,200.0,2.8,15.5,214.0,210.59,169.03
2017,1,5,11,0,24.0,208.0,2.9,16.0,221.0,215.58,172.38
2017,1,5,11,15,92.0,239.5,2.95,16.0,292.0,296.94,238.43
2017,1,5,11,30,160.0,271.0,3.0,16.0,363.0,375.89,300.83
2017,1,5,11,45,158.5,279.0,3.15,16.5,372.0,377.55,300.85
2017,1,5,12,0,157.0,287.0,3.3,17.0,381.0,378.54,300.66
2017,1,5,12,15,209.0,285.0,3.4,17.0,411.5,400.86,318.32
2017,1,5,12,30,261.0,283.0,3.5,17.0,442.0,424.17,336.31
2017,1,5,12,45,287.5,277.5,3.6,17.5,452.0,422.58,334.04
2017,1,5,13,0,314.0,272.0,3.7,18.0,462.0,418.84,329.98
2017,1,5,13,15,250.0,275.5,3.9,17.5,425.5,375.66,296.31
2017,1,5,13,30,186.0,279.0,4.1,17.0,389.0,337.67,266.72
2017,1,5,13,45,524.5,185.0,4.35,17.0,480.5,385.13,301.38
2017,1,5,14,0,863.0,91.0,4.6,17.0,572.0,407.22,311.8
2017,1,5,14,15,457.5,155.5,4.75,16.5,409.5,287.67,220.66
2017,1,5,14,30,52.0,220.0,4.9,16.0,247.0,207.69,164.74
2017,1,5,14,45,428.0,152.0,5.1,15.5,351.0,229.86,170.43
2017,1,5,15,0,804.0,84.0,5.3,15.0,455.0,226.6,150.65
2017,1,5,15,15,781.5,81.0,5.4,14.0,416.0,179.13,110.62
2017,1,5,15,30,759.0,78.0,5.5,13.0,377.0,132.91,75.77
2017,1,5,15,45,731.5,73.0,5.6,12.5,334.5,86.25,48.66
2017,1,5,16,0,704.0,68.0,5.7,12.0,292.0,46.42,36.27
2017,1,5,16,15,655.5,62.5,5.65,11.0,245.5,43.98,34.22
2017,1,5,16,30,607.0,57.0,5.6,10.0,199.0,41.52,32.03
2017,1,5,16,45,535.0,48.5,5.55,9.5,152.5,36.38,27.18
2017,1,5,17,0,463.0,40.0,5.5,9.0,106.0,31.06,21.98
2017,1,5,17,15,231.5,33.0,5.55,8.0,66.0,25.81,16.0
2017,1,5,17,30,0.0,26.0,5.6,7.0,26.0,22.32,0.0
2017,1,5,17,45,0.0,13.0,5.65,6.5,13.0,12.39,0.0
2017,1,5,18,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.85,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.15,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.35,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.6,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.6,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.6,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.35,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.4,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.45,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.5,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.55,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.6,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.65,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.65,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.55,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.2,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.1,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.05,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.0,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.95,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.85,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,7,45,71.5,18.5,5.75,-3.0,24.5,47.13,0.0
2017,1,6,8,0,143.0,37.0,5.7,-3.0,49.0,127.69,97.52
2017,1,6,8,15,233.0,55.0,5.6,-2.5,90.5,202.02,171.65
2017,1,6,8,30,323.0,73.0,5.5,-2.0,132.0,274.12,238.81
2017,1,6,8,45,394.5,84.5,5.45,-2.0,177.5,332.9,293.56
2017,1,6,9,0,466.0,96.0,5.4,-2.0,223.0,394.51,349.42
2017,1,6,9,15,513.0,105.0,5.35,-1.5,267.5,440.67,389.77
2017,1,6,9,30,560.0,114.0,5.3,-1.0,312.0,487.09,429.16
2017,1,6,9,45,280.0,67.5,5.3,-1.0,166.5,262.47,232.94
2017,1,6,10,0,0.0,21.0,5.3,-1.0,21.0,19.49,11.87
2017,1,6,10,15,0.0,65.0,5.3,-0.5,65.0,60.47,48.46
2017,1,6,10,30,0.0,109.0,5.3,0.0,109.0,102.53,85.38
2017,1,6,10,45,0.0,126.5,5.3,0.0,126.5,119.38,99.94
2017,1,6,11,0,0.0,144.0,5.3,0.0,144.0,136.13,114.35
2017,1,6,11,15,0.0,144.0,5.3,0.0,144.0,135.72,113.79
2017,1,6,11,30,0.0,144.0,5.3,0.0,144.0,135.38,113.34
2017,1,6,11,45,0.5,158.0,5.35,0.0,158.5,148.8,124.86
2017,1,6,12,0,1.0,172.0,5.4,0.0,173.0,162.07,136.23
2017,1,6,12,15,3.0,180.0,5.45,0.0,182.0,170.38,143.35
2017,1,6,12,30,5.0,188.0,5.5,0.0,191.0,178.49,150.31
2017,1,6,12,45,417.5,157.5,5.55,0.0,410.5,384.68,330.35
2017,1,6,13,0,830.0,127.0,5.6,0.0,630.0,557.86,473.65
2017,1,6,13,15,422.0,169.0,5.65,0.0,425.0,366.35,311.05
2017,1,6,13,30,14.0,211.0,5.7,0.0,220.0,200.42,169.08
2017,1,6,13,45,11.0,201.0,5.8,0.0,208.0,188.81,159.43
2017,1,6,14,0,8.0,191.0,5.9,0.0,196.0,177.5,149.86
2017,1,6,14,15,6.5,183.0,6.0,0.0,187.0,168.72,142.48
2017,1,6,14,30,5.0,175.0,6.1,0.0,178.0,160.05,135.22
2017,1,6,14,45,396.5,136.5,6.2,0.0,320.5,210.58,165.36
2017,1,6,15,0,788.0,98.0,6.3,0.0,463.0,233.85,166.59
2017,1,6,15,15,764.0,94.0,6.35,0.0,423.5,185.53,123.05
2017,1,6,15,30,740.0,90.0,6.4,0.0,384.0,138.65,85.19
2017,1,6,15,45,719.0,82.5,6.45,0.0,341.5,90.74,54.53
2017,1,6,16,0,698.0,75.0,6.5,0.0,299.0,51.8,43.09
2017,1,6,16,15,648.0,69.0,6.4,0.0,251.5,49.17,40.64
2017,1,6,16,30,598.0,63.0,6.3,0.0,204.0,46.53,38.05
2017,1,6,16,45,536.5,53.0,6.25,0.0,157.5,40.25,31.89
2017,1,6,17,0,475.0,43.0,6.2,0.0,111.0,33.72,25.32
2017,1,6,17,15,341.5,31.0,6.1,-0.5,70.0,24.9,16.02
2017,1,6,17,30,208.0,19.0,6.0,-1.0,29.0,15.62,0.0
2017,1,6,17,45,104.0,9.5,5.95,-1.5,14.5,9.05,0.0
2017,1,6,18,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.85,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.8,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.6,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.6,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.45,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.3,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.8,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.25,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.95,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.9,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.9,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.85,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.8,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.75,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.7,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.65,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.65,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,7,45,263.0,12.5,4.0,-5.5,35.5,120.52,0.0
2017,1,7,8,0,526.0,25.0,4.2,-5.0,71.0,286.43,223.61
2017,1,7,8,15,625.5,32.0,4.2,-4.5,121.0,359.86,307.66
2017,1,7,8,30,725.0,39.0,4.2,-4.0,171.0,438.08,381.91
2017,1,7,8,45,779.0,43.5,4.2,-3.5,223.0,492.48,432.8
2017,1,7,9,0,833.0,48.0,4.2,-3.0,275.0,543.32,478.31
2017,1,7,9,15,868.0,51.5,4.1,-2.0,324.5,585.39,513.07
2017,1,7,9,30,903.0,55.0,4.0,-1.0,374.0,626.26,545.08
2017,1,7,9,45,927.0,57.0,3.9,-0.5,419.0,656.66,568.23
2017,1,7,10,0,951.0,59.0,3.8,0.0,464.0,684.68,588.73
2017,1,7,10,15,967.5,60.5,3.7,0.0,503.0,704.49,603.27
2017,1,7,10,30,984.0,62.0,3.6,0.0,542.0,721.2,615.04
2017,1,7,10,45,995.5,63.5,3.5,0.5,574.0,731.28,620.23
2017,1,7,11,0,1007.0,65.0,3.4,1.0,606.0,737.84,622.53
2017,1,7,11,15,1014.5,65.5,3.3,1.0,630.0,737.04,620.08
2017,1,7,11,30,1022.0,66.0,3.2,1.0,654.0,732.59,614.74
2017,1,7,11,45,1027.5,66.0,3.15,1.5,669.5,722.64,604.23
2017,1,7,12,0,1033.0,66.0,3.1,2.0,685.0,709.03,590.82
2017,1,7,12,15,1034.5,66.0,3.1,2.5,692.0,689.39,572.81
2017,1,7,12,30,1036.0,66.0,3.1,3.0,699.0,666.3,551.91
2017,1,7,12,45,1035.5,66.0,3.1,3.5,697.0,638.75,527.21
2017,1,7,13,0,1035.0,66.0,3.1,4.0,695.0,608.03,499.62
2017,1,7,13,15,1031.5,65.5,3.1,4.0,684.0,572.33,468.41
2017,1,7,13,30,1028.0,65.0,3.1,4.0,673.0,533.94,434.29
2017,1,7,13,45,1022.0,64.0,3.1,4.0,654.0,491.52,396.08
2017,1,7,14,0,1016.0,63.0,3.1,4.0,635.0,446.99,355.16
2017,1,7,14,15,1006.5,62.0,3.05,4.0,607.5,399.36,310.7
2017,1,7,14,30,997.0,61.0,3.0,4.0,580.0,350.34,264.24
2017,1,7,14,45,980.0,61.5,3.0,4.0,545.0,299.58,216.19
2017,1,7,15,0,963.0,62.0,3.0,4.0,510.0,248.53,168.37
2017,1,7,15,15,943.5,60.0,2.8,3.5,468.5,194.97,120.78
2017,1,7,15,30,924.0,58.0,2.6,3.0,427.0,141.97,78.48
2017,1,7,15,45,896.0,55.0,2.45,3.0,380.0,88.54,45.72
2017,1,7,16,0,868.0,52.0,2.3,3.0,333.0,43.13,34.57
2017,1,7,16,15,825.5,48.5,2.05,2.0,282.5,40.58,32.38
2017,1,7,16,30,783.0,45.0,1.8,1.0,232.0,34.76,26.99
2017,1,7,16,45,713.5,39.5,1.55,0.5,180.5,31.39,23.7
2017,1,7,17,0,644.0,34.0,1.3,0.0,129.0,28.0,20.19
2017,1,7,17,15,511.5,26.0,1.3,-0.5,82.5,22.05,13.76
2017,1,7,17,30,379.0,18.0,1.3,-1.0,36.0,15.93,0.0
2017,1,7,17,45,189.5,9.0,1.35,-1.5,18.0,8.58,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,8,7,45,241.0,12.5,1.55,-2.5,33.5,111.54,0.0
2017,1,8,8,0,482.0,25.0,1.8,-2.0,67.0,266.98,204.96
2017,1,8,8,15,581.5,32.0,2.0,-1.5,115.5,339.04,284.74
2017,1,8,8,30,681.0,39.0,2.2,-1.0,164.0,416.02,356.08
2017,1,8,8,45,738.5,43.5,2.4,-0.5,214.0,471.19,406.51
2017,1,8,9,0,796.0,48.0,2.6,0.0,264.0,527.15,455.43
2017,1,8,9,15,830.5,51.0,2.75,0.5,312.0,563.53,486.42
2017,1,8,9,30,865.0,54.0,2.9,1.0,360.0,602.88,518.55
2017,1,8,9,45,888.5,56.0,3.1,2.0,403.5,632.51,541.08
2017,1,8,10,0,912.0,58.0,3.3,3.0,447.0,659.87,561.12
2017,1,8,10,15,928.0,60.0,3.3,3.5,485.0,679.74,574.91
2017,1,8,10,30,944.0,62.0,3.3,4.0,523.0,696.61,586.05
2017,1,8,10,45,954.0,63.5,3.35,4.5,553.5,705.73,591.14
2017,1,8,11,0,964.0,65.0,3.4,5.0,584.0,711.48,593.52
2017,1,8,11,15,971.0,65.5,3.45,5.0,607.5,710.67,591.83
2017,1,8,11,30,978.0,66.0,3.5,5.0,631.0,706.36,587.39
2017,1,8,11,45,979.0,68.5,3.6,5.5,645.5,696.86,577.91
2017,1,8,12,0,980.0,71.0,3.7,6.0,660.0,683.9,565.64
2017,1,8,12,15,981.0,71.0,3.8,6.0,666.5,664.95,549.61
2017,1,8,12,30,982.0,71.0,3.9,6.0,673.0,642.74,530.74
2017,1,8,12,45,979.0,72.0,4.05,6.5,671.0,616.15,507.36
2017,1,8,13,0,976.0,73.0,4.2,7.0,669.0,586.66,481.31
2017,1,8,13,15,971.5,72.5,4.25,7.0,658.0,552.24,451.28
2017,1,8,13,30,967.0,72.0,4.3,7.0,647.0,515.36,418.57
2017,1,8,13,45,958.0,72.0,4.4,7.5,627.5,474.77,381.46
2017,1,8,14,0,949.0,72.0,4.5,8.0,608.0,432.41,342.11
2017,1,8,14,15,938.5,71.0,4.5,8.0,581.5,387.08,300.01
2017,1,8,14,30,928.0,70.0,4.5,8.0,555.0,340.57,256.22
2017,1,8,14,45,907.5,70.0,4.55,8.0,520.0,291.45,210.26
2017,1,8,15,0,887.0,70.0,4.6,8.0,485.0,242.49,164.93
2017,1,8,15,15,866.0,67.5,4.35,7.5,445.0,191.82,120.25
2017,1,8,15,30,845.0,65.0,4.1,7.0,405.0,137.0,76.3
2017,1,8,15,45,812.5,62.5,3.95,7.0,360.0,87.52,45.71
2017,1,8,16,0,780.0,60.0,3.8,7.0,315.0,44.11,34.9
2017,1,8,16,15,734.5,55.5,3.3,6.0,266.5,41.94,33.08
2017,1,8,16,30,689.0,51.0,2.8,5.0,218.0,39.78,31.16
2017,1,8,16,45,611.5,45.5,2.3,4.0,168.5,36.68,28.21
2017,1,8,17,0,534.0,40.0,1.8,3.0,119.0,30.74,22.43
2017,1,8,17,15,401.5,30.0,1.75,2.5,76.0,23.71,15.12
2017,1,8,17,30,269.0,20.0,1.7,2.0,33.0,16.38,0.0
2017,1,8,17,45,134.5,10.0,1.65,2.0,16.5,9.53,0.0
2017,1,8,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,9,7,45,121.0,16.5,2.5,2.5,27.5,65.8,0.0
2017,1,9,8,0,242.0,33.0,2.7,3.0,55.0,174.71,131.69
2017,1,9,8,15,351.0,45.0,2.8,3.5,98.5,246.73,204.91
2017,1,9,8,30,460.0,57.0,2.9,4.0,142.0,327.1,277.42
2017,1,9,8,45,528.5,65.0,3.0,5.0,189.0,386.3,329.62
2017,1,9,9,0,597.0,73.0,3.1,6.0,236.0,447.24,381.24
2017,1,9,9,15,641.0,78.5,3.25,7.0,282.0,491.96,417.81
2017,1,9,9,30,685.0,84.0,3.4,8.0,328.0,536.21,452.72
2017,1,9,9,45,421.5,135.5,3.6,9.0,291.5,433.18,364.63
2017,1,9,10,0,158.0,187.0,3.8,10.0,255.0,305.91,255.12
2017,1,9,10,15,104.5,196.5,4.15,11.0,243.0,270.74,224.36
2017,1,9,10,30,51.0,206.0,4.5,12.0,231.0,243.45,199.68
2017,1,9,10,45,51.0,219.5,4.85,13.0,246.0,255.36,208.42
2017,1,9,11,0,51.0,233.0,5.2,14.0,261.0,266.97,216.76
2017,1,9,11,15,199.5,242.0,5.45,14.5,356.5,378.04,308.51
2017,1,9,11,30,348.0,251.0,5.7,15.0,452.0,485.45,394.66
2017,1,9,11,45,356.5,255.0,5.95,15.5,465.5,487.02,394.52
2017,1,9,12,0,365.0,259.0,6.2,16.0,479.0,487.03,393.42
2017,1,9,12,15,365.0,262.0,6.2,16.0,484.0,479.33,386.52
2017,1,9,12,30,365.0,265.0,6.2,16.0,489.0,470.31,378.56
2017,1,9,12,45,636.5,175.5,6.25,16.5,565.5,529.08,425.66
2017,1,9,13,0,908.0,86.0,6.3,17.0,642.0,566.08,453.51
2017,1,9,13,15,641.5,169.5,6.2,17.0,559.0,480.88,383.15
2017,1,9,13,30,375.0,253.0,6.1,17.0,476.0,404.97,321.31
2017,1,9,13,45,633.5,167.0,6.1,17.5,531.5,422.72,331.94
2017,1,9,14,0,892.0,81.0,6.1,18.0,587.0,421.27,324.08
2017,1,9,14,15,882.0,79.5,5.95,18.0,561.5,377.88,284.68
2017,1,9,14,30,872.0,78.0,5.8,18.0,536.0,333.4,243.92
2017,1,9,14,45,860.0,75.5,5.7,18.0,504.0,282.59,197.93
2017,1,9,15,0,848.0,73.0,5.6,18.0,472.0,235.04,154.92
2017,1,9,15,15,828.0,70.5,5.3,17.5,433.5,186.06,112.96
2017,1,9,15,30,808.0,68.0,5.0,17.0,395.0,137.94,75.57
2017,1,9,15,45,779.5,64.5,4.75,17.0,351.5,89.64,45.86
2017,1,9,16,0,751.0,61.0,4.5,17.0,308.0,44.73,34.02
2017,1,9,16,15,707.5,56.5,4.05,16.0,261.0,42.61,32.32
2017,1,9,16,30,664.0,52.0,3.6,15.0,214.0,40.5,30.51
2017,1,9,16,45,595.0,45.5,3.15,14.0,166.5,36.51,26.88
2017,1,9,17,0,526.0,39.0,2.7,13.0,119.0,29.7,20.56
2017,1,9,17,15,400.5,29.5,2.65,12.5,77.0,23.12,13.99
2017,1,9,17,30,275.0,20.0,2.6,12.0,35.0,16.26,0.0
2017,1,9,17,45,137.5,10.0,2.6,12.0,17.5,9.53,0.0
2017,1,9,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,45,80.0,15.0,4.25,11.5,22.0,47.45,0.0
2017,1,10,8,0,160.0,30.0,4.4,12.0,44.0,133.16,96.41
2017,1,10,8,15,206.0,48.0,4.6,12.5,78.0,180.42,144.81
2017,1,10,8,30,252.0,66.0,4.8,13.0,112.0,229.97,189.43
2017,1,10,8,45,278.5,83.0,5.0,13.5,148.0,269.47,224.4
2017,1,10,9,0,305.0,100.0,5.2,14.0,184.0,299.59,250.63
2017,1,10,9,15,322.0,116.0,5.5,14.5,218.5,332.6,278.24
2017,1,10,9,30,339.0,132.0,5.8,15.0,253.0,365.09,304.68
2017,1,10,9,45,440.0,131.0,6.15,16.0,307.5,440.53,365.93
2017,1,10,10,0,541.0,130.0,6.5,17.0,362.0,507.6,419.24
2017,1,10,10,15,528.0,147.0,6.55,17.5,389.5,520.54,427.45
2017,1,10,10,30,515.0,164.0,6.6,18.0,417.0,530.84,433.54
2017,1,10,10,45,702.0,119.0,6.65,18.5,486.5,609.53,496.39
2017,1,10,11,0,889.0,74.0,6.7,19.0,556.0,675.85,548.4
2017,1,10,11,15,897.5,75.5,6.55,19.0,579.0,677.52,547.93
2017,1,10,11,30,906.0,77.0,6.4,19.0,602.0,675.89,545.06
2017,1,10,11,45,662.0,162.0,6.25,19.5,551.0,599.2,479.82
2017,1,10,12,0,418.0,247.0,6.1,20.0,500.0,509.12,404.87
2017,1,10,12,15,653.0,170.0,5.85,20.0,570.5,572.56,455.65
2017,1,10,12,30,888.0,93.0,5.6,20.0,641.0,615.06,488.47
2017,1,10,12,45,889.0,92.0,5.35,20.5,639.5,590.82,466.39
2017,1,10,13,0,890.0,91.0,5.1,21.0,638.0,563.81,442.2
2017,1,10,13,15,886.0,90.5,4.85,21.0,628.5,532.09,414.95
2017,1,10,13,30,882.0,90.0,4.6,21.0,619.0,498.12,385.52
2017,1,10,13,45,876.5,88.5,4.4,21.5,601.5,460.49,352.17
2017,1,10,14,0,871.0,87.0,4.2,22.0,584.0,418.49,315.05
2017,1,10,14,15,861.0,85.5,3.95,22.0,558.5,375.38,277.11
2017,1,10,14,30,851.0,84.0,3.7,22.0,533.0,331.25,237.8
2017,1,10,14,45,846.0,79.0,3.5,22.0,502.5,284.54,196.05
2017,1,10,15,0,841.0,74.0,3.3,22.0,472.0,236.88,153.74
2017,1,10,15,15,820.5,71.5,2.9,21.5,433.5,188.09,112.77
2017,1,10,15,30,800.0,69.0,2.5,21.0,395.0,140.22,76.09
2017,1,10,15,45,771.5,65.5,2.2,21.0,351.5,92.22,46.63
2017,1,10,16,0,743.0,62.0,1.9,21.0,308.0,46.51,34.98
2017,1,10,16,15,699.5,57.5,1.75,19.5,261.5,43.33,32.48
2017,1,10,16,30,656.0,53.0,1.6,18.0,215.0,41.26,30.82
2017,1,10,16,45,586.0,46.5,1.45,17.0,167.5,34.08,24.44
2017,1,10,17,0,516.0,40.0,1.3,16.0,120.0,30.44,20.98
2017,1,10,17,15,392.5,30.0,1.35,15.5,78.0,23.45,14.17
2017,1,10,17,30,269.0,20.0,1.4,15.0,36.0,16.13,1.27
2017,1,10,17,45,134.5,10.0,1.45,15.0,18.0,9.53,0.0
2017,1,10,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,7,45,128.5,16.0,4.05,13.5,27.0,68.59,0.0
2017,1,11,8,0,257.0,32.0,4.3,14.0,54.0,179.34,130.39
2017,1,11,8,15,364.0,43.0,4.65,14.5,97.5,251.94,201.99
2017,1,11,8,30,471.0,54.0,5.0,15.0,141.0,330.81,271.46
2017,1,11,8,45,535.5,61.5,5.35,15.5,187.5,387.61,321.31
2017,1,11,9,0,600.0,69.0,5.7,16.0,234.0,446.05,370.94
2017,1,11,9,15,323.0,106.0,6.05,16.5,197.0,331.93,275.8
2017,1,11,9,30,46.0,143.0,6.4,17.0,160.0,179.96,146.02
2017,1,11,9,45,398.0,115.0,6.75,18.0,284.5,396.39,328.51
2017,1,11,10,0,750.0,87.0,7.1,19.0,409.0,600.16,493.05
2017,1,11,10,15,771.0,90.0,7.15,19.5,446.0,620.31,506.85
2017,1,11,10,30,792.0,93.0,7.2,20.0,483.0,640.44,520.78
2017,1,11,10,45,538.0,167.0,7.3,20.5,439.0,548.85,443.63
2017,1,11,11,0,284.0,241.0,7.4,21.0,395.0,446.33,357.53
2017,1,11,11,15,271.5,254.0,7.4,21.0,406.5,446.58,356.88
2017,1,11,11,30,259.0,267.0,7.4,21.0,418.0,445.66,355.14
2017,1,11,11,45,565.0,181.0,7.4,21.5,521.0,554.5,443.38
