Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,0,871.0,95.0,7.4,22.0,624.0,649.71,518.21
2017,1,11,12,15,561.5,193.0,7.35,22.0,535.5,538.47,427.28
2017,1,11,12,30,252.0,291.0,7.3,22.0,447.0,427.27,336.48
2017,1,11,12,45,565.0,193.0,7.25,22.5,541.5,506.93,400.12
2017,1,11,13,0,878.0,95.0,7.2,23.0,636.0,563.71,443.06
2017,1,11,13,15,874.0,94.5,7.1,23.0,626.5,531.53,415.5
2017,1,11,13,30,870.0,94.0,7.0,23.0,617.0,497.36,386.09
2017,1,11,13,45,863.5,92.5,6.9,23.0,599.5,459.13,352.97
2017,1,11,14,0,857.0,91.0,6.8,23.0,582.0,419.23,317.89
2017,1,11,14,15,846.5,89.5,6.65,23.0,557.0,376.45,279.92
2017,1,11,14,30,836.0,88.0,6.5,23.0,532.0,332.73,240.67
2017,1,11,14,45,821.5,85.5,6.35,23.0,499.5,286.38,199.21
2017,1,11,15,0,807.0,83.0,6.2,23.0,467.0,239.94,158.02
2017,1,11,15,15,785.5,80.5,5.9,22.5,429.0,192.51,118.0
2017,1,11,15,30,764.0,78.0,5.6,22.0,391.0,146.18,82.21
2017,1,11,15,45,735.0,73.5,5.35,22.0,348.0,99.03,52.55
2017,1,11,16,0,706.0,69.0,5.1,22.0,305.0,49.62,37.51
2017,1,11,16,15,660.0,64.0,4.75,21.5,259.0,44.37,33.08
2017,1,11,16,30,614.0,59.0,4.4,21.0,213.0,42.35,31.34
2017,1,11,16,45,545.5,51.5,4.1,20.5,166.0,38.15,27.57
2017,1,11,17,0,477.0,44.0,3.8,20.0,119.0,33.85,23.51
2017,1,11,17,15,351.5,33.0,3.85,19.5,77.5,26.07,16.11
2017,1,11,17,30,226.0,22.0,3.9,19.0,36.0,17.93,3.26
2017,1,11,17,45,113.0,11.0,3.95,18.5,18.0,10.48,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,143.5,15.0,3.75,16.5,28.0,73.98,0.0
2017,1,12,8,0,287.0,30.0,3.8,17.0,56.0,191.64,138.15
2017,1,12,8,15,394.5,40.5,3.9,17.5,99.5,264.69,209.62
2017,1,12,8,30,502.0,51.0,4.0,18.0,143.0,344.25,278.45
2017,1,12,8,45,565.5,58.0,4.1,18.5,190.5,400.78,326.87
2017,1,12,9,0,629.0,65.0,4.2,19.0,238.0,458.93,374.78
2017,1,12,9,15,671.5,70.0,4.45,19.5,284.0,503.15,410.51
2017,1,12,9,30,714.0,75.0,4.7,20.0,330.0,546.89,444.83
2017,1,12,9,45,414.5,132.0,4.95,20.5,284.5,427.11,346.79
2017,1,12,10,0,115.0,189.0,5.2,21.0,239.0,281.22,225.42
2017,1,12,10,15,465.5,137.5,5.25,21.0,364.0,471.04,381.41
2017,1,12,10,30,816.0,86.0,5.3,21.0,489.0,650.34,522.62
2017,1,12,10,45,834.5,86.5,5.4,21.5,520.5,663.51,530.26
2017,1,12,11,0,853.0,87.0,5.5,22.0,552.0,673.68,536.21
2017,1,12,11,15,426.5,123.5,5.45,22.0,356.0,421.07,337.54
2017,1,12,11,30,0.0,160.0,5.4,22.0,160.0,150.82,116.36
2017,1,12,11,45,196.0,208.0,5.35,22.5,327.5,339.2,268.52
2017,1,12,12,0,392.0,256.0,5.3,23.0,495.0,504.04,395.4
2017,1,12,12,15,285.5,277.5,5.2,23.0,452.5,449.09,350.74
2017,1,12,12,30,179.0,299.0,5.1,23.0,410.0,392.75,305.75
2017,1,12,12,45,89.5,221.0,5.05,23.5,276.5,261.26,203.01
2017,1,12,13,0,0.0,143.0,5.0,24.0,143.0,133.08,101.18
2017,1,12,13,15,68.0,215.5,4.95,24.0,257.0,234.02,181.17
2017,1,12,13,30,136.0,288.0,4.9,24.0,371.0,326.53,252.25
2017,1,12,13,45,174.0,278.5,4.85,24.0,381.0,325.97,250.99
2017,1,12,14,0,212.0,269.0,4.8,24.0,391.0,322.22,247.02
2017,1,12,14,15,525.0,179.0,4.7,24.0,463.5,341.17,255.67
2017,1,12,14,30,838.0,89.0,4.6,24.0,536.0,336.73,241.87
2017,1,12,14,45,817.0,88.5,4.55,24.0,503.0,290.29,201.02
2017,1,12,15,0,796.0,88.0,4.5,24.0,470.0,244.34,160.94
2017,1,12,15,15,401.5,117.5,4.25,23.5,310.0,158.75,106.38
2017,1,12,15,30,7.0,147.0,4.0,23.0,150.0,130.87,101.11
2017,1,12,15,45,3.5,131.5,3.8,23.0,133.0,116.02,89.52
2017,1,12,16,0,0.0,116.0,3.6,23.0,116.0,101.6,81.88
2017,1,12,16,15,289.5,91.0,3.35,22.0,164.0,64.81,50.67
2017,1,12,16,30,579.0,66.0,3.1,21.0,212.0,48.04,36.29
2017,1,12,16,45,497.5,58.5,2.9,20.5,165.0,44.09,32.74
2017,1,12,17,0,416.0,51.0,2.7,20.0,118.0,40.13,28.95
2017,1,12,17,15,292.0,38.5,2.9,19.5,77.0,31.16,20.46
2017,1,12,17,30,168.0,26.0,3.1,19.0,36.0,20.6,5.9
2017,1,12,17,45,84.0,13.0,3.3,19.0,18.0,12.39,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,8.0,3.45,17.5,8.0,7.63,0.0
2017,1,13,8,0,0.0,16.0,3.7,18.0,16.0,14.83,5.61
2017,1,13,8,15,0.0,28.0,3.75,18.0,28.0,25.99,15.74
2017,1,13,8,30,0.0,40.0,3.8,18.0,40.0,37.16,25.46
2017,1,13,8,45,0.0,53.0,3.9,18.5,53.0,49.67,36.14
2017,1,13,9,0,0.0,66.0,4.0,19.0,66.0,62.38,46.82
2017,1,13,9,15,0.0,78.5,4.2,19.5,78.5,74.49,56.82
2017,1,13,9,30,0.0,91.0,4.4,20.0,91.0,86.55,66.6
2017,1,13,9,45,0.0,102.5,4.6,20.5,102.5,97.53,75.36
2017,1,13,10,0,0.0,114.0,4.8,21.0,114.0,108.49,83.99
2017,1,13,10,15,0.0,124.0,4.9,21.0,124.0,117.89,91.44
2017,1,13,10,30,0.0,134.0,5.0,21.0,134.0,127.28,98.83
2017,1,13,10,45,0.0,142.0,5.15,21.5,142.0,134.65,104.38
2017,1,13,11,0,0.0,150.0,5.3,22.0,150.0,142.01,109.89
2017,1,13,11,15,0.0,91.5,5.3,22.0,91.5,85.29,63.99
2017,1,13,11,30,0.0,33.0,5.3,22.0,33.0,30.68,19.5
2017,1,13,11,45,0.0,34.0,5.3,22.5,34.0,31.62,20.2
2017,1,13,12,0,0.0,35.0,5.3,23.0,35.0,32.55,20.89
2017,1,13,12,15,0.0,35.5,5.2,23.0,35.5,33.02,21.26
2017,1,13,12,30,0.0,36.0,5.1,23.0,36.0,33.49,21.63
2017,1,13,12,45,68.5,167.0,5.05,23.0,210.0,198.73,154.84
2017,1,13,13,0,137.0,298.0,5.0,23.0,384.0,352.92,274.48
2017,1,13,13,15,221.5,285.5,4.9,23.0,421.5,376.5,292.15
2017,1,13,13,30,306.0,273.0,4.8,23.0,459.0,394.82,305.27
2017,1,13,13,45,204.5,270.5,4.7,23.0,393.5,333.09,257.1
2017,1,13,14,0,103.0,268.0,4.6,23.0,328.0,280.12,216.31
2017,1,13,14,15,102.5,256.5,4.45,23.0,314.0,262.96,202.66
2017,1,13,14,30,102.0,245.0,4.3,23.0,300.0,245.71,188.78
2017,1,13,14,45,167.5,228.5,4.15,23.0,312.5,238.91,181.11
2017,1,13,15,0,233.0,212.0,4.0,23.0,325.0,228.43,169.72
2017,1,13,15,15,217.0,195.5,3.7,22.5,294.0,197.7,145.58
2017,1,13,15,30,201.0,179.0,3.4,22.0,263.0,168.44,123.4
2017,1,13,15,45,192.5,161.0,3.1,22.0,234.5,140.19,102.95
2017,1,13,16,0,184.0,143.0,2.8,22.0,206.0,112.81,86.01
2017,1,13,16,15,172.5,123.0,2.6,21.0,175.0,96.29,78.0
2017,1,13,16,30,161.0,103.0,2.4,20.0,144.0,81.93,65.84
2017,1,13,16,45,142.0,82.5,2.25,19.5,113.0,66.77,52.56
2017,1,13,17,0,123.0,62.0,2.1,19.0,82.0,49.14,36.87
2017,1,13,17,15,80.0,43.0,2.2,18.5,54.0,36.16,24.85
2017,1,13,17,30,37.0,24.0,2.3,18.0,26.0,20.78,7.12
2017,1,13,17,45,18.5,12.0,2.45,18.0,13.0,11.44,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.5,2.95,14.5,7.5,7.15,0.0
2017,1,14,8,0,0.0,15.0,3.1,15.0,15.0,13.9,5.06
2017,1,14,8,15,0.0,26.5,3.1,15.0,26.5,24.59,14.83
2017,1,14,8,30,0.0,38.0,3.1,15.0,38.0,35.3,24.24
2017,1,14,8,45,0.0,50.5,3.15,15.5,50.5,46.97,34.33
2017,1,14,9,0,0.0,63.0,3.2,16.0,63.0,59.19,44.71
2017,1,14,9,15,0.0,75.0,3.3,16.5,75.0,70.81,54.41
2017,1,14,9,30,0.0,87.0,3.4,17.0,87.0,82.39,63.91
2017,1,14,9,45,0.5,116.0,3.5,17.5,116.5,111.85,88.11
2017,1,14,10,0,1.0,145.0,3.6,18.0,146.0,141.26,111.88
2017,1,14,10,15,1.0,152.5,3.7,18.5,153.0,147.67,116.57
2017,1,14,10,30,1.0,160.0,3.8,19.0,160.0,154.2,121.36
2017,1,14,10,45,6.5,177.5,3.9,19.5,180.5,174.59,137.44
2017,1,14,11,0,12.0,195.0,4.0,20.0,201.0,194.82,153.21
2017,1,14,11,15,23.5,218.0,4.0,20.0,231.5,224.3,176.6
2017,1,14,11,30,35.0,241.0,4.0,20.0,262.0,259.76,204.47
2017,1,14,11,45,32.5,244.0,4.05,20.5,264.0,258.56,202.75
2017,1,14,12,0,30.0,247.0,4.1,21.0,266.0,257.38,201.18
2017,1,14,12,15,24.5,240.5,4.1,21.0,256.0,241.22,188.27
2017,1,14,12,30,19.0,234.0,4.1,21.0,246.0,230.29,179.52
2017,1,14,12,45,29.0,248.5,4.1,21.0,266.5,250.34,195.31
2017,1,14,13,0,39.0,263.0,4.1,21.0,287.0,266.31,207.75
2017,1,14,13,15,53.0,269.0,4.05,21.0,301.5,275.37,214.77
2017,1,14,13,30,67.0,275.0,4.0,21.0,316.0,283.02,220.61
2017,1,14,13,45,61.5,264.5,3.95,21.0,301.5,266.29,207.43
2017,1,14,14,0,56.0,254.0,3.9,21.0,287.0,249.99,194.64
2017,1,14,14,15,42.0,233.5,3.8,21.0,257.5,222.78,173.39
2017,1,14,14,30,28.0,213.0,3.7,21.0,228.0,200.35,155.99
2017,1,14,14,45,57.0,213.5,3.65,21.0,242.0,201.26,155.97
2017,1,14,15,0,86.0,214.0,3.6,21.0,256.0,201.96,155.4
2017,1,14,15,15,43.0,172.0,3.4,20.5,193.0,155.29,119.94
2017,1,14,15,30,0.0,130.0,3.2,20.0,130.0,116.67,90.93
2017,1,14,15,45,0.0,116.0,3.0,19.5,116.0,103.88,80.86
2017,1,14,16,0,0.0,102.0,2.8,19.0,102.0,91.16,70.66
2017,1,14,16,15,0.0,87.0,2.6,18.5,87.0,78.14,63.04
2017,1,14,16,30,0.0,72.0,2.4,18.0,72.0,65.14,51.75
2017,1,14,16,45,0.0,56.5,2.2,17.5,56.5,51.59,39.77
2017,1,14,17,0,0.0,41.0,2.0,17.0,41.0,37.88,27.46
2017,1,14,17,15,0.0,27.0,2.15,16.5,27.0,25.07,15.75
2017,1,14,17,30,0.0,13.0,2.3,16.0,13.0,12.05,2.33
2017,1,14,17,45,0.0,6.5,2.45,16.0,6.5,6.2,0.0
2017,1,14,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,134.0,15.5,3.1,12.5,27.5,70.93,0.0
2017,1,15,8,0,268.0,31.0,3.3,13.0,55.0,185.09,136.53
2017,1,15,8,15,369.0,42.0,3.45,13.5,98.0,255.49,205.6
2017,1,15,8,30,470.0,53.0,3.6,14.0,141.0,332.04,272.8
2017,1,15,8,45,235.0,47.0,3.75,15.0,91.0,200.47,165.82
2017,1,15,9,0,0.0,41.0,3.9,16.0,41.0,38.07,26.75
2017,1,15,9,15,0.0,49.0,4.2,16.5,49.0,45.53,33.07
2017,1,15,9,30,0.0,57.0,4.5,17.0,57.0,52.99,39.23
2017,1,15,9,45,361.0,74.5,4.8,17.5,231.5,334.05,277.88
2017,1,15,10,0,722.0,92.0,5.1,18.0,406.0,593.9,485.9
2017,1,15,10,15,361.0,115.0,5.25,18.5,272.0,379.32,310.73
2017,1,15,10,30,0.0,138.0,5.4,19.0,138.0,131.26,102.65
2017,1,15,10,45,0.0,126.0,5.55,19.5,126.0,118.85,92.33
2017,1,15,11,0,0.0,114.0,5.7,20.0,114.0,106.91,82.27
2017,1,15,11,15,0.0,121.5,5.9,20.5,121.5,113.96,87.71
2017,1,15,11,30,0.0,129.0,6.1,21.0,129.0,120.98,93.09
2017,1,15,11,45,0.0,138.5,6.3,21.5,138.5,129.86,99.95
2017,1,15,12,0,0.0,148.0,6.5,22.0,148.0,138.67,106.73
2017,1,15,12,15,1.0,161.5,6.65,22.0,162.0,151.79,117.19
2017,1,15,12,30,2.0,175.0,6.8,22.0,176.0,164.73,127.49
2017,1,15,12,45,15.0,213.0,6.95,22.0,222.5,207.12,161.36
2017,1,15,13,0,28.0,251.0,7.1,22.0,269.0,248.05,193.77
2017,1,15,13,15,46.0,263.0,7.1,22.0,292.0,266.61,208.43
2017,1,15,13,30,64.0,275.0,7.1,22.0,315.0,281.89,220.38
2017,1,15,13,45,74.5,271.5,7.15,22.0,316.5,278.39,217.48
2017,1,15,14,0,85.0,268.0,7.2,22.0,318.0,273.78,213.61
2017,1,15,14,15,130.5,260.0,7.05,22.0,333.0,275.02,213.64
2017,1,15,14,30,176.0,252.0,6.9,22.0,348.0,273.24,210.63
2017,1,15,14,45,114.0,229.5,6.75,22.0,290.0,226.56,174.5
2017,1,15,15,0,52.0,207.0,6.6,22.0,232.0,189.52,146.75
2017,1,15,15,15,302.5,166.5,6.45,21.5,295.5,188.31,135.73
2017,1,15,15,30,553.0,126.0,6.3,21.0,359.0,164.46,105.91
2017,1,15,15,45,510.0,121.0,6.15,21.0,319.0,125.39,79.91
2017,1,15,16,0,467.0,116.0,6.0,21.0,279.0,90.24,63.82
2017,1,15,16,15,425.0,104.5,5.95,20.5,236.5,74.85,59.73
2017,1,15,16,30,383.0,93.0,5.9,20.0,194.0,68.05,53.89
2017,1,15,16,45,320.0,79.0,5.85,19.5,151.5,58.98,45.88
2017,1,15,17,0,257.0,65.0,5.8,19.0,109.0,49.57,37.32
2017,1,15,17,15,169.5,47.0,5.85,19.0,72.0,37.88,26.4
2017,1,15,17,30,82.0,29.0,5.9,19.0,35.0,23.8,10.73
2017,1,15,17,45,41.0,14.5,5.95,19.0,17.5,13.82,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,7,45,145.5,16.0,1.4,13.5,29.0,93.94,0.0
2017,1,16,8,0,291.0,32.0,1.5,14.0,58.0,196.88,144.8
2017,1,16,8,15,396.5,42.0,1.45,14.0,102.5,269.65,215.26
2017,1,16,8,30,502.0,52.0,1.4,14.0,147.0,348.55,283.36
2017,1,16,8,45,253.0,76.0,1.4,14.5,124.0,249.29,204.44
2017,1,16,9,0,4.0,100.0,1.4,15.0,101.0,102.8,81.34
2017,1,16,9,15,9.0,117.0,1.25,15.5,120.0,122.16,97.67
2017,1,16,9,30,14.0,134.0,1.1,16.0,139.0,141.66,113.44
2017,1,16,9,45,16.5,150.0,1.0,16.5,157.0,158.54,126.71
2017,1,16,10,0,19.0,166.0,0.9,17.0,175.0,175.41,139.71
2017,1,16,10,15,26.0,183.5,0.7,17.0,196.5,196.82,156.39
2017,1,16,10,30,33.0,201.0,0.5,17.0,218.0,226.44,179.13
2017,1,16,10,45,16.5,167.5,0.35,17.5,176.0,171.25,134.18
2017,1,16,11,0,0.0,134.0,0.2,18.0,134.0,126.32,97.61
2017,1,16,11,15,0.0,140.0,0.3,18.5,140.0,131.82,101.94
2017,1,16,11,30,0.0,146.0,0.4,19.0,146.0,137.31,106.02
2017,1,16,11,45,0.0,123.0,0.5,19.5,123.0,115.1,88.08
2017,1,16,12,0,0.0,100.0,0.6,20.0,100.0,93.29,70.47
2017,1,16,12,15,39.5,196.0,0.65,20.0,221.0,211.56,164.67
2017,1,16,12,30,79.0,292.0,0.7,20.0,342.0,324.81,250.63
2017,1,16,12,45,62.0,282.0,0.75,20.5,321.0,301.01,231.24
2017,1,16,13,0,45.0,272.0,0.8,21.0,300.0,278.25,213.62
2017,1,16,13,15,125.5,283.0,0.9,20.5,360.0,327.13,251.74
2017,1,16,13,30,206.0,294.0,1.0,20.0,420.0,367.68,282.32
2017,1,16,13,45,132.0,276.0,1.1,20.0,356.5,307.82,236.87
2017,1,16,14,0,58.0,258.0,1.2,20.0,293.0,254.79,196.95
2017,1,16,14,15,200.0,244.5,1.3,20.0,355.5,288.22,221.01
2017,1,16,14,30,342.0,231.0,1.4,20.0,418.0,307.9,232.08
2017,1,16,14,45,192.5,217.0,1.5,20.0,321.5,238.91,180.99
2017,1,16,15,0,43.0,203.0,1.6,20.0,225.0,184.77,143.04
2017,1,16,15,15,113.0,194.5,1.55,19.5,244.5,181.16,137.77
2017,1,16,15,30,183.0,186.0,1.5,19.0,264.0,173.62,129.15
2017,1,16,15,45,161.0,171.0,1.5,19.0,234.5,147.06,110.07
2017,1,16,16,0,139.0,156.0,1.5,19.0,205.0,122.55,94.31
2017,1,16,16,15,122.5,135.0,1.4,18.5,174.0,103.96,85.29
2017,1,16,16,30,106.0,114.0,1.3,18.0,143.0,89.17,72.63
2017,1,16,16,45,81.5,92.0,1.25,17.5,111.5,73.25,58.69
2017,1,16,17,0,57.0,70.0,1.2,17.0,80.0,58.75,45.65
2017,1,16,17,15,28.5,47.5,1.3,16.5,52.5,40.88,29.38
2017,1,16,17,30,0.0,25.0,1.4,16.0,25.0,22.76,10.88
2017,1,16,17,45,0.0,12.5,1.5,16.0,12.5,11.91,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,12.0,4.95,10.0,12.0,11.13,0.0
2017,1,17,8,0,0.0,24.0,5.0,10.0,24.0,22.33,12.0
2017,1,17,8,15,0.0,43.5,5.05,10.0,43.5,43.62,31.3
2017,1,17,8,30,0.0,63.0,5.1,10.0,63.0,63.84,49.26
2017,1,17,8,45,4.5,83.0,5.15,10.0,84.0,86.58,69.32
2017,1,17,9,0,9.0,103.0,5.2,10.0,105.0,109.2,89.02
2017,1,17,9,15,16.0,121.0,5.15,10.0,126.0,130.96,107.78
2017,1,17,9,30,23.0,139.0,5.1,10.0,147.0,152.89,126.43
2017,1,17,9,45,11.5,111.0,5.1,10.0,115.0,113.65,92.52
2017,1,17,10,0,0.0,83.0,5.1,10.0,83.0,77.44,61.11
2017,1,17,10,15,0.0,83.0,5.05,10.0,83.0,77.29,60.84
2017,1,17,10,30,0.0,83.0,5.0,10.0,83.0,77.3,60.69
2017,1,17,10,45,0.0,86.0,4.95,10.0,86.0,80.11,62.95
2017,1,17,11,0,0.0,89.0,4.9,10.0,89.0,82.93,65.21
2017,1,17,11,15,0.0,120.5,4.85,10.0,120.5,113.0,90.47
2017,1,17,11,30,0.0,152.0,4.8,10.0,152.0,143.09,115.52
2017,1,17,11,45,0.0,117.5,4.8,10.5,117.5,109.88,87.4
2017,1,17,12,0,0.0,83.0,4.8,11.0,83.0,77.35,59.9
2017,1,17,12,15,0.0,90.0,4.8,11.0,90.0,83.9,65.39
2017,1,17,12,30,0.0,97.0,4.8,11.0,97.0,90.45,70.86
2017,1,17,12,45,0.0,127.0,4.8,11.0,127.0,118.41,94.23
2017,1,17,13,0,0.0,157.0,4.8,11.0,157.0,146.1,117.25
2017,1,17,13,15,1.0,165.5,4.8,11.0,166.5,154.14,123.94
2017,1,17,13,30,2.0,174.0,4.8,11.0,176.0,161.95,130.48
2017,1,17,13,45,1.0,131.5,4.85,11.0,132.5,122.41,97.71
2017,1,17,14,0,0.0,89.0,4.9,11.0,89.0,82.94,64.76
2017,1,17,14,15,8.5,146.5,4.9,10.5,151.5,138.01,111.19
2017,1,17,14,30,17.0,204.0,4.9,10.0,214.0,189.71,154.44
2017,1,17,14,45,23.5,200.5,4.9,10.0,213.0,186.25,151.47
2017,1,17,15,0,30.0,197.0,4.9,10.0,212.0,177.47,144.05
2017,1,17,15,15,15.0,109.0,4.9,10.0,116.5,102.79,81.89
2017,1,17,15,30,0.0,21.0,4.9,10.0,21.0,19.49,11.24
2017,1,17,15,45,0.0,18.5,4.9,10.0,18.5,17.16,9.27
2017,1,17,16,0,0.0,16.0,4.9,10.0,16.0,14.83,7.27
2017,1,17,16,15,0.0,13.5,4.8,9.5,13.5,12.51,5.78
2017,1,17,16,30,0.0,11.0,4.7,9.0,11.0,10.19,3.67
2017,1,17,16,45,0.0,8.5,4.65,9.0,8.5,7.87,1.52
2017,1,17,17,0,0.0,6.0,4.6,9.0,6.0,5.55,0.0
2017,1,17,17,15,0.0,4.0,4.5,8.5,4.0,3.7,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.85,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.95,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,7.0,7.0,6.48,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,12.97,4.77
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,23.66,14.66
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,34.36,24.33
2017,1,18,8,45,0.0,49.5,3.15,7.5,49.5,46.01,34.67
2017,1,18,9,0,0.0,62.0,3.1,8.0,62.0,58.04,45.19
2017,1,18,9,15,0.0,74.5,3.0,8.0,74.5,70.2,55.73
2017,1,18,9,30,0.0,87.0,2.9,8.0,87.0,82.3,66.1
2017,1,18,9,45,4.0,121.5,2.8,8.0,123.5,119.77,98.18
2017,1,18,10,0,8.0,156.0,2.7,8.0,160.0,157.4,129.88
2017,1,18,10,15,27.0,183.5,2.7,8.0,197.0,197.51,163.63
2017,1,18,10,30,46.0,211.0,2.7,8.0,234.0,246.4,204.13
2017,1,18,10,45,63.5,231.0,2.7,8.5,265.0,277.32,228.9
2017,1,18,11,0,81.0,251.0,2.7,9.0,296.0,307.72,252.93
2017,1,18,11,15,59.0,249.5,2.7,9.0,283.0,287.96,235.86
2017,1,18,11,30,37.0,248.0,2.7,9.0,270.0,268.67,219.38
2017,1,18,11,45,56.0,267.0,2.75,9.5,301.5,297.66,242.57
2017,1,18,12,0,75.0,286.0,2.8,10.0,333.0,325.49,264.38
2017,1,18,12,15,75.5,289.5,2.8,10.0,337.5,325.17,263.72
2017,1,18,12,30,76.0,293.0,2.8,10.0,342.0,324.54,262.95
2017,1,18,12,45,77.0,293.0,2.8,10.5,342.5,320.55,259.09
2017,1,18,13,0,78.0,293.0,2.8,11.0,343.0,316.25,255.01
2017,1,18,13,15,123.5,296.0,2.7,11.5,373.5,338.75,272.43
2017,1,18,13,30,169.0,299.0,2.6,12.0,404.0,355.57,284.71
2017,1,18,13,45,171.0,290.5,2.55,12.5,394.5,338.96,270.44
2017,1,18,14,0,173.0,282.0,2.5,13.0,385.0,321.87,255.83
2017,1,18,14,15,103.5,253.0,2.4,13.0,314.0,262.82,209.15
2017,1,18,14,30,34.0,224.0,2.3,13.0,243.0,208.94,166.98
2017,1,18,14,45,35.0,213.0,2.25,13.5,231.5,196.05,156.38
2017,1,18,15,0,36.0,202.0,2.2,14.0,220.0,183.01,145.54
2017,1,18,15,15,18.0,159.5,2.1,14.0,168.5,145.99,116.08
2017,1,18,15,30,0.0,117.0,2.0,14.0,117.0,106.25,84.21
2017,1,18,15,45,0.0,104.5,1.9,14.0,104.5,94.87,74.94
2017,1,18,16,0,0.0,92.0,1.8,14.0,92.0,83.54,65.58
2017,1,18,16,15,0.0,79.0,1.55,13.5,79.0,72.01,58.85
2017,1,18,16,30,0.0,66.0,1.3,13.0,66.0,60.54,48.75
2017,1,18,16,45,0.0,52.5,1.05,12.5,52.5,48.53,37.98
2017,1,18,17,0,0.0,39.0,0.8,12.0,39.0,36.23,26.77
2017,1,18,17,15,0.0,26.5,0.8,11.5,26.5,24.6,15.99
2017,1,18,17,30,0.0,14.0,0.8,11.0,14.0,12.98,4.54
2017,1,18,17,45,0.0,7.0,0.85,11.0,7.0,6.67,0.0
2017,1,18,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,19,7,45,124.5,17.5,2.4,10.5,29.0,87.12,0.0
2017,1,19,8,0,249.0,35.0,2.8,11.0,58.0,183.48,138.39
2017,1,19,8,15,350.0,47.5,2.95,11.0,102.5,254.16,206.86
2017,1,19,8,30,451.0,60.0,3.1,11.0,147.0,332.89,276.58
2017,1,19,8,45,230.5,82.0,3.3,11.5,127.0,235.23,196.73
2017,1,19,9,0,10.0,104.0,3.5,12.0,107.0,110.81,89.49
2017,1,19,9,15,16.0,122.0,3.6,12.5,127.5,132.0,107.51
2017,1,19,9,30,22.0,140.0,3.7,13.0,148.0,153.33,125.15
2017,1,19,9,45,68.0,167.5,3.8,13.5,196.5,220.33,181.25
2017,1,19,10,0,114.0,195.0,3.9,14.0,245.0,289.18,237.51
2017,1,19,10,15,465.5,144.5,3.95,14.5,376.5,486.86,401.17
2017,1,19,10,30,817.0,94.0,4.0,15.0,508.0,673.95,548.27
2017,1,19,10,45,836.5,95.0,4.05,15.5,540.5,689.12,556.86
2017,1,19,11,0,856.0,96.0,4.1,16.0,573.0,701.24,564.03
2017,1,19,11,15,866.0,97.5,4.2,16.5,598.0,704.19,564.35
2017,1,19,11,30,876.0,99.0,4.3,17.0,623.0,703.85,562.29
2017,1,19,11,45,887.5,98.0,4.4,17.5,641.0,698.51,556.6
2017,1,19,12,0,899.0,97.0,4.5,18.0,659.0,687.57,546.72
2017,1,19,12,15,902.5,97.5,4.55,18.0,667.5,672.4,534.22
2017,1,19,12,30,906.0,98.0,4.6,18.0,676.0,654.07,519.15
2017,1,19,12,45,907.5,97.0,4.65,18.5,676.5,629.98,498.54
2017,1,19,13,0,909.0,96.0,4.7,19.0,677.0,602.99,475.43
2017,1,19,13,15,907.0,95.5,4.7,19.0,668.5,571.81,449.46
2017,1,19,13,30,905.0,95.0,4.7,19.0,660.0,538.13,421.02
2017,1,19,13,45,901.0,93.5,4.75,19.0,643.0,500.27,388.82
2017,1,19,14,0,897.0,92.0,4.8,19.0,626.0,460.38,354.23
2017,1,19,14,15,888.5,90.5,4.75,19.0,601.5,414.03,313.69
2017,1,19,14,30,880.0,89.0,4.7,19.0,577.0,368.82,273.22
2017,1,19,14,45,867.5,87.0,4.7,19.0,544.5,321.01,230.23
2017,1,19,15,0,855.0,85.0,4.7,19.0,512.0,272.79,186.75
2017,1,19,15,15,836.0,82.0,4.4,18.5,473.5,222.31,142.7
2017,1,19,15,30,817.0,79.0,4.1,18.0,435.0,172.57,101.69
2017,1,19,15,45,792.5,75.0,3.85,18.0,391.0,122.52,65.92
2017,1,19,16,0,768.0,71.0,3.6,18.0,347.0,74.32,41.99
2017,1,19,16,15,728.0,66.0,3.25,17.0,299.0,49.44,38.2
2017,1,19,16,30,688.0,61.0,2.9,16.0,251.0,42.93,32.6
2017,1,19,16,45,631.5,54.0,2.6,15.5,201.5,39.22,29.27
2017,1,19,17,0,575.0,47.0,2.3,15.0,152.0,35.4,25.68
2017,1,19,17,15,468.5,37.5,2.35,14.5,105.0,29.14,19.7
2017,1,19,17,30,362.0,28.0,2.4,14.0,58.0,22.64,12.24
2017,1,19,17,45,181.0,14.0,2.45,13.5,29.0,13.34,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,7,45,108.5,16.0,1.85,11.0,26.0,78.23,0.0
2017,1,20,8,0,217.0,32.0,1.9,12.0,52.0,164.22,123.46
2017,1,20,8,15,263.0,49.0,2.1,12.5,88.5,213.04,171.97
2017,1,20,8,30,309.0,66.0,2.3,13.0,125.0,264.31,217.69
2017,1,20,8,45,333.5,82.5,2.5,13.5,163.0,304.7,252.87
2017,1,20,9,0,358.0,99.0,2.7,14.0,201.0,345.25,286.87
2017,1,20,9,15,372.0,115.5,2.6,14.0,237.5,379.17,314.45
2017,1,20,9,30,386.0,132.0,2.5,14.0,274.0,412.13,340.42
2017,1,20,9,45,300.5,162.5,2.4,14.5,281.5,385.17,316.18
2017,1,20,10,0,215.0,193.0,2.3,15.0,289.0,354.4,288.91
2017,1,20,10,15,357.5,184.5,2.2,15.5,359.5,449.23,364.46
2017,1,20,10,30,500.0,176.0,2.1,16.0,430.0,546.56,438.51
2017,1,20,10,45,709.5,126.0,2.05,17.0,511.0,640.24,508.19
2017,1,20,11,0,919.0,76.0,2.0,18.0,592.0,721.2,565.38
2017,1,20,11,15,621.0,172.0,2.05,18.5,527.0,619.05,484.52
2017,1,20,11,30,323.0,268.0,2.1,19.0,462.0,497.05,388.37
2017,1,20,11,45,622.5,178.5,2.2,19.5,565.0,608.55,475.47
2017,1,20,12,0,922.0,89.0,2.3,20.0,668.0,697.11,541.61
2017,1,20,12,15,923.5,89.5,2.05,20.5,675.5,680.44,525.05
2017,1,20,12,30,925.0,90.0,1.8,21.0,683.0,660.6,506.9
2017,1,20,12,45,914.0,94.0,1.55,21.5,680.0,633.76,483.47
2017,1,20,13,0,903.0,98.0,1.3,22.0,677.0,604.47,458.12
2017,1,20,13,15,898.5,97.5,1.3,22.0,667.5,572.13,433.0
2017,1,20,13,30,894.0,97.0,1.3,22.0,658.0,537.48,405.61
2017,1,20,13,45,776.0,131.0,1.3,22.0,608.5,476.89,358.89
2017,1,20,14,0,658.0,165.0,1.3,22.0,559.0,424.65,318.25
2017,1,20,14,15,637.5,163.0,1.3,22.0,532.0,384.34,285.57
2017,1,20,14,30,617.0,161.0,1.3,22.0,505.0,344.46,252.57
2017,1,20,14,45,690.0,135.0,1.3,22.0,499.5,311.13,221.73
2017,1,20,15,0,763.0,109.0,1.3,22.0,494.0,270.39,183.85
2017,1,20,15,15,740.5,105.5,1.3,21.5,455.5,222.67,143.99
2017,1,20,15,30,718.0,102.0,1.3,21.0,417.0,176.22,106.96
2017,1,20,15,45,687.0,97.0,1.3,20.5,373.5,129.32,74.13
2017,1,20,16,0,656.0,92.0,1.3,20.0,330.0,85.12,51.57
2017,1,20,16,15,611.5,85.0,1.35,19.0,283.0,59.69,46.82
2017,1,20,16,30,567.0,78.0,1.4,18.0,236.0,56.73,44.45
2017,1,20,16,45,503.5,68.5,1.5,17.0,188.5,51.44,39.85
2017,1,20,17,0,440.0,59.0,1.6,16.0,141.0,45.98,34.88
2017,1,20,17,15,337.5,46.0,1.65,15.5,97.0,36.87,26.35
2017,1,20,17,30,235.0,33.0,1.7,15.0,53.0,25.94,15.12
2017,1,20,17,45,117.5,16.5,1.75,14.5,26.5,15.73,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,10.5,2.6,10.0,10.5,9.73,0.0
2017,1,21,8,0,0.0,21.0,2.9,11.0,21.0,19.49,9.96
2017,1,21,8,15,0.0,37.0,2.9,11.5,37.0,35.03,23.98
2017,1,21,8,30,0.0,53.0,2.9,12.0,53.0,51.23,38.22
2017,1,21,8,45,0.0,70.5,2.9,13.0,70.5,68.83,53.38
2017,1,21,9,0,0.0,88.0,2.9,14.0,88.0,86.18,67.99
2017,1,21,9,15,0.0,104.0,3.1,14.5,104.0,101.68,80.88
2017,1,21,9,30,0.0,120.0,3.3,15.0,120.0,117.1,93.47
2017,1,21,9,45,39.5,156.5,3.55,16.0,174.0,188.82,153.1
2017,1,21,10,0,79.0,193.0,3.8,17.0,228.0,254.61,206.29
2017,1,21,10,15,486.0,132.0,3.8,17.5,377.0,489.37,399.22
2017,1,21,10,30,893.0,71.0,3.8,18.0,526.0,700.41,561.94
2017,1,21,10,45,910.0,70.5,3.85,19.0,559.0,713.12,566.93
2017,1,21,11,0,927.0,70.0,3.9,20.0,592.0,722.68,570.86
2017,1,21,11,15,934.5,71.0,4.0,20.5,616.5,724.03,570.13
2017,1,21,11,30,942.0,72.0,4.1,21.0,641.0,721.94,567.07
2017,1,21,11,45,939.0,76.0,4.25,21.5,656.0,712.55,558.84
2017,1,21,12,0,936.0,80.0,4.4,22.0,671.0,699.81,547.55
2017,1,21,12,15,938.0,80.5,4.55,22.0,678.5,683.4,534.82
2017,1,21,12,30,940.0,81.0,4.7,22.0,686.0,663.75,519.42
2017,1,21,12,45,939.5,80.5,4.85,22.5,685.5,638.45,498.53
2017,1,21,13,0,939.0,80.0,5.0,23.0,685.0,610.22,475.07
2017,1,21,13,15,937.0,79.5,5.05,23.0,676.5,578.38,449.06
2017,1,21,13,30,935.0,79.0,5.1,23.0,668.0,543.95,420.48
2017,1,21,13,45,934.0,76.5,5.2,23.0,652.0,505.65,388.38
2017,1,21,14,0,933.0,74.0,5.3,23.0,636.0,465.04,353.61
2017,1,21,14,15,700.0,143.0,5.2,22.5,555.0,392.41,296.38
2017,1,21,14,30,467.0,212.0,5.1,22.0,474.0,338.32,255.17
2017,1,21,14,45,390.5,214.0,5.0,22.0,425.0,294.58,220.2
2017,1,21,15,0,314.0,216.0,4.9,22.0,376.0,254.84,189.18
2017,1,21,15,15,157.0,157.0,4.5,21.5,237.0,163.88,121.78
2017,1,21,15,30,0.0,98.0,4.1,21.0,98.0,90.23,68.89
2017,1,21,15,45,0.0,88.0,3.7,20.5,88.0,81.13,61.78
2017,1,21,16,0,0.0,78.0,3.3,20.0,78.0,72.05,54.54
2017,1,21,16,15,0.0,67.0,2.9,19.0,67.0,62.18,49.01
2017,1,21,16,30,0.0,56.0,2.5,18.0,56.0,52.07,40.35
2017,1,21,16,45,0.0,45.0,2.2,17.5,45.0,41.81,31.32
2017,1,21,17,0,0.0,34.0,1.9,17.0,34.0,31.56,22.14
2017,1,21,17,15,0.0,23.5,1.9,16.5,23.5,21.8,13.26
2017,1,21,17,30,0.0,13.0,1.9,16.0,13.0,12.04,4.1
2017,1,21,17,45,0.0,6.5,1.95,15.5,6.5,6.02,0.0
2017,1,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
