Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,18.5,3.35,11.0,42.0,134.76,69.96
2017,2,1,8,0,405.0,37.0,3.7,12.0,84.0,269.38,214.45
2017,2,1,8,15,500.0,46.5,3.8,12.5,134.5,344.62,283.46
2017,2,1,8,30,595.0,56.0,3.9,13.0,185.0,425.17,353.46
2017,2,1,8,45,339.5,91.0,4.05,14.0,169.0,328.98,274.38
2017,2,1,9,0,84.0,126.0,4.2,15.0,153.0,189.99,156.08
2017,2,1,9,15,138.5,147.5,4.3,15.5,199.5,258.49,213.47
2017,2,1,9,30,193.0,169.0,4.4,16.0,246.0,319.45,263.22
2017,2,1,9,45,523.0,125.0,4.55,17.0,365.5,516.33,424.33
2017,2,1,10,0,853.0,81.0,4.7,18.0,485.0,706.12,571.0
2017,2,1,10,15,871.0,83.5,4.7,18.5,526.0,729.65,585.09
2017,2,1,10,30,889.0,86.0,4.7,19.0,567.0,750.27,597.78
2017,2,1,10,45,904.0,87.0,4.75,19.5,601.5,759.44,602.25
2017,2,1,11,0,919.0,88.0,4.8,20.0,636.0,770.06,607.94
2017,2,1,11,15,928.0,89.5,4.8,20.0,662.0,773.47,609.39
2017,2,1,11,30,937.0,91.0,4.8,20.0,688.0,773.38,608.46
2017,2,1,11,45,944.5,91.0,4.8,20.5,706.5,767.08,602.0
2017,2,1,12,0,952.0,91.0,4.8,21.0,725.0,757.25,593.15
2017,2,1,12,15,955.0,91.5,4.8,21.5,734.5,741.32,579.67
2017,2,1,12,30,958.0,92.0,4.8,22.0,744.0,722.0,563.08
2017,2,1,12,45,958.5,91.5,4.8,22.5,744.5,696.78,542.04
2017,2,1,13,0,959.0,91.0,4.8,23.0,745.0,668.46,518.5
2017,2,1,13,15,956.0,91.0,4.7,23.0,736.5,635.62,491.92
2017,2,1,13,30,953.0,91.0,4.6,23.0,728.0,600.12,462.88
2017,2,1,13,45,947.5,90.0,4.55,23.0,710.5,559.95,429.94
2017,2,1,14,0,942.0,89.0,4.5,23.0,693.0,517.67,394.66
2017,2,1,14,15,933.5,87.5,4.35,23.0,667.5,471.76,355.6
2017,2,1,14,30,925.0,86.0,4.2,23.0,642.0,424.41,314.65
2017,2,1,14,45,913.5,84.5,4.05,23.0,608.5,374.85,271.24
2017,2,1,15,0,902.0,83.0,3.9,23.0,575.0,324.55,226.66
2017,2,1,15,15,885.0,80.5,3.5,22.5,535.0,266.85,176.72
2017,2,1,15,30,868.0,78.0,3.1,22.0,495.0,214.0,131.6
2017,2,1,15,45,843.5,75.0,2.75,22.0,449.0,160.48,89.27
2017,2,1,16,0,819.0,72.0,2.4,22.0,403.0,108.71,55.38
2017,2,1,16,15,784.5,67.5,2.15,21.0,353.0,57.58,35.76
2017,2,1,16,30,750.0,63.0,1.9,20.0,303.0,46.86,35.48
2017,2,1,16,45,699.0,57.5,1.7,19.0,250.5,44.13,33.25
2017,2,1,17,0,648.0,52.0,1.5,18.0,198.0,41.39,30.86
2017,2,1,17,15,561.0,44.0,1.5,17.0,146.5,33.04,23.34
2017,2,1,17,30,474.0,36.0,1.5,16.0,95.0,28.17,18.61
2017,2,1,17,45,312.5,23.5,1.55,15.5,54.5,18.76,7.89
2017,2,1,18,0,151.0,11.0,1.6,15.0,14.0,10.48,0.0
2017,2,1,18,15,75.5,5.5,1.6,14.5,7.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,2,2,7,45,168.5,20.5,5.45,6.5,40.5,123.19,69.72
2017,2,2,8,0,337.0,41.0,5.7,7.0,81.0,240.7,196.39
2017,2,2,8,15,432.5,52.5,5.7,7.5,130.0,316.76,267.28
2017,2,2,8,30,528.0,64.0,5.7,8.0,179.0,398.16,340.0
2017,2,2,8,45,586.5,72.0,5.75,8.5,230.5,458.07,392.47
2017,2,2,9,0,645.0,80.0,5.8,9.0,282.0,519.29,444.1
2017,2,2,9,15,685.0,85.5,5.7,9.5,331.5,566.38,482.13
2017,2,2,9,30,725.0,91.0,5.6,10.0,381.0,612.82,518.4
2017,2,2,9,45,366.5,129.0,5.5,10.5,276.0,414.62,350.57
2017,2,2,10,0,8.0,167.0,5.4,11.0,171.0,168.28,137.27
2017,2,2,10,15,9.5,180.5,5.3,11.5,186.0,181.91,148.29
2017,2,2,10,30,11.0,194.0,5.2,12.0,201.0,195.52,158.9
2017,2,2,10,45,11.5,201.5,5.1,12.5,208.5,202.22,163.72
2017,2,2,11,0,12.0,209.0,5.0,13.0,216.0,208.96,168.57
2017,2,2,11,15,10.0,207.0,4.9,13.0,213.0,204.45,164.51
2017,2,2,11,30,8.0,205.0,4.8,13.0,210.0,200.15,160.67
2017,2,2,11,45,12.5,224.0,4.75,13.5,232.0,220.96,177.16
2017,2,2,12,0,17.0,243.0,4.7,14.0,254.0,241.39,193.15
2017,2,2,12,15,20.5,255.0,4.6,14.0,269.0,253.98,203.08
2017,2,2,12,30,24.0,267.0,4.5,14.0,284.0,266.17,212.69
2017,2,2,12,45,17.5,247.0,4.4,14.5,259.5,241.66,192.45
2017,2,2,13,0,11.0,227.0,4.3,15.0,235.0,217.82,172.88
2017,2,2,13,15,23.0,253.5,4.2,15.0,269.5,247.87,197.08
2017,2,2,13,30,35.0,280.0,4.1,15.0,304.0,276.14,219.54
2017,2,2,13,45,34.5,273.0,4.0,15.5,296.5,265.94,210.95
2017,2,2,14,0,34.0,266.0,3.9,16.0,289.0,255.76,202.51
2017,2,2,14,15,27.0,246.5,3.85,16.0,264.0,234.98,186.11
2017,2,2,14,30,20.0,227.0,3.8,16.0,239.0,212.87,168.65
2017,2,2,14,45,47.0,236.0,3.75,16.0,262.5,222.47,176.0
2017,2,2,15,0,74.0,245.0,3.7,16.0,286.0,231.56,182.49
2017,2,2,15,15,48.0,215.0,3.65,15.5,241.0,195.28,154.3
2017,2,2,15,30,22.0,185.0,3.6,15.0,196.0,167.31,133.03
2017,2,2,15,45,11.0,148.0,3.55,15.0,153.5,133.18,105.75
2017,2,2,16,0,0.0,111.0,3.5,15.0,111.0,100.34,79.21
2017,2,2,16,15,295.5,103.5,3.15,14.0,199.0,76.09,56.07
2017,2,2,16,30,591.0,96.0,2.8,13.0,287.0,68.98,56.28
2017,2,2,16,45,536.5,86.0,2.5,12.5,236.5,63.92,51.88
2017,2,2,17,0,482.0,76.0,2.2,12.0,186.0,58.69,47.13
2017,2,2,17,15,394.0,62.5,2.2,11.0,137.5,47.46,36.86
2017,2,2,17,30,306.0,49.0,2.2,10.0,89.0,38.04,27.85
2017,2,2,17,45,181.0,30.5,2.2,9.5,51.0,24.05,12.7
2017,2,2,18,0,56.0,12.0,2.2,9.0,13.0,11.44,0.0
2017,2,2,18,15,28.0,6.0,2.3,8.5,6.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,3,7,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,3,7,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,3,7,45,64.5,27.0,4.3,4.5,34.5,75.89,43.91
2017,2,3,8,0,129.0,54.0,4.4,5.0,69.0,150.08,121.83
2017,2,3,8,15,203.5,76.5,4.5,5.5,114.5,218.54,184.37
2017,2,3,8,30,278.0,99.0,4.6,6.0,160.0,291.46,249.4
2017,2,3,8,45,338.5,115.0,4.7,6.5,208.5,351.06,301.65
2017,2,3,9,0,399.0,131.0,4.8,7.0,257.0,422.49,362.1
2017,2,3,9,15,443.0,143.0,4.8,7.0,304.0,472.49,403.82
2017,2,3,9,30,487.0,155.0,4.8,7.0,351.0,522.88,444.95
2017,2,3,9,45,528.5,161.0,4.85,7.5,396.0,564.74,477.76
2017,2,3,10,0,570.0,167.0,4.9,8.0,441.0,605.96,509.43
2017,2,3,10,15,285.0,124.5,4.9,8.0,261.5,356.34,302.38
2017,2,3,10,30,0.0,82.0,4.9,8.0,82.0,76.38,59.99
2017,2,3,10,45,0.0,87.5,4.95,8.5,87.5,81.53,64.28
2017,2,3,11,0,0.0,93.0,5.0,9.0,93.0,86.7,68.41
2017,2,3,11,15,0.0,97.0,4.95,9.0,97.0,90.5,71.49
2017,2,3,11,30,0.0,101.0,4.9,9.0,101.0,94.28,74.57
2017,2,3,11,45,2.0,143.5,4.9,9.5,145.0,136.03,109.37
2017,2,3,12,0,4.0,186.0,4.9,10.0,189.0,177.66,143.57
2017,2,3,12,15,7.5,206.5,4.85,10.0,212.0,198.99,161.05
2017,2,3,12,30,11.0,227.0,4.8,10.0,235.0,219.9,178.13
2017,2,3,12,45,5.5,156.0,4.75,10.5,160.0,149.07,119.45
2017,2,3,13,0,0.0,85.0,4.7,11.0,85.0,79.27,61.17
2017,2,3,13,15,3.0,143.5,4.65,11.0,145.5,135.28,107.94
2017,2,3,13,30,6.0,202.0,4.6,11.0,206.0,190.17,153.17
2017,2,3,13,45,4.0,188.0,4.55,11.0,191.0,175.65,141.24
2017,2,3,14,0,2.0,174.0,4.5,11.0,176.0,161.41,129.65
2017,2,3,14,15,1.0,150.0,4.45,11.0,151.0,138.9,111.2
2017,2,3,14,30,0.0,126.0,4.4,11.0,126.0,116.6,92.83
2017,2,3,14,45,0.0,130.5,4.35,11.0,130.5,120.35,96.17
2017,2,3,15,0,0.0,135.0,4.3,11.0,135.0,123.91,99.35
2017,2,3,15,15,0.5,146.5,4.2,10.5,146.5,133.3,107.64
2017,2,3,15,30,1.0,158.0,4.1,10.0,158.0,141.86,115.28
2017,2,3,15,45,0.5,127.0,4.05,10.0,127.0,114.85,92.79
2017,2,3,16,0,0.0,96.0,4.0,10.0,96.0,87.95,70.19
2017,2,3,16,15,208.5,113.5,3.85,9.5,181.5,89.44,69.05
2017,2,3,16,30,417.0,131.0,3.7,9.0,267.0,93.6,79.36
2017,2,3,16,45,367.5,114.5,3.55,9.0,219.5,83.64,70.4
2017,2,3,17,0,318.0,98.0,3.4,9.0,172.0,75.31,62.7
2017,2,3,17,15,244.0,78.0,3.3,8.5,126.0,60.9,49.33
2017,2,3,17,30,170.0,58.0,3.2,8.0,80.0,46.01,35.18
2017,2,3,17,45,85.0,34.0,3.15,8.0,45.0,27.67,16.15
2017,2,3,18,0,0.0,10.0,3.1,8.0,10.0,9.53,0.0
2017,2,3,18,15,0.0,5.0,3.1,7.5,5.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,2,4,7,45,0.0,1.0,0.85,6.5,1.0,0.92,0.0
2017,2,4,8,0,0.0,2.0,0.9,7.0,2.0,1.85,0.0
2017,2,4,8,15,0.0,3.5,0.8,7.0,3.5,3.24,0.0
2017,2,4,8,30,0.0,5.0,0.7,7.0,5.0,4.63,0.0
2017,2,4,8,45,0.0,6.5,0.6,7.5,6.5,6.02,0.0
2017,2,4,9,0,0.0,8.0,0.5,8.0,8.0,7.41,0.9
2017,2,4,9,15,0.0,44.0,0.5,8.0,44.0,40.87,30.29
2017,2,4,9,30,0.0,80.0,0.5,8.0,80.0,74.73,59.44
2017,2,4,9,45,0.0,89.5,0.5,8.5,89.5,83.84,66.83
2017,2,4,10,0,0.0,99.0,0.5,9.0,99.0,92.93,74.18
2017,2,4,10,15,0.0,108.0,0.55,9.0,108.0,101.51,81.17
2017,2,4,10,30,0.0,117.0,0.6,9.0,117.0,110.07,88.12
2017,2,4,10,45,0.0,124.5,0.65,9.5,124.5,117.14,93.62
2017,2,4,11,0,0.0,132.0,0.7,10.0,132.0,124.18,99.07
2017,2,4,11,15,0.0,110.0,0.8,10.0,110.0,102.88,81.27
2017,2,4,11,30,0.0,88.0,0.9,10.0,88.0,82.04,63.85
2017,2,4,11,45,0.0,90.5,1.0,10.5,90.5,84.39,65.65
2017,2,4,12,0,0.0,93.0,1.1,11.0,93.0,86.74,67.42
2017,2,4,12,15,0.0,94.0,1.25,11.0,94.0,87.68,68.16
2017,2,4,12,30,0.0,95.0,1.4,11.0,95.0,88.62,68.92
2017,2,4,12,45,0.0,64.0,1.55,11.0,64.0,59.64,44.73
2017,2,4,13,0,0.0,33.0,1.7,11.0,33.0,30.72,20.41
2017,2,4,13,15,0.0,86.0,1.8,11.0,86.0,80.2,62.02
2017,2,4,13,30,0.0,139.0,1.9,11.0,139.0,129.23,102.67
2017,2,4,13,45,0.0,106.0,2.05,11.5,106.0,98.74,77.29
2017,2,4,14,0,0.0,73.0,2.2,12.0,73.0,68.02,51.7
2017,2,4,14,15,0.0,75.0,2.25,12.0,75.0,69.88,53.36
2017,2,4,14,30,0.0,77.0,2.3,12.0,77.0,71.74,55.01
2017,2,4,14,45,0.0,71.0,2.4,12.0,71.0,66.12,50.39
2017,2,4,15,0,0.0,65.0,2.5,12.0,65.0,60.5,45.78
2017,2,4,15,15,0.0,42.0,2.5,12.0,42.0,39.05,27.7
2017,2,4,15,30,0.0,19.0,2.5,12.0,19.0,17.64,9.49
2017,2,4,15,45,0.0,34.5,2.5,12.0,34.5,32.04,21.91
2017,2,4,16,0,0.0,50.0,2.5,12.0,50.0,46.47,34.35
2017,2,4,16,15,0.0,43.5,2.25,11.5,43.5,40.41,29.3
2017,2,4,16,30,0.0,37.0,2.0,11.0,37.0,34.35,25.55
2017,2,4,16,45,0.0,30.5,1.8,11.0,30.5,28.3,20.09
2017,2,4,17,0,0.0,24.0,1.6,11.0,24.0,22.25,14.56
2017,2,4,17,15,0.0,17.5,1.4,10.5,17.5,16.21,8.99
2017,2,4,17,30,0.0,11.0,1.2,10.0,11.0,10.18,3.39
2017,2,4,17,45,0.0,6.5,1.05,10.0,6.5,6.01,0.0
2017,2,4,18,0,0.0,2.0,0.9,10.0,2.0,1.91,0.0
2017,2,4,18,15,0.0,1.0,0.9,9.5,1.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,5,7,15,26.5,5.0,2.4,11.0,5.5,0.0,0.0
2017,2,5,7,30,53.0,10.0,2.6,11.0,11.0,31.97,0.0
2017,2,5,7,45,184.0,27.0,2.85,11.5,47.0,141.43,91.72
2017,2,5,8,0,315.0,44.0,3.1,12.0,83.0,236.75,190.27
2017,2,5,8,15,403.5,55.5,3.1,12.5,131.0,308.56,254.75
2017,2,5,8,30,492.0,67.0,3.1,13.0,179.0,386.01,321.4
2017,2,5,8,45,246.0,59.0,3.1,14.0,115.0,235.04,196.6
2017,2,5,9,0,0.0,51.0,3.1,15.0,51.0,47.39,34.77
2017,2,5,9,15,0.0,60.0,3.15,15.5,60.0,55.79,41.84
2017,2,5,9,30,0.0,69.0,3.2,16.0,69.0,64.2,48.71
2017,2,5,9,45,0.0,77.0,3.3,16.5,77.0,71.68,54.71
2017,2,5,10,0,0.0,85.0,3.4,17.0,85.0,79.19,60.67
2017,2,5,10,15,0.0,92.5,3.65,17.5,92.5,86.36,66.29
2017,2,5,10,30,0.0,100.0,3.9,18.0,100.0,93.51,71.86
2017,2,5,10,45,0.0,125.5,4.15,18.5,125.5,118.1,91.6
2017,2,5,11,0,0.0,151.0,4.4,19.0,151.0,142.66,111.09
2017,2,5,11,15,0.0,157.5,4.55,19.5,157.5,148.6,115.45
2017,2,5,11,30,0.0,164.0,4.7,20.0,164.0,154.53,119.81
2017,2,5,11,45,1.5,171.0,4.85,20.5,172.0,161.98,125.44
2017,2,5,12,0,3.0,178.0,5.0,21.0,180.0,169.34,130.97
2017,2,5,12,15,3.5,183.0,5.0,21.0,185.5,173.99,134.58
2017,2,5,12,30,4.0,188.0,5.0,21.0,191.0,178.57,138.15
2017,2,5,12,45,2.0,170.5,5.05,21.5,172.0,160.42,123.45
2017,2,5,13,0,0.0,153.0,5.1,22.0,153.0,142.57,109.06
2017,2,5,13,15,5.0,186.5,5.0,22.0,190.0,176.17,135.77
2017,2,5,13,30,10.0,220.0,4.9,22.0,227.0,208.85,161.52
2017,2,5,13,45,11.0,222.0,4.85,22.0,229.5,210.02,162.47
2017,2,5,14,0,12.0,224.0,4.8,22.0,232.0,210.95,163.3
2017,2,5,14,15,6.0,191.0,4.7,22.0,195.0,177.73,137.27
2017,2,5,14,30,0.0,158.0,4.6,22.0,158.0,145.26,111.76
2017,2,5,14,45,1.5,167.0,4.5,22.0,168.0,153.09,118.22
2017,2,5,15,0,3.0,176.0,4.4,22.0,178.0,160.34,124.18
2017,2,5,15,15,1.5,143.0,4.15,21.5,144.0,130.67,100.91
2017,2,5,15,30,0.0,110.0,3.9,21.0,110.0,101.2,77.56
2017,2,5,15,45,0.0,100.0,3.7,21.0,100.0,92.06,70.34
2017,2,5,16,0,0.0,90.0,3.5,21.0,90.0,82.95,63.08
2017,2,5,16,15,0.0,79.0,3.0,20.5,79.0,73.01,55.18
2017,2,5,16,30,0.0,68.0,2.5,20.0,68.0,63.13,49.61
2017,2,5,16,45,258.0,67.5,2.05,19.5,129.5,47.76,36.35
2017,2,5,17,0,516.0,67.0,1.6,19.0,191.0,49.66,38.0
2017,2,5,17,15,432.0,56.5,1.55,18.5,143.0,43.33,32.24
2017,2,5,17,30,348.0,46.0,1.5,18.0,95.0,36.75,25.99
2017,2,5,17,45,213.5,30.5,1.45,17.5,56.5,23.88,13.27
2017,2,5,18,0,79.0,15.0,1.4,17.0,18.0,14.3,0.0
2017,2,5,18,15,39.5,7.5,1.55,17.0,9.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,7,15,23.5,5.5,3.6,16.5,6.0,0.0,0.0
2017,2,6,7,30,47.0,11.0,3.8,17.0,12.0,30.5,0.0
2017,2,6,7,45,180.0,28.0,4.0,17.5,48.5,142.4,93.41
2017,2,6,8,0,313.0,45.0,4.2,18.0,85.0,237.89,187.77
2017,2,6,8,15,402.0,56.5,4.4,18.0,133.0,310.2,252.06
2017,2,6,8,30,491.0,68.0,4.6,18.0,181.0,388.23,319.16
2017,2,6,8,45,245.5,46.0,4.85,18.5,102.5,217.61,180.12
2017,2,6,9,0,0.0,24.0,5.1,19.0,24.0,22.26,13.1
2017,2,6,9,15,340.5,60.5,5.3,19.5,201.0,315.75,262.48
2017,2,6,9,30,681.0,97.0,5.5,20.0,378.0,599.71,489.37
2017,2,6,9,45,340.5,81.5,5.7,20.5,222.0,344.63,282.99
2017,2,6,10,0,0.0,66.0,5.9,21.0,66.0,61.41,45.02
2017,2,6,10,15,0.0,87.0,5.95,21.5,87.0,81.04,60.94
2017,2,6,10,30,0.0,108.0,6.0,22.0,108.0,101.26,77.04
2017,2,6,10,45,6.5,161.5,6.05,22.5,165.5,158.31,122.67
2017,2,6,11,0,13.0,215.0,6.1,23.0,223.0,215.69,167.73
2017,2,6,11,15,14.0,223.5,6.05,23.0,232.5,223.77,173.73
2017,2,6,11,30,15.0,232.0,6.0,23.0,242.0,231.76,179.73
2017,2,6,11,45,63.5,282.0,6.0,23.0,326.0,321.54,250.55
2017,2,6,12,0,112.0,332.0,6.0,23.0,410.0,402.4,313.05
2017,2,6,12,15,114.0,335.5,5.9,23.0,415.0,401.97,312.12
2017,2,6,12,30,116.0,339.0,5.8,23.0,420.0,401.05,311.02
2017,2,6,12,45,65.5,293.0,5.7,23.0,339.0,318.93,247.1
2017,2,6,13,0,15.0,247.0,5.6,23.0,258.0,239.05,184.39
2017,2,6,13,15,15.0,244.0,5.45,23.0,255.0,234.92,181.26
2017,2,6,13,30,15.0,241.0,5.3,23.0,252.0,230.76,178.02
2017,2,6,13,45,39.0,270.0,5.2,23.0,296.5,266.4,205.92
2017,2,6,14,0,63.0,299.0,5.1,23.0,341.0,298.73,230.81
2017,2,6,14,15,63.0,288.0,5.05,23.0,328.5,283.62,219.0
2017,2,6,14,30,63.0,277.0,5.0,23.0,316.0,268.46,207.19
2017,2,6,14,45,31.5,207.0,5.0,23.0,226.5,194.57,149.92
2017,2,6,15,0,0.0,137.0,5.0,23.0,137.0,125.77,96.22
2017,2,6,15,15,26.5,174.0,4.8,23.0,187.5,159.24,122.37
2017,2,6,15,30,53.0,211.0,4.6,23.0,238.0,188.47,144.65
2017,2,6,15,45,359.5,157.5,4.45,23.0,312.0,168.71,115.97
2017,2,6,16,0,666.0,104.0,4.3,23.0,386.0,129.24,74.73
2017,2,6,16,15,627.0,98.0,3.9,22.5,338.0,83.95,52.48
2017,2,6,16,30,588.0,92.0,3.5,22.0,290.0,64.36,50.25
2017,2,6,16,45,530.5,83.5,3.1,21.5,240.0,60.51,47.08
2017,2,6,17,0,473.0,75.0,2.7,21.0,190.0,56.57,43.65
2017,2,6,17,15,389.5,63.0,2.6,20.5,142.0,47.43,35.51
2017,2,6,17,30,306.0,51.0,2.5,20.0,94.0,39.29,27.95
2017,2,6,17,45,153.0,34.5,2.45,19.5,56.0,27.04,15.89
2017,2,6,18,0,0.0,18.0,2.4,19.0,18.0,17.16,0.0
2017,2,6,18,15,0.0,9.0,2.45,19.0,9.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,64.5,6.0,3.05,14.5,7.5,0.0,0.0
2017,2,7,7,30,129.0,12.0,3.2,15.0,15.0,66.75,0.0
2017,2,7,7,45,293.5,24.5,3.4,15.5,56.5,193.84,133.29
2017,2,7,8,0,458.0,37.0,3.6,16.0,98.0,304.12,242.48
2017,2,7,8,15,334.5,63.5,3.5,16.5,118.5,282.19,229.95
2017,2,7,8,30,211.0,90.0,3.4,17.0,139.0,242.14,198.58
2017,2,7,8,45,236.5,109.0,3.3,18.0,176.5,284.03,233.29
2017,2,7,9,0,262.0,128.0,3.2,19.0,214.0,326.53,266.97
2017,2,7,9,15,541.0,99.5,3.2,20.0,313.0,498.18,404.61
2017,2,7,9,30,820.0,71.0,3.2,21.0,412.0,664.3,530.34
2017,2,7,9,45,851.0,72.5,3.2,22.0,460.5,701.62,553.23
2017,2,7,10,0,882.0,74.0,3.2,23.0,509.0,731.81,571.21
2017,2,7,10,15,898.5,76.0,3.2,23.5,550.5,754.77,584.86
2017,2,7,10,30,915.0,78.0,3.2,24.0,592.0,774.77,596.37
2017,2,7,10,45,930.5,78.5,3.25,24.5,627.0,789.16,604.16
2017,2,7,11,0,946.0,79.0,3.3,25.0,662.0,800.2,609.73
2017,2,7,11,15,760.5,148.5,3.25,25.0,629.5,738.4,564.4
2017,2,7,11,30,575.0,218.0,3.2,25.0,597.0,660.69,504.7
2017,2,7,11,45,570.0,227.0,3.2,25.5,611.0,656.19,499.88
2017,2,7,12,0,565.0,236.0,3.2,26.0,625.0,649.41,493.0
2017,2,7,12,15,463.0,277.0,3.15,26.0,598.5,603.83,457.47
2017,2,7,12,30,361.0,318.0,3.1,26.0,572.0,555.3,420.05
2017,2,7,12,45,447.5,286.5,3.05,26.5,602.0,571.55,431.82
2017,2,7,13,0,534.0,255.0,3.0,27.0,632.0,578.75,436.32
2017,2,7,13,15,741.5,173.5,2.95,27.0,690.0,606.41,457.24
2017,2,7,13,30,949.0,92.0,2.9,27.0,748.0,618.96,465.8
2017,2,7,13,45,793.5,145.5,2.85,27.0,685.5,547.63,410.94
2017,2,7,14,0,638.0,199.0,2.8,27.0,623.0,486.15,363.57
2017,2,7,14,15,653.0,184.5,2.65,27.0,604.5,449.04,333.73
2017,2,7,14,30,668.0,170.0,2.5,27.0,586.0,409.44,301.08
2017,2,7,14,45,649.0,164.5,2.35,27.0,552.0,363.42,263.31
2017,2,7,15,0,630.0,159.0,2.2,27.0,518.0,318.14,225.68
2017,2,7,15,15,471.0,185.5,2.05,26.5,444.0,264.87,186.68
2017,2,7,15,30,312.0,212.0,1.9,26.0,370.0,230.15,164.08
2017,2,7,15,45,296.0,194.0,1.75,26.0,333.0,193.32,135.77
2017,2,7,16,0,280.0,176.0,1.6,26.0,296.0,158.16,110.58
2017,2,7,16,15,269.5,156.5,1.45,25.0,260.5,123.89,89.7
2017,2,7,16,30,259.0,137.0,1.3,24.0,225.0,101.24,81.03
2017,2,7,16,45,247.5,115.5,1.15,23.5,188.5,87.11,69.32
2017,2,7,17,0,236.0,94.0,1.0,23.0,152.0,72.39,56.79
2017,2,7,17,15,207.0,73.5,1.1,22.0,115.5,57.73,44.13
2017,2,7,17,30,178.0,53.0,1.2,21.0,79.0,42.52,30.63
2017,2,7,17,45,89.0,35.0,1.3,20.5,48.0,28.56,17.29
2017,2,7,18,0,0.0,17.0,1.4,20.0,17.0,15.47,0.0
2017,2,7,18,15,0.0,8.5,1.4,19.5,8.5,8.1,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,8.5,3.85,14.5,8.5,0.0,0.0
2017,2,8,7,30,0.0,17.0,4.0,15.0,17.0,16.2,0.0
2017,2,8,7,45,234.0,26.5,4.15,16.0,58.0,170.0,119.19
2017,2,8,8,0,468.0,36.0,4.3,17.0,99.0,309.52,246.99
2017,2,8,8,15,553.0,43.5,4.15,17.5,150.5,381.07,310.44
2017,2,8,8,30,638.0,51.0,4.0,18.0,202.0,453.57,371.95
2017,2,8,8,45,693.5,55.5,3.85,18.5,255.0,512.45,419.88
2017,2,8,9,0,749.0,60.0,3.7,19.0,308.0,572.26,466.35
2017,2,8,9,15,783.0,63.5,3.8,20.0,359.0,616.86,498.99
2017,2,8,9,30,817.0,67.0,3.9,21.0,410.0,660.34,528.81
2017,2,8,9,45,845.0,68.5,4.0,22.0,457.0,690.42,547.74
2017,2,8,10,0,873.0,70.0,4.1,23.0,504.0,723.7,568.7
2017,2,8,10,15,890.0,72.0,4.1,23.5,545.0,747.09,582.91
2017,2,8,10,30,907.0,74.0,4.1,24.0,586.0,767.56,594.97
2017,2,8,10,45,924.0,73.5,4.15,25.0,621.0,782.04,601.76
2017,2,8,11,0,941.0,73.0,4.2,26.0,656.0,793.24,606.29
2017,2,8,11,15,739.0,153.0,4.25,26.0,622.5,729.95,559.72
2017,2,8,11,30,537.0,233.0,4.3,26.0,589.0,650.01,497.63
2017,2,8,11,45,547.5,236.5,4.4,26.5,608.0,651.48,497.6
2017,2,8,12,0,558.0,240.0,4.5,27.0,627.0,650.51,495.42
2017,2,8,12,15,760.0,162.5,4.55,27.0,696.5,704.18,536.98
2017,2,8,12,30,962.0,85.0,4.6,27.0,766.0,742.0,566.12
2017,2,8,12,45,734.0,176.0,4.65,27.0,696.0,658.03,501.12
2017,2,8,13,0,506.0,267.0,4.7,27.0,626.0,574.3,436.41
2017,2,8,13,15,734.5,174.5,4.7,27.0,689.0,605.85,461.53
2017,2,8,13,30,963.0,82.0,4.7,27.0,752.0,620.71,472.49
2017,2,8,13,45,960.0,80.5,4.75,27.0,735.5,580.76,440.6
2017,2,8,14,0,957.0,79.0,4.8,27.0,719.0,538.46,406.35
2017,2,8,14,15,949.5,78.0,4.8,26.5,693.5,492.46,369.06
2017,2,8,14,30,942.0,77.0,4.8,26.0,668.0,444.86,329.42
2017,2,8,14,45,929.0,76.5,4.8,26.0,634.5,394.38,285.95
2017,2,8,15,0,916.0,76.0,4.8,26.0,601.0,343.26,241.19
2017,2,8,15,15,900.5,74.0,4.65,25.5,561.0,289.84,194.7
2017,2,8,15,30,885.0,72.0,4.5,25.0,521.0,236.56,148.78
2017,2,8,15,45,866.0,68.5,4.4,24.5,475.0,181.94,104.22
2017,2,8,16,0,847.0,65.0,4.3,24.0,429.0,128.34,65.91
2017,2,8,16,15,816.5,61.5,4.2,23.0,378.5,69.63,34.77
2017,2,8,16,30,786.0,58.0,4.1,22.0,328.0,41.77,30.71
2017,2,8,16,45,743.0,53.0,4.1,21.5,275.5,39.31,28.68
2017,2,8,17,0,700.0,48.0,4.1,21.0,223.0,36.79,26.5
2017,2,8,17,15,625.0,42.0,4.3,20.0,170.0,33.27,23.35
2017,2,8,17,30,550.0,36.0,4.5,19.0,117.0,29.73,19.96
2017,2,8,17,45,406.5,26.0,4.75,18.5,72.0,22.05,12.35
2017,2,8,18,0,263.0,16.0,5.0,18.0,27.0,14.01,0.0
2017,2,8,18,15,131.5,8.0,4.95,17.5,13.5,7.63,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.9,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,15,131.0,7.0,4.3,4.5,11.0,0.0,0.0
2017,2,9,7,30,262.0,14.0,4.4,5.0,22.0,127.28,0.0
2017,2,9,7,45,421.0,24.0,4.55,5.5,68.0,251.83,188.96
2017,2,9,8,0,580.0,34.0,4.7,6.0,114.0,361.26,300.96
2017,2,9,8,15,659.0,40.5,4.7,6.5,168.5,433.81,368.67
2017,2,9,8,30,738.0,47.0,4.7,7.0,223.0,509.96,435.98
2017,2,9,8,45,785.0,51.0,4.7,8.0,278.5,566.15,483.07
2017,2,9,9,0,832.0,55.0,4.7,9.0,334.0,622.61,528.02
2017,2,9,9,15,862.0,58.0,4.6,9.5,386.0,660.94,556.65
2017,2,9,9,30,892.0,61.0,4.5,10.0,438.0,702.92,586.5
2017,2,9,9,45,912.0,64.0,4.45,10.5,485.5,735.95,608.84
2017,2,9,10,0,932.0,67.0,4.4,11.0,533.0,766.43,628.84
2017,2,9,10,15,946.0,68.5,4.3,11.5,574.5,787.83,641.39
2017,2,9,10,30,960.0,70.0,4.2,12.0,616.0,806.07,651.49
2017,2,9,10,45,968.5,72.5,4.1,12.5,650.0,817.93,657.04
2017,2,9,11,0,977.0,75.0,4.0,13.0,684.0,826.19,660.14
2017,2,9,11,15,984.0,76.0,3.9,13.5,710.5,827.96,658.62
2017,2,9,11,30,991.0,77.0,3.8,14.0,737.0,826.01,654.59
2017,2,9,11,45,985.5,82.0,3.75,14.5,753.5,815.37,644.69
2017,2,9,12,0,980.0,87.0,3.7,15.0,770.0,801.12,632.42
2017,2,9,12,15,982.0,87.5,3.6,15.5,779.0,784.07,618.1
2017,2,9,12,30,984.0,88.0,3.5,16.0,788.0,763.53,601.43
2017,2,9,12,45,983.5,88.0,3.4,16.5,788.0,737.42,579.73
2017,2,9,13,0,983.0,88.0,3.3,17.0,788.0,708.13,555.28
2017,2,9,13,15,980.0,88.0,3.2,17.0,779.5,674.28,528.2
2017,2,9,13,30,977.0,88.0,3.1,17.0,771.0,637.65,498.6
2017,2,9,13,45,971.0,87.5,3.05,17.5,753.0,596.39,464.22
2017,2,9,14,0,965.0,87.0,3.0,18.0,735.0,552.94,427.54
2017,2,9,14,15,957.0,85.5,2.95,18.0,709.0,505.74,387.98
2017,2,9,14,30,949.0,84.0,2.9,18.0,683.0,456.96,346.19
2017,2,9,14,45,937.5,82.5,2.85,18.0,649.0,405.61,301.39
2017,2,9,15,0,926.0,81.0,2.8,18.0,615.0,353.48,255.07
2017,2,9,15,15,910.0,79.0,2.7,17.5,574.0,299.24,207.09
2017,2,9,15,30,894.0,77.0,2.6,17.0,533.0,245.16,159.55
2017,2,9,15,45,871.5,74.0,2.55,17.0,486.5,184.14,108.54
2017,2,9,16,0,849.0,71.0,2.5,17.0,440.0,129.95,68.48
2017,2,9,16,15,817.5,67.5,2.2,16.0,388.5,76.8,40.59
2017,2,9,16,30,786.0,64.0,1.9,15.0,337.0,46.52,35.89
2017,2,9,16,45,738.0,59.0,1.6,14.5,282.5,44.25,34.02
2017,2,9,17,0,690.0,54.0,1.3,14.0,228.0,41.97,32.01
2017,2,9,17,15,612.5,47.0,1.3,13.0,174.5,37.77,28.18
2017,2,9,17,30,535.0,40.0,1.3,12.0,121.0,30.62,21.5
2017,2,9,17,45,267.5,34.5,1.3,11.5,75.0,28.04,18.05
2017,2,9,18,0,0.0,29.0,1.3,11.0,29.0,24.53,0.0
2017,2,9,18,15,0.0,14.5,1.35,10.5,14.5,13.82,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,10,7,15,19.5,7.5,2.0,9.5,8.0,0.0,0.0
2017,2,10,7,30,39.0,15.0,2.3,10.0,16.0,31.37,0.0
2017,2,10,7,45,148.0,36.0,2.6,10.5,54.5,134.56,98.91
2017,2,10,8,0,257.0,57.0,2.9,11.0,93.0,228.49,186.15
2017,2,10,8,15,343.5,71.5,3.15,12.0,141.5,300.58,249.75
2017,2,10,8,30,430.0,86.0,3.4,13.0,190.0,378.39,316.0
2017,2,10,8,45,481.0,98.5,3.65,14.0,240.0,436.18,363.58
2017,2,10,9,0,532.0,111.0,3.9,15.0,290.0,495.56,410.69
2017,2,10,9,15,573.5,119.0,4.15,15.5,339.5,544.09,448.59
2017,2,10,9,30,615.0,127.0,4.4,16.0,389.0,596.78,488.98
2017,2,10,9,45,644.0,133.5,4.65,17.0,434.0,634.77,516.3
2017,2,10,10,0,673.0,140.0,4.9,18.0,479.0,671.05,541.83
2017,2,10,10,15,336.5,151.5,5.05,18.5,321.0,432.82,351.46
2017,2,10,10,30,0.0,163.0,5.2,19.0,163.0,155.51,121.57
2017,2,10,10,45,18.5,212.0,5.35,19.5,224.0,218.0,172.04
2017,2,10,11,0,37.0,261.0,5.5,20.0,285.0,289.6,228.37
2017,2,10,11,15,129.5,292.5,5.5,20.5,379.0,398.29,314.39
2017,2,10,11,30,222.0,324.0,5.5,21.0,473.0,495.49,389.21
2017,2,10,11,45,211.0,334.5,5.55,21.5,479.0,491.53,384.3
2017,2,10,12,0,200.0,345.0,5.6,22.0,485.0,486.81,379.2
2017,2,10,12,15,138.5,341.0,5.55,22.0,439.0,431.6,335.6
2017,2,10,12,30,77.0,337.0,5.5,22.0,393.0,374.1,290.23
2017,2,10,12,45,165.5,342.5,5.45,22.0,462.0,436.12,339.05
2017,2,10,13,0,254.0,348.0,5.4,22.0,531.0,488.29,379.16
2017,2,10,13,15,556.0,238.5,5.35,22.0,631.5,561.47,437.7
2017,2,10,13,30,858.0,129.0,5.3,22.0,732.0,611.25,476.07
2017,2,10,13,45,606.0,215.5,5.25,22.5,636.5,519.99,402.4
2017,2,10,14,0,354.0,302.0,5.2,23.0,541.0,442.72,340.62
2017,2,10,14,15,598.5,209.0,5.1,23.0,596.0,451.85,345.77
2017,2,10,14,30,843.0,116.0,5.0,23.0,651.0,442.33,333.32
2017,2,10,14,45,830.5,113.5,4.95,23.0,618.5,393.71,291.24
2017,2,10,15,0,818.0,111.0,4.9,23.0,586.0,344.72,248.27
2017,2,10,15,15,800.0,107.5,4.7,22.5,546.5,293.35,203.57
2017,2,10,15,30,782.0,104.0,4.5,22.0,507.0,242.68,159.81
2017,2,10,15,45,753.5,101.0,4.35,22.0,461.0,186.73,113.89
2017,2,10,16,0,725.0,98.0,4.2,22.0,415.0,137.71,78.09
2017,2,10,16,15,689.0,92.5,3.7,21.5,365.5,89.01,51.64
2017,2,10,16,30,653.0,87.0,3.2,21.0,316.0,59.42,46.15
2017,2,10,16,45,598.5,80.0,2.75,20.5,264.5,56.67,43.94
2017,2,10,17,0,544.0,73.0,2.3,20.0,213.0,53.88,41.55
2017,2,10,17,15,463.0,62.5,2.15,19.0,162.0,47.79,36.17
2017,2,10,17,30,382.0,52.0,2.0,18.0,111.0,41.48,30.3
2017,2,10,17,45,255.0,36.5,1.9,17.5,69.0,28.49,18.04
2017,2,10,18,0,128.0,21.0,1.8,17.0,27.0,16.67,0.0
2017,2,10,18,15,64.0,10.5,1.8,16.5,13.5,10.01,0.0
2017,2,10,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,7,15,42.5,8.5,3.0,15.5,10.0,0.0,0.0
2017,2,11,7,30,85.0,17.0,3.3,16.0,20.0,53.68,0.0
2017,2,11,7,45,222.5,33.0,3.65,17.0,60.5,175.04,128.65
2017,2,11,8,0,360.0,49.0,4.0,18.0,101.0,271.66,217.05
2017,2,11,8,15,446.0,60.0,4.25,18.5,151.0,346.09,281.98
2017,2,11,8,30,532.0,71.0,4.5,19.0,201.0,424.96,348.44
2017,2,11,8,45,591.0,77.5,4.75,19.5,253.5,485.67,398.36
2017,2,11,9,0,650.0,84.0,5.0,20.0,306.0,547.67,447.68
2017,2,11,9,15,687.0,89.5,5.05,20.5,356.0,594.31,483.05
2017,2,11,9,30,724.0,95.0,5.1,21.0,406.0,640.2,516.86
2017,2,11,9,45,755.0,97.5,5.15,21.5,452.5,677.02,542.71
2017,2,11,10,0,786.0,100.0,5.2,22.0,499.0,709.11,564.2
2017,2,11,10,15,393.0,117.0,5.15,22.5,316.5,437.04,351.21
2017,2,11,10,30,0.0,134.0,5.1,23.0,134.0,126.63,96.63
2017,2,11,10,45,7.0,178.5,5.05,23.5,183.0,175.53,135.52
2017,2,11,11,0,14.0,223.0,5.0,24.0,232.0,224.44,173.41
2017,2,11,11,15,15.0,231.5,4.9,24.0,241.5,232.5,179.29
2017,2,11,11,30,16.0,240.0,4.8,24.0,251.0,240.47,185.17
2017,2,11,11,45,443.0,181.0,4.75,24.5,493.0,523.79,410.24
2017,2,11,12,0,870.0,122.0,4.7,25.0,735.0,767.37,590.47
2017,2,11,12,15,873.5,122.5,4.6,25.0,744.5,752.2,577.33
2017,2,11,12,30,877.0,123.0,4.5,25.0,754.0,733.81,562.62
2017,2,11,12,45,880.0,121.5,4.45,25.5,755.0,709.96,543.08
2017,2,11,13,0,883.0,120.0,4.4,26.0,756.0,683.09,521.35
2017,2,11,13,15,880.5,119.5,4.3,26.0,748.0,650.92,496.34
2017,2,11,13,30,878.0,119.0,4.2,26.0,740.0,616.27,469.12
2017,2,11,13,45,875.0,117.0,4.15,26.0,723.5,577.64,438.58
2017,2,11,14,0,872.0,115.0,4.1,26.0,707.0,536.93,405.82
2017,2,11,14,15,863.5,113.5,4.0,26.0,682.0,492.28,369.27
2017,2,11,14,30,855.0,112.0,3.9,26.0,657.0,446.37,330.92
2017,2,11,14,45,848.0,107.0,3.85,26.0,625.5,396.9,289.06
