Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,15,0,841.0,102.0,3.8,26.0,594.0,346.54,245.66
2017,2,11,15,15,824.0,99.5,3.6,26.0,554.5,295.07,201.07
2017,2,11,15,30,807.0,97.0,3.4,26.0,515.0,244.13,157.32
2017,2,11,15,45,785.0,92.5,3.2,26.0,470.0,191.53,114.36
2017,2,11,16,0,763.0,88.0,3.0,26.0,425.0,140.55,77.17
2017,2,11,16,15,729.0,83.5,2.6,25.0,375.0,85.59,46.2
2017,2,11,16,30,695.0,79.0,2.2,24.0,325.0,53.0,40.06
2017,2,11,16,45,648.5,72.0,1.8,23.5,273.0,49.99,37.64
2017,2,11,17,0,602.0,65.0,1.4,23.0,221.0,46.85,34.99
2017,2,11,17,15,523.5,56.0,1.4,22.0,169.5,41.8,30.58
2017,2,11,17,30,445.0,47.0,1.4,21.0,118.0,36.56,25.76
2017,2,11,17,45,222.5,38.5,1.45,20.5,74.0,30.01,19.18
2017,2,11,18,0,0.0,30.0,1.5,20.0,30.0,25.57,0.45
2017,2,11,18,15,0.0,15.0,1.6,19.5,15.0,14.3,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,2,12,7,15,54.0,9.0,0.75,16.0,11.0,8.58,0.0
2017,2,12,7,30,108.0,18.0,0.8,17.0,22.0,83.72,0.0
2017,2,12,7,45,234.5,34.0,0.85,18.0,62.5,182.7,134.68
2017,2,12,8,0,361.0,50.0,0.9,19.0,103.0,274.62,216.41
2017,2,12,8,15,446.0,61.0,1.15,19.5,153.5,348.87,279.33
2017,2,12,8,30,531.0,72.0,1.4,20.0,204.0,427.48,343.5
2017,2,12,8,45,265.5,42.0,1.7,20.5,108.0,236.24,192.75
2017,2,12,9,0,0.0,12.0,2.0,21.0,12.0,11.12,3.64
2017,2,12,9,15,0.0,57.5,1.95,21.5,57.5,53.46,38.85
2017,2,12,9,30,0.0,103.0,1.9,22.0,103.0,97.65,74.74
2017,2,12,9,45,0.0,92.5,1.9,22.5,92.5,86.62,65.36
2017,2,12,10,0,0.0,82.0,1.9,23.0,82.0,76.36,56.75
2017,2,12,10,15,135.0,172.0,1.75,23.0,250.5,284.26,224.54
2017,2,12,10,30,270.0,262.0,1.6,23.0,419.0,495.06,382.74
2017,2,12,10,45,542.0,193.5,1.5,23.5,530.5,637.0,486.91
2017,2,12,11,0,814.0,125.0,1.4,24.0,642.0,771.53,579.39
2017,2,12,11,15,823.5,126.5,1.3,24.0,668.0,775.28,578.48
2017,2,12,11,30,833.0,128.0,1.2,24.0,694.0,775.76,576.84
2017,2,12,11,45,832.0,133.0,1.15,24.5,710.0,768.64,569.73
2017,2,12,12,0,831.0,138.0,1.1,25.0,726.0,758.33,560.73
2017,2,12,12,15,470.5,246.0,1.2,25.0,580.0,588.16,438.78
2017,2,12,12,30,110.0,354.0,1.3,25.0,434.0,413.86,309.34
2017,2,12,12,45,123.0,356.5,1.4,25.5,446.0,422.13,316.1
2017,2,12,13,0,136.0,359.0,1.5,26.0,458.0,424.83,317.64
2017,2,12,13,15,247.5,340.0,1.65,26.0,517.5,466.75,349.59
2017,2,12,13,30,359.0,321.0,1.8,26.0,577.0,501.69,375.37
2017,2,12,13,45,382.0,306.5,2.0,26.0,573.0,483.05,361.74
2017,2,12,14,0,405.0,292.0,2.2,26.0,569.0,461.99,346.09
2017,2,12,14,15,597.0,214.0,2.35,25.5,606.0,459.49,343.72
2017,2,12,14,30,789.0,136.0,2.5,25.0,643.0,440.18,326.3
2017,2,12,14,45,769.5,135.5,2.7,25.0,610.0,392.4,286.87
2017,2,12,15,0,750.0,135.0,2.9,25.0,577.0,345.01,246.98
2017,2,12,15,15,730.5,131.0,3.0,24.5,537.5,295.38,205.21
2017,2,12,15,30,711.0,127.0,3.1,24.0,498.0,246.76,164.28
2017,2,12,15,45,679.0,123.5,3.25,24.0,453.0,197.87,124.77
2017,2,12,16,0,647.0,120.0,3.4,24.0,408.0,151.9,91.29
2017,2,12,16,15,609.0,113.0,3.4,23.5,359.0,105.94,65.28
2017,2,12,16,30,571.0,106.0,3.4,23.0,310.0,74.45,58.64
2017,2,12,16,45,514.5,97.0,3.45,22.5,259.0,69.27,54.42
2017,2,12,17,0,458.0,88.0,3.5,22.0,208.0,64.38,50.28
2017,2,12,17,15,380.0,74.5,3.75,21.5,159.0,55.74,42.67
2017,2,12,17,30,302.0,61.0,4.0,21.0,110.0,46.73,34.46
2017,2,12,17,45,190.5,41.5,4.25,20.5,68.5,32.36,21.21
2017,2,12,18,0,79.0,22.0,4.5,20.0,27.0,18.27,0.84
2017,2,12,18,15,39.5,11.0,4.6,19.5,13.5,10.48,0.0
2017,2,12,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,1.5,3.0,13.0,1.5,1.43,0.0
2017,2,13,7,30,0.0,3.0,3.0,13.0,3.0,2.77,0.0
2017,2,13,7,45,0.0,10.5,3.05,13.5,10.5,9.72,2.1
2017,2,13,8,0,0.0,18.0,3.1,14.0,18.0,16.68,8.38
2017,2,13,8,15,0.0,27.0,3.15,14.5,27.0,25.04,15.7
2017,2,13,8,30,0.0,36.0,3.2,15.0,36.0,33.42,22.94
2017,2,13,8,45,0.0,45.5,3.3,15.5,45.5,42.26,30.45
2017,2,13,9,0,0.0,55.0,3.4,16.0,55.0,51.12,37.85
2017,2,13,9,15,0.0,92.0,3.4,16.5,92.0,87.09,67.86
2017,2,13,9,30,0.0,129.0,3.4,17.0,129.0,124.59,98.54
2017,2,13,9,45,0.5,145.5,3.45,17.5,146.0,140.87,111.35
2017,2,13,10,0,1.0,162.0,3.5,18.0,163.0,157.07,123.96
2017,2,13,10,15,0.5,149.5,3.5,18.5,150.0,142.92,111.9
2017,2,13,10,30,0.0,137.0,3.5,19.0,137.0,129.53,100.58
2017,2,13,10,45,10.5,190.0,3.5,19.5,197.0,189.68,148.69
2017,2,13,11,0,21.0,243.0,3.5,20.0,257.0,249.94,195.74
2017,2,13,11,15,23.5,256.0,3.6,20.5,272.0,263.43,205.49
2017,2,13,11,30,26.0,269.0,3.7,21.0,287.0,276.71,215.14
2017,2,13,11,45,25.5,274.0,3.85,21.5,292.0,279.64,216.74
2017,2,13,12,0,25.0,279.0,4.0,22.0,297.0,282.51,218.34
2017,2,13,12,15,16.0,242.5,4.1,22.0,254.0,239.57,184.87
2017,2,13,12,30,7.0,206.0,4.2,22.0,211.0,197.74,152.13
2017,2,13,12,45,7.0,207.0,4.35,22.5,212.5,198.0,152.11
2017,2,13,13,0,7.0,208.0,4.5,23.0,214.0,198.22,152.02
2017,2,13,13,15,17.5,247.0,4.55,23.0,260.0,239.74,184.47
2017,2,13,13,30,28.0,286.0,4.6,23.0,306.0,279.42,215.15
2017,2,13,13,45,139.5,308.5,4.7,23.0,405.0,355.6,274.5
2017,2,13,14,0,251.0,331.0,4.8,23.0,504.0,420.86,323.73
2017,2,13,14,15,148.0,304.5,4.65,22.5,405.5,336.5,259.22
2017,2,13,14,30,45.0,278.0,4.5,22.0,307.0,264.24,204.27
2017,2,13,14,45,22.5,169.0,4.35,22.0,183.5,160.45,123.33
2017,2,13,15,0,0.0,60.0,4.2,22.0,60.0,55.85,39.98
2017,2,13,15,15,73.5,150.5,4.05,21.5,189.5,150.04,114.13
2017,2,13,15,30,147.0,241.0,3.9,21.0,319.0,227.96,173.25
2017,2,13,15,45,73.5,128.5,3.75,21.0,167.5,120.72,90.17
2017,2,13,16,0,0.0,16.0,3.6,21.0,16.0,14.85,6.7
2017,2,13,16,15,0.0,14.0,3.5,20.5,14.0,12.98,5.22
2017,2,13,16,30,0.0,12.0,3.4,20.0,12.0,11.12,4.13
2017,2,13,16,45,0.0,10.0,3.35,20.0,10.0,9.26,2.5
2017,2,13,17,0,0.0,8.0,3.3,20.0,8.0,7.41,0.86
2017,2,13,17,15,0.0,6.0,3.45,19.5,6.0,5.55,0.0
2017,2,13,17,30,0.0,4.0,3.6,19.0,4.0,3.7,0.0
2017,2,13,17,45,0.0,2.5,3.8,19.0,2.5,2.31,0.0
2017,2,13,18,0,0.0,1.0,4.0,19.0,1.0,0.92,0.0
2017,2,13,18,15,0.0,0.5,4.15,18.5,0.5,0.48,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.5,5.0,12.0,1.5,1.43,0.0
2017,2,14,7,30,0.0,3.0,6.2,11.0,3.0,2.77,0.0
2017,2,14,7,45,0.0,8.5,7.45,10.5,8.5,7.87,0.72
2017,2,14,8,0,0.0,14.0,8.7,10.0,14.0,12.97,5.4
2017,2,14,8,15,0.0,21.0,8.7,9.0,21.0,19.46,11.25
2017,2,14,8,30,0.0,28.0,8.7,8.0,28.0,25.97,17.1
2017,2,14,8,45,0.0,35.5,8.7,7.5,35.5,32.95,23.29
2017,2,14,9,0,0.0,43.0,8.7,7.0,43.0,39.94,29.43
2017,2,14,9,15,0.0,84.0,8.35,7.5,84.0,78.87,63.17
2017,2,14,9,30,0.0,125.0,8.0,8.0,125.0,120.28,98.49
2017,2,14,9,45,0.0,128.0,7.65,8.5,128.0,122.29,99.68
2017,2,14,10,0,0.0,131.0,7.3,9.0,131.0,124.55,101.11
2017,2,14,10,15,36.0,197.5,7.2,9.5,219.0,227.82,188.57
2017,2,14,10,30,72.0,264.0,7.1,10.0,307.0,326.14,269.68
2017,2,14,10,45,150.0,285.5,7.0,11.0,380.5,416.57,343.43
2017,2,14,11,0,228.0,307.0,6.9,12.0,454.0,496.07,406.59
2017,2,14,11,15,177.5,321.0,6.7,12.5,438.5,466.98,380.17
2017,2,14,11,30,127.0,335.0,6.5,13.0,423.0,437.42,353.83
2017,2,14,11,45,287.5,314.5,6.35,14.0,519.0,539.38,435.94
2017,2,14,12,0,448.0,294.0,6.2,15.0,615.0,634.88,509.99
2017,2,14,12,15,248.5,309.5,6.1,15.0,488.5,487.78,391.42
2017,2,14,12,30,49.0,325.0,6.0,15.0,362.0,344.06,273.9
2017,2,14,12,45,165.0,339.5,5.9,15.5,461.0,435.49,347.57
2017,2,14,13,0,281.0,354.0,5.8,16.0,560.0,517.63,411.47
2017,2,14,13,15,168.0,339.0,5.75,16.0,462.0,418.77,332.64
2017,2,14,13,30,55.0,324.0,5.7,16.0,364.0,329.26,260.91
2017,2,14,13,45,29.5,252.5,5.7,16.0,274.0,247.25,195.94
2017,2,14,14,0,4.0,181.0,5.7,16.0,184.0,169.08,133.17
2017,2,14,14,15,16.5,220.5,5.65,16.0,231.5,209.26,165.84
2017,2,14,14,30,29.0,260.0,5.6,16.0,279.0,242.95,192.87
2017,2,14,14,45,19.0,229.5,5.6,16.0,242.0,214.07,169.9
2017,2,14,15,0,9.0,199.0,5.6,16.0,205.0,182.61,144.89
2017,2,14,15,15,4.5,161.5,5.6,15.5,164.5,147.89,117.21
2017,2,14,15,30,0.0,124.0,5.6,15.0,124.0,113.69,89.64
2017,2,14,15,45,78.5,162.0,5.7,14.5,197.5,152.54,118.95
2017,2,14,16,0,157.0,200.0,5.8,14.0,271.0,174.34,134.34
2017,2,14,16,15,148.5,178.5,5.8,13.5,240.0,145.16,113.01
2017,2,14,16,30,140.0,157.0,5.8,13.0,209.0,119.39,100.87
2017,2,14,16,45,128.5,134.0,5.8,12.5,175.5,103.7,87.34
2017,2,14,17,0,117.0,111.0,5.8,12.0,142.0,87.45,73.01
2017,2,14,17,15,99.5,87.5,5.75,11.5,110.0,70.31,57.54
2017,2,14,17,30,82.0,64.0,5.7,11.0,78.0,52.61,41.24
2017,2,14,17,45,42.0,42.5,5.7,10.5,50.0,35.74,25.33
2017,2,14,18,0,2.0,21.0,5.7,10.0,22.0,19.2,4.79
2017,2,14,18,15,1.0,10.5,5.65,9.5,11.0,10.01,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.5,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,15.25,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,43.83,0.4
2017,2,15,7,45,279.0,35.5,4.4,5.0,79.5,208.36,167.49
2017,2,15,8,0,558.0,39.0,4.5,6.0,127.0,367.46,310.04
2017,2,15,8,15,633.5,45.5,4.65,7.0,182.0,439.27,375.06
2017,2,15,8,30,709.0,52.0,4.8,8.0,237.0,514.39,439.94
2017,2,15,8,45,755.0,57.0,4.95,9.0,292.0,571.51,487.23
2017,2,15,9,0,801.0,62.0,5.1,10.0,347.0,628.91,532.74
2017,2,15,9,15,832.0,65.5,5.05,10.5,400.0,673.79,565.78
2017,2,15,9,30,863.0,69.0,5.0,11.0,453.0,717.24,596.77
2017,2,15,9,45,883.5,72.0,4.95,12.0,501.0,745.06,613.84
2017,2,15,10,0,904.0,75.0,4.9,13.0,549.0,775.88,632.88
2017,2,15,10,15,919.5,77.0,4.85,13.0,591.0,798.94,648.19
2017,2,15,10,30,935.0,79.0,4.8,13.0,633.0,818.92,661.19
2017,2,15,10,45,945.5,81.0,4.75,13.5,667.5,831.69,667.6
2017,2,15,11,0,956.0,83.0,4.7,14.0,702.0,840.94,671.52
2017,2,15,11,15,963.5,84.0,4.65,14.0,729.0,843.13,671.68
2017,2,15,11,30,971.0,85.0,4.6,14.0,756.0,841.64,669.35
2017,2,15,11,45,975.0,86.0,4.6,14.5,774.5,833.77,661.6
2017,2,15,12,0,979.0,87.0,4.6,15.0,793.0,822.22,651.38
2017,2,15,12,15,981.0,87.5,4.55,15.0,802.5,805.06,638.18
2017,2,15,12,30,983.0,88.0,4.5,15.0,812.0,784.38,622.55
2017,2,15,12,45,984.5,87.5,4.45,15.5,812.5,758.92,602.36
2017,2,15,13,0,986.0,87.0,4.4,16.0,813.0,730.16,578.35
2017,2,15,13,15,984.0,86.5,4.35,16.0,804.5,696.03,551.04
2017,2,15,13,30,982.0,86.0,4.3,16.0,796.0,659.05,521.13
2017,2,15,13,45,978.5,84.5,4.3,16.0,778.5,617.64,487.46
2017,2,15,14,0,975.0,83.0,4.3,16.0,761.0,573.85,451.14
2017,2,15,14,15,967.5,82.0,4.2,16.0,735.0,526.46,410.83
2017,2,15,14,30,960.0,81.0,4.1,16.0,709.0,477.41,368.29
2017,2,15,14,45,946.5,81.0,4.1,16.0,674.5,425.58,322.72
2017,2,15,15,0,933.0,81.0,4.1,16.0,640.0,373.09,275.63
2017,2,15,15,15,918.0,79.0,4.0,15.5,599.0,318.12,226.34
2017,2,15,15,30,903.0,77.0,3.9,15.0,558.0,263.21,177.06
2017,2,15,15,45,883.5,74.0,3.8,15.0,511.0,207.06,128.21
2017,2,15,16,0,864.0,71.0,3.7,15.0,464.0,146.01,79.79
2017,2,15,16,15,835.0,67.5,3.25,14.0,412.5,91.25,46.48
2017,2,15,16,30,806.0,64.0,2.8,13.0,361.0,45.68,35.39
2017,2,15,16,45,764.0,59.0,2.4,12.5,306.0,43.43,33.55
2017,2,15,17,0,722.0,54.0,2.0,12.0,251.0,41.13,31.55
2017,2,15,17,15,651.5,47.5,1.9,11.0,196.0,37.38,28.17
2017,2,15,17,30,581.0,41.0,1.8,10.0,141.0,33.57,24.51
2017,2,15,17,45,454.5,31.0,1.7,9.5,92.0,26.12,17.22
2017,2,15,18,0,328.0,21.0,1.6,9.0,43.0,16.82,4.59
2017,2,15,18,15,164.0,10.5,1.6,8.5,21.5,10.01,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,150.0,9.5,0.65,5.5,17.5,71.56,0.0
2017,2,16,7,30,300.0,19.0,0.7,6.0,35.0,178.95,45.51
2017,2,16,7,45,437.5,29.0,0.75,7.0,83.0,275.76,218.94
2017,2,16,8,0,575.0,39.0,0.8,8.0,131.0,378.85,310.95
2017,2,16,8,15,648.0,45.5,0.85,9.0,186.5,450.07,371.78
2017,2,16,8,30,721.0,52.0,0.9,10.0,242.0,524.44,431.79
2017,2,16,8,45,765.0,56.5,0.95,11.0,297.0,580.22,474.43
2017,2,16,9,0,809.0,61.0,1.0,12.0,352.0,636.13,514.95
2017,2,16,9,15,838.0,64.5,1.2,12.5,404.5,679.95,546.42
2017,2,16,9,30,867.0,68.0,1.4,13.0,457.0,716.73,572.19
2017,2,16,9,45,886.5,71.0,1.6,13.5,504.5,749.46,594.64
2017,2,16,10,0,906.0,74.0,1.8,14.0,552.0,779.68,615.05
2017,2,16,10,15,920.5,76.0,1.9,14.5,593.5,802.08,628.85
2017,2,16,10,30,935.0,78.0,2.0,15.0,635.0,821.36,640.49
2017,2,16,10,45,944.5,79.5,2.1,15.5,669.0,832.83,646.71
2017,2,16,11,0,954.0,81.0,2.2,16.0,703.0,840.8,650.65
2017,2,16,11,15,960.5,82.5,2.25,16.0,729.5,842.81,651.36
2017,2,16,11,30,967.0,84.0,2.3,16.0,756.0,841.14,649.72
2017,2,16,11,45,968.0,86.0,2.35,16.5,773.5,832.09,641.89
2017,2,16,12,0,969.0,88.0,2.4,17.0,791.0,819.42,631.75
2017,2,16,12,15,971.0,88.5,2.45,17.0,800.0,802.39,619.88
2017,2,16,12,30,973.0,89.0,2.5,17.0,809.0,781.87,605.63
2017,2,16,12,45,970.5,90.0,2.55,17.5,808.5,755.36,586.06
2017,2,16,13,0,968.0,91.0,2.6,18.0,808.0,725.75,562.88
2017,2,16,13,15,965.0,90.5,2.65,18.0,799.0,691.44,536.87
2017,2,16,13,30,962.0,90.0,2.7,18.0,790.0,654.41,508.29
2017,2,16,13,45,954.0,91.0,2.75,18.0,771.5,613.45,476.06
2017,2,16,14,0,946.0,92.0,2.8,18.0,753.0,570.45,441.47
2017,2,16,14,15,937.5,91.0,2.75,18.0,727.0,523.62,402.79
2017,2,16,14,30,929.0,90.0,2.7,18.0,701.0,475.29,361.94
2017,2,16,14,45,911.0,91.0,2.7,18.0,665.5,423.84,317.84
2017,2,16,15,0,893.0,92.0,2.7,18.0,630.0,372.21,272.62
2017,2,16,15,15,876.5,89.5,2.65,17.5,589.0,313.27,221.41
2017,2,16,15,30,860.0,87.0,2.6,17.0,548.0,259.2,173.78
2017,2,16,15,45,833.0,85.0,2.55,17.0,500.5,204.44,127.02
2017,2,16,16,0,806.0,83.0,2.5,17.0,453.0,151.75,85.97
2017,2,16,16,15,774.0,79.0,2.15,16.0,401.5,99.48,53.97
2017,2,16,16,30,742.0,75.0,1.8,15.0,350.0,54.35,42.76
2017,2,16,16,45,690.0,70.0,1.5,14.5,295.5,47.61,36.99
2017,2,16,17,0,638.0,65.0,1.2,14.0,241.0,46.02,35.67
2017,2,16,17,15,565.5,56.5,1.2,13.0,187.5,41.41,31.56
2017,2,16,17,30,493.0,48.0,1.2,12.0,134.0,36.62,27.05
2017,2,16,17,45,368.0,36.0,1.25,11.5,87.0,28.3,19.03
2017,2,16,18,0,243.0,24.0,1.3,11.0,40.0,19.53,7.1
2017,2,16,18,15,121.5,12.0,1.3,10.5,20.0,11.44,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,67.5,11.5,2.65,8.5,15.0,39.29,0.0
2017,2,17,7,30,135.0,23.0,2.8,9.0,30.0,109.22,38.54
2017,2,17,7,45,258.0,39.0,3.0,10.0,74.0,204.03,162.47
2017,2,17,8,0,381.0,55.0,3.2,11.0,118.0,298.0,246.76
2017,2,17,8,15,459.5,66.0,3.4,11.5,169.5,371.0,311.05
2017,2,17,8,30,538.0,77.0,3.6,12.0,221.0,447.77,376.14
2017,2,17,8,45,595.0,83.5,3.85,13.0,274.0,508.82,425.62
2017,2,17,9,0,652.0,90.0,4.1,14.0,327.0,571.02,474.2
2017,2,17,9,15,687.5,95.5,4.35,15.0,378.0,617.58,509.15
2017,2,17,9,30,723.0,101.0,4.6,16.0,429.0,663.28,542.47
2017,2,17,9,45,500.5,167.0,4.9,17.0,405.0,578.42,470.58
2017,2,17,10,0,278.0,233.0,5.2,18.0,381.0,476.68,384.71
2017,2,17,10,15,547.0,173.5,5.25,18.0,492.5,629.31,508.18
2017,2,17,10,30,816.0,114.0,5.3,18.0,604.0,777.8,621.33
2017,2,17,10,45,829.5,116.5,5.4,18.5,637.5,792.34,629.3
2017,2,17,11,0,843.0,119.0,5.5,19.0,671.0,803.68,635.67
2017,2,17,11,15,851.5,120.5,5.45,19.0,697.0,806.69,636.58
2017,2,17,11,30,860.0,122.0,5.4,19.0,723.0,806.32,635.21
2017,2,17,11,45,869.0,121.5,5.4,19.5,742.0,800.81,629.26
2017,2,17,12,0,878.0,121.0,5.4,20.0,761.0,791.87,621.0
2017,2,17,12,15,880.5,121.5,5.35,20.0,770.0,775.71,608.62
2017,2,17,12,30,883.0,122.0,5.3,20.0,779.0,756.32,594.02
2017,2,17,12,45,883.5,121.5,5.3,20.5,779.5,731.41,573.5
2017,2,17,13,0,884.0,121.0,5.3,21.0,780.0,703.56,550.61
2017,2,17,13,15,881.5,120.5,5.2,21.0,771.5,671.0,524.66
2017,2,17,13,30,879.0,120.0,5.1,21.0,763.0,635.95,496.46
2017,2,17,13,45,877.5,117.0,5.05,21.5,746.5,596.8,463.99
2017,2,17,14,0,876.0,114.0,5.0,22.0,730.0,555.45,429.31
2017,2,17,14,15,868.0,112.5,4.85,22.0,705.0,510.37,391.69
2017,2,17,14,30,860.0,111.0,4.7,22.0,680.0,463.99,352.25
2017,2,17,14,45,852.5,107.0,4.55,22.0,648.0,414.5,309.58
2017,2,17,15,0,845.0,103.0,4.4,22.0,616.0,364.15,265.38
2017,2,17,15,15,829.0,100.0,4.15,21.5,576.5,311.64,219.5
2017,2,17,15,30,813.0,97.0,3.9,21.0,537.0,259.58,173.98
2017,2,17,15,45,795.0,92.5,3.7,21.0,492.0,206.6,128.78
2017,2,17,16,0,777.0,88.0,3.5,21.0,447.0,154.8,88.24
2017,2,17,16,15,746.5,83.5,3.05,20.0,397.0,103.69,56.72
2017,2,17,16,30,716.0,79.0,2.6,19.0,347.0,51.92,39.92
2017,2,17,16,45,676.5,72.0,2.15,18.5,295.0,48.95,37.54
2017,2,17,17,0,637.0,65.0,1.7,18.0,243.0,45.84,34.9
2017,2,17,17,15,566.0,57.0,1.7,17.0,189.5,41.67,31.25
2017,2,17,17,30,495.0,49.0,1.7,16.0,136.0,37.36,27.24
2017,2,17,17,45,378.5,36.5,1.7,15.5,89.5,28.62,19.0
2017,2,17,18,0,262.0,24.0,1.7,15.0,43.0,19.4,7.56
2017,2,17,18,15,131.0,12.0,1.75,14.5,21.5,11.44,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,18,7,15,126.0,10.5,2.8,12.5,18.5,63.29,0.0
2017,2,18,7,30,252.0,21.0,3.0,13.0,37.0,163.3,74.14
2017,2,18,7,45,390.0,31.5,3.25,13.5,84.0,263.71,209.08
2017,2,18,8,0,528.0,42.0,3.5,14.0,131.0,366.11,300.31
2017,2,18,8,15,601.0,49.0,3.5,14.5,185.0,435.76,361.13
2017,2,18,8,30,674.0,56.0,3.5,15.0,239.0,505.51,419.34
2017,2,18,8,45,723.5,60.0,3.5,16.0,293.5,563.24,464.56
2017,2,18,9,0,773.0,64.0,3.5,17.0,348.0,621.48,507.83
2017,2,18,9,15,803.0,67.5,3.55,18.0,400.0,665.32,537.72
2017,2,18,9,30,833.0,71.0,3.6,19.0,452.0,707.77,565.74
2017,2,18,9,45,854.5,74.0,3.65,20.0,499.0,735.89,582.54
2017,2,18,10,0,876.0,77.0,3.7,21.0,546.0,767.25,601.47
2017,2,18,10,15,891.5,79.0,3.75,21.5,587.0,790.13,615.21
2017,2,18,10,30,907.0,81.0,3.8,22.0,628.0,810.01,626.81
2017,2,18,10,45,916.0,83.0,3.9,22.5,662.0,821.53,632.75
2017,2,18,11,0,925.0,85.0,4.0,23.0,696.0,829.62,636.43
2017,2,18,11,15,932.5,86.5,4.05,23.5,722.0,832.44,636.35
2017,2,18,11,30,940.0,88.0,4.1,24.0,748.0,831.67,633.93
2017,2,18,11,45,941.0,90.5,4.2,24.5,765.5,823.29,626.58
2017,2,18,12,0,942.0,93.0,4.3,25.0,783.0,811.38,616.94
2017,2,18,12,15,944.5,93.0,4.3,25.0,792.0,794.54,604.81
2017,2,18,12,30,947.0,93.0,4.3,25.0,801.0,774.31,590.41
2017,2,18,12,45,944.0,94.5,4.35,25.5,801.0,748.41,571.13
2017,2,18,13,0,941.0,96.0,4.4,26.0,801.0,719.5,548.55
2017,2,18,13,15,938.5,95.5,4.3,26.0,792.0,686.16,522.91
2017,2,18,13,30,936.0,95.0,4.2,26.0,783.0,650.14,494.91
2017,2,18,13,45,927.0,96.0,4.1,26.0,764.5,609.35,462.86
2017,2,18,14,0,918.0,97.0,4.0,26.0,746.0,566.67,428.78
2017,2,18,14,15,644.5,194.0,3.7,25.5,642.0,476.79,359.49
2017,2,18,14,30,371.0,291.0,3.4,25.0,538.0,409.92,308.58
2017,2,18,14,45,624.5,191.5,3.15,25.0,583.0,399.73,296.26
2017,2,18,15,0,878.0,92.0,2.9,25.0,628.0,372.62,266.99
2017,2,18,15,15,632.5,155.5,2.55,24.5,528.5,301.51,213.7
2017,2,18,15,30,387.0,219.0,2.2,24.0,429.0,263.95,189.53
2017,2,18,15,45,595.5,150.0,1.85,23.5,442.0,217.06,143.31
2017,2,18,16,0,804.0,81.0,1.5,23.0,455.0,154.22,85.39
2017,2,18,16,15,774.0,76.5,1.4,22.5,404.5,101.49,52.68
2017,2,18,16,30,744.0,72.0,1.3,22.0,354.0,51.73,39.24
2017,2,18,16,45,705.0,66.0,1.25,21.5,301.0,48.71,36.85
2017,2,18,17,0,666.0,60.0,1.2,21.0,248.0,41.73,30.88
2017,2,18,17,15,597.5,53.0,1.2,20.0,194.5,38.2,27.84
2017,2,18,17,30,529.0,46.0,1.2,19.0,141.0,34.57,24.5
2017,2,18,17,45,411.0,35.0,1.3,18.5,93.0,27.12,17.51
2017,2,18,18,0,293.0,24.0,1.4,18.0,45.0,19.28,7.93
2017,2,18,18,15,146.5,12.0,1.45,17.5,22.5,11.44,0.0
2017,2,18,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,19,7,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,19,7,45,0.0,0.5,4.05,17.5,0.5,0.46,0.0
2017,2,19,8,0,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2017,2,19,8,15,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2017,2,19,8,30,0.0,3.0,4.2,18.0,3.0,2.78,0.0
2017,2,19,8,45,0.0,4.0,4.2,18.5,4.0,3.7,0.0
2017,2,19,9,0,0.0,5.0,4.2,19.0,5.0,4.63,0.0
2017,2,19,9,15,0.0,73.0,4.4,19.0,73.0,67.93,51.22
2017,2,19,9,30,0.0,141.0,4.6,19.0,141.0,136.61,107.54
2017,2,19,9,45,30.5,187.5,4.8,19.5,204.0,217.04,172.94
2017,2,19,10,0,61.0,234.0,5.0,20.0,267.0,290.59,231.34
2017,2,19,10,15,137.5,260.0,5.05,20.0,341.5,387.34,308.48
2017,2,19,10,30,214.0,286.0,5.1,20.0,416.0,473.53,375.82
2017,2,19,10,45,218.0,301.0,5.2,20.5,439.5,489.7,386.47
2017,2,19,11,0,222.0,316.0,5.3,21.0,463.0,504.83,396.5
2017,2,19,11,15,111.0,226.0,5.4,21.0,299.5,318.38,251.03
2017,2,19,11,30,0.0,136.0,5.5,21.0,136.0,127.57,97.35
2017,2,19,11,45,0.0,77.5,5.6,21.5,77.5,72.28,52.92
2017,2,19,12,0,0.0,19.0,5.7,22.0,19.0,17.69,8.71
2017,2,19,12,15,1.5,94.5,5.7,22.0,95.5,89.32,66.49
2017,2,19,12,30,3.0,170.0,5.7,22.0,172.0,161.16,123.57
2017,2,19,12,45,82.5,274.5,5.7,22.5,336.5,316.42,246.05
2017,2,19,13,0,162.0,379.0,5.7,23.0,501.0,464.07,358.14
2017,2,19,13,15,150.0,374.0,5.6,23.0,486.5,442.0,340.56
2017,2,19,13,30,138.0,369.0,5.5,23.0,472.0,420.35,323.76
2017,2,19,13,45,209.5,354.5,5.45,23.0,506.0,437.87,337.51
2017,2,19,14,0,281.0,340.0,5.4,23.0,540.0,448.22,345.08
2017,2,19,14,15,389.0,294.5,5.3,23.0,561.0,444.16,341.14
2017,2,19,14,30,497.0,249.0,5.2,23.0,582.0,428.23,326.82
2017,2,19,14,45,345.5,270.5,5.15,23.0,496.5,362.33,275.59
2017,2,19,15,0,194.0,292.0,5.1,23.0,411.0,310.75,236.8
2017,2,19,15,15,179.5,272.5,4.85,22.5,377.5,276.91,210.34
2017,2,19,15,30,165.0,253.0,4.6,22.0,344.0,244.58,185.04
2017,2,19,15,45,82.5,169.0,4.45,22.0,214.5,160.35,121.23
2017,2,19,16,0,0.0,85.0,4.3,22.0,85.0,79.04,59.36
2017,2,19,16,15,0.0,75.0,3.9,21.5,75.0,69.8,52.15
2017,2,19,16,30,0.0,65.0,3.5,21.0,65.0,60.46,46.99
2017,2,19,16,45,0.0,54.5,3.15,21.0,54.5,50.66,38.6
2017,2,19,17,0,0.0,44.0,2.8,21.0,44.0,40.87,30.11
2017,2,19,17,15,0.0,34.0,2.55,20.5,34.0,31.56,21.97
2017,2,19,17,30,0.0,24.0,2.3,20.0,24.0,22.25,13.71
2017,2,19,17,45,0.0,15.5,2.1,19.5,15.5,14.36,6.6
2017,2,19,18,0,0.0,7.0,1.9,19.0,7.0,6.48,0.0
2017,2,19,18,15,0.0,3.5,2.05,19.0,3.5,3.34,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,3.0,3.35,12.0,3.0,2.86,0.0
2017,2,20,7,30,0.0,6.0,3.3,12.0,6.0,5.55,0.0
2017,2,20,7,45,0.0,12.5,3.25,12.0,12.5,11.57,3.99
2017,2,20,8,0,0.0,19.0,3.2,12.0,19.0,17.61,9.41
2017,2,20,8,15,0.0,27.0,3.15,12.0,27.0,25.04,15.97
2017,2,20,8,30,0.0,35.0,3.1,12.0,35.0,32.48,22.48
2017,2,20,8,45,0.0,43.5,3.05,12.5,43.5,40.4,29.23
2017,2,20,9,0,0.0,52.0,3.0,13.0,52.0,48.33,35.88
2017,2,20,9,15,0.0,59.5,2.8,13.5,59.5,55.33,41.64
2017,2,20,9,30,0.0,67.0,2.6,14.0,67.0,62.34,47.33
2017,2,20,9,45,7.5,132.0,2.4,14.5,136.0,131.67,105.06
2017,2,20,10,0,15.0,197.0,2.2,15.0,205.0,203.74,163.26
2017,2,20,10,15,12.5,201.0,1.9,15.5,208.0,204.41,162.61
2017,2,20,10,30,10.0,205.0,1.6,16.0,211.0,205.26,162.3
2017,2,20,10,45,19.0,236.0,1.3,17.0,248.5,242.67,190.75
2017,2,20,11,0,28.0,267.0,1.0,18.0,286.0,279.76,217.89
2017,2,20,11,15,252.5,272.5,1.35,18.5,451.5,488.51,380.59
2017,2,20,11,30,477.0,278.0,1.7,19.0,617.0,673.33,516.6
2017,2,20,11,45,279.0,316.0,2.1,19.5,515.5,540.73,416.2
2017,2,20,12,0,81.0,354.0,2.5,20.0,414.0,405.84,312.31
2017,2,20,12,15,139.0,367.0,2.65,20.0,471.5,462.35,356.35
2017,2,20,12,30,197.0,380.0,2.8,20.0,529.0,509.09,391.72
2017,2,20,12,45,226.5,376.5,2.95,20.5,548.0,516.65,396.87
2017,2,20,13,0,256.0,373.0,3.1,21.0,567.0,521.97,400.44
2017,2,20,13,15,235.0,371.5,3.1,21.0,548.5,494.41,379.37
2017,2,20,13,30,214.0,370.0,3.1,21.0,530.0,467.48,358.86
2017,2,20,13,45,595.0,225.5,3.1,21.0,654.5,542.96,418.62
2017,2,20,14,0,976.0,81.0,3.1,21.0,779.0,588.44,451.92
2017,2,20,14,15,969.0,80.0,3.05,21.0,752.5,540.85,412.63
2017,2,20,14,30,962.0,79.0,3.0,21.0,726.0,491.55,371.51
2017,2,20,14,45,944.0,80.5,3.0,21.0,690.5,438.7,326.76
2017,2,20,15,0,926.0,82.0,3.0,21.0,655.0,385.59,280.77
2017,2,20,15,15,910.5,80.0,2.85,21.0,613.0,330.3,232.13
2017,2,20,15,30,895.0,78.0,2.7,21.0,571.0,275.15,183.46
2017,2,20,15,45,872.5,76.0,2.6,21.0,523.5,219.13,135.56
2017,2,20,16,0,850.0,74.0,2.5,21.0,476.0,158.45,87.45
2017,2,20,16,15,820.5,70.5,2.15,20.0,423.5,103.74,52.26
2017,2,20,16,30,791.0,67.0,1.8,19.0,371.0,51.88,39.86
2017,2,20,16,45,745.5,62.5,1.5,18.5,316.0,45.57,34.57
2017,2,20,17,0,700.0,58.0,1.2,18.0,261.0,43.84,33.16
2017,2,20,17,15,632.5,51.5,1.2,17.0,205.5,40.27,30.06
2017,2,20,17,30,565.0,45.0,1.2,16.0,150.0,33.47,23.91
2017,2,20,17,45,442.5,35.0,1.2,15.5,100.5,26.87,17.66
2017,2,20,18,0,320.0,25.0,1.2,15.0,51.0,19.98,9.52
2017,2,20,18,15,160.0,12.5,1.2,14.5,25.5,11.91,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,10.5,5.05,10.5,26.5,104.61,0.0
2017,2,21,7,30,437.0,21.0,5.1,11.0,53.0,252.88,162.84
2017,2,21,7,45,557.5,29.0,5.15,11.5,105.5,346.8,281.76
2017,2,21,8,0,678.0,37.0,5.2,12.0,158.0,445.46,371.17
2017,2,21,8,15,741.0,42.0,5.05,13.0,216.0,513.78,430.68
2017,2,21,8,30,804.0,47.0,4.9,14.0,274.0,579.45,484.67
2017,2,21,8,45,842.5,50.5,4.8,15.0,331.0,633.43,525.88
2017,2,21,9,0,881.0,54.0,4.7,16.0,388.0,687.31,563.95
2017,2,21,9,15,906.5,56.5,4.8,16.5,441.5,729.84,593.94
2017,2,21,9,30,932.0,59.0,4.9,17.0,495.0,770.58,621.98
2017,2,21,9,45,949.0,61.0,5.0,18.0,543.5,802.05,641.41
2017,2,21,10,0,966.0,63.0,5.1,19.0,592.0,830.7,658.54
2017,2,21,10,15,978.5,64.5,5.2,19.5,634.0,852.12,671.55
2017,2,21,10,30,991.0,66.0,5.3,20.0,676.0,870.15,682.15
2017,2,21,10,45,999.0,67.5,5.4,20.5,711.0,880.99,687.67
2017,2,21,11,0,1007.0,69.0,5.5,21.0,746.0,888.09,690.67
2017,2,21,11,15,1012.5,70.0,5.45,21.0,773.0,888.79,689.77
2017,2,21,11,30,1018.0,71.0,5.4,21.0,800.0,885.61,686.31
2017,2,21,11,45,1018.5,73.5,5.35,21.5,818.0,876.23,677.28
2017,2,21,12,0,1019.0,76.0,5.3,22.0,836.0,863.03,665.76
2017,2,21,12,15,1020.0,76.5,5.25,22.0,845.0,844.36,651.85
2017,2,21,12,30,1021.0,77.0,5.2,22.0,854.0,822.05,635.48
2017,2,21,12,45,1020.0,77.5,5.2,22.5,853.5,794.79,614.69
2017,2,21,13,0,1019.0,78.0,5.2,23.0,853.0,764.18,591.61
2017,2,21,13,15,1016.5,77.5,5.1,23.0,844.0,728.44,563.76
2017,2,21,13,30,1014.0,77.0,5.0,23.0,835.0,689.78,533.23
2017,2,21,13,45,1008.0,77.0,4.95,23.5,816.5,646.83,498.16
2017,2,21,14,0,1002.0,77.0,4.9,24.0,798.0,601.58,460.76
2017,2,21,14,15,995.5,76.0,4.8,23.5,771.5,553.08,421.75
2017,2,21,14,30,989.0,75.0,4.7,23.0,745.0,502.77,380.2
2017,2,21,14,45,978.0,74.5,4.6,23.0,710.5,449.56,334.59
2017,2,21,15,0,967.0,74.0,4.5,23.0,676.0,395.42,287.22
2017,2,21,15,15,954.0,72.0,4.15,22.5,634.0,338.75,237.43
2017,2,21,15,30,941.0,70.0,3.8,22.0,592.0,281.92,187.3
2017,2,21,15,45,920.5,68.5,3.45,22.0,544.0,224.19,137.5
2017,2,21,16,0,900.0,67.0,3.1,22.0,496.0,167.57,92.26
2017,2,21,16,15,873.5,64.0,2.75,21.0,443.0,110.72,55.32
2017,2,21,16,30,847.0,61.0,2.4,20.0,390.0,49.8,37.87
2017,2,21,16,45,807.0,57.0,2.05,19.5,333.5,41.14,30.53
2017,2,21,17,0,767.0,53.0,1.7,19.0,277.0,39.59,29.28
2017,2,21,17,15,704.0,47.5,1.65,18.0,220.0,36.68,26.78
2017,2,21,17,30,641.0,42.0,1.6,17.0,163.0,33.75,24.07
2017,2,21,17,45,528.5,33.0,1.6,16.0,110.5,27.35,18.06
2017,2,21,18,0,416.0,24.0,1.6,15.0,58.0,20.7,10.42
2017,2,21,18,15,208.0,12.0,1.55,14.5,29.0,11.44,0.0
2017,2,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
