Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,204.0,11.0,1.15,12.0,26.5,99.51,0.0
2017,2,22,7,30,408.0,22.0,1.2,13.0,53.0,242.82,162.07
2017,2,22,7,45,524.5,30.5,1.3,14.0,104.5,333.39,265.32
2017,2,22,8,0,641.0,39.0,1.4,15.0,156.0,429.64,347.9
2017,2,22,8,15,704.5,44.5,1.35,15.5,213.0,497.87,404.53
2017,2,22,8,30,768.0,50.0,1.3,16.0,270.0,568.62,459.81
2017,2,22,8,45,807.5,53.5,1.3,17.0,326.0,622.64,498.81
2017,2,22,9,0,847.0,57.0,1.3,18.0,382.0,670.87,530.6
2017,2,22,9,15,873.5,60.0,1.55,19.0,435.0,713.92,559.73
2017,2,22,9,30,900.0,63.0,1.8,20.0,488.0,755.31,586.99
2017,2,22,9,45,917.5,65.5,2.05,21.0,536.0,787.14,606.98
2017,2,22,10,0,935.0,68.0,2.3,22.0,584.0,816.26,624.85
2017,2,22,10,15,948.0,69.5,2.4,22.0,626.0,837.65,638.52
2017,2,22,10,30,961.0,71.0,2.5,22.0,668.0,855.77,650.06
2017,2,22,10,45,969.0,73.0,2.65,22.5,702.5,866.96,656.1
2017,2,22,11,0,977.0,75.0,2.8,23.0,737.0,874.5,659.78
2017,2,22,11,15,983.0,76.5,2.85,23.5,763.5,876.13,658.87
2017,2,22,11,30,989.0,78.0,2.9,24.0,790.0,873.96,655.59
2017,2,22,11,45,985.0,82.5,2.95,24.5,806.0,863.3,646.74
2017,2,22,12,0,981.0,87.0,3.0,25.0,822.0,848.97,635.61
2017,2,22,12,15,982.5,87.5,3.0,25.0,831.5,831.13,623.17
2017,2,22,12,30,984.0,88.0,3.0,25.0,841.0,809.77,608.43
2017,2,22,12,45,982.5,88.5,3.05,25.5,840.5,782.84,589.04
2017,2,22,13,0,981.0,89.0,3.1,26.0,840.0,752.72,567.34
2017,2,22,13,15,978.5,89.0,3.1,26.0,831.0,718.43,541.94
2017,2,22,13,30,976.0,89.0,3.1,26.0,822.0,681.32,514.07
2017,2,22,13,45,971.0,88.0,3.1,26.5,804.0,639.19,481.07
2017,2,22,14,0,966.0,87.0,3.1,27.0,786.0,594.81,445.79
2017,2,22,14,15,959.0,86.0,3.0,27.0,759.5,547.4,408.07
2017,2,22,14,30,952.0,85.0,2.9,27.0,733.0,498.3,368.14
2017,2,22,14,45,936.5,85.5,2.85,27.0,697.5,445.7,324.73
2017,2,22,15,0,921.0,86.0,2.8,27.0,662.0,392.66,279.95
2017,2,22,15,15,906.5,84.0,2.6,26.5,621.0,337.65,233.18
2017,2,22,15,30,892.0,82.0,2.4,26.0,580.0,282.69,186.07
2017,2,22,15,45,874.5,78.5,2.25,26.0,533.0,226.25,138.47
2017,2,22,16,0,857.0,75.0,2.1,26.0,486.0,164.64,89.95
2017,2,22,16,15,829.0,71.5,1.9,25.0,433.5,109.37,54.17
2017,2,22,16,30,801.0,68.0,1.7,24.0,381.0,56.78,34.48
2017,2,22,16,45,763.5,62.5,1.55,23.0,326.5,45.35,33.68
2017,2,22,17,0,726.0,57.0,1.4,22.0,272.0,42.76,31.64
2017,2,22,17,15,662.0,51.0,1.45,21.0,216.0,39.59,28.95
2017,2,22,17,30,598.0,45.0,1.5,20.0,160.0,36.38,26.04
2017,2,22,17,45,489.5,35.5,1.55,19.0,109.0,27.12,17.64
2017,2,22,18,0,381.0,26.0,1.6,18.0,58.0,20.71,10.53
2017,2,22,18,15,190.5,13.0,1.6,17.5,29.0,12.39,0.0
2017,2,22,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,23,7,15,142.5,14.0,2.6,12.0,25.0,76.04,0.0
2017,2,23,7,30,285.0,28.0,2.8,13.0,50.0,198.47,138.2
2017,2,23,7,45,410.5,39.5,3.0,14.0,100.5,291.2,234.64
2017,2,23,8,0,536.0,51.0,3.2,15.0,151.0,391.73,321.75
2017,2,23,8,15,606.0,58.5,3.2,15.5,207.0,462.37,381.91
2017,2,23,8,30,676.0,66.0,3.2,16.0,263.0,536.23,441.82
2017,2,23,8,45,726.5,70.5,3.2,17.0,319.5,591.96,484.33
2017,2,23,9,0,777.0,75.0,3.2,18.0,376.0,652.73,527.99
2017,2,23,9,15,807.5,79.0,3.5,19.0,429.0,698.28,559.29
2017,2,23,9,30,838.0,83.0,3.8,20.0,482.0,742.35,588.83
2017,2,23,9,45,863.5,84.5,4.1,21.0,531.5,777.77,611.49
2017,2,23,10,0,889.0,86.0,4.4,22.0,581.0,805.02,627.98
2017,2,23,10,15,904.0,88.5,4.55,22.5,623.0,828.32,642.53
2017,2,23,10,30,919.0,91.0,4.7,23.0,665.0,848.5,654.89
2017,2,23,10,45,932.0,92.0,4.9,23.5,700.5,862.09,662.95
2017,2,23,11,0,945.0,93.0,5.1,24.0,736.0,872.2,668.69
2017,2,23,11,15,952.0,94.0,5.2,24.5,763.0,873.86,668.02
2017,2,23,11,30,959.0,95.0,5.3,25.0,790.0,871.84,664.97
2017,2,23,11,45,966.0,94.5,5.45,25.5,808.5,864.55,658.64
2017,2,23,12,0,973.0,94.0,5.6,26.0,827.0,853.55,649.86
2017,2,23,12,15,974.5,94.5,5.6,26.0,836.5,835.7,636.93
2017,2,23,12,30,976.0,95.0,5.6,26.0,846.0,814.34,621.65
2017,2,23,12,45,973.5,96.0,5.7,26.0,845.0,787.22,602.77
2017,2,23,13,0,971.0,97.0,5.8,26.0,844.0,756.97,581.35
2017,2,23,13,15,968.0,96.5,5.75,26.0,834.5,722.01,554.41
2017,2,23,13,30,965.0,96.0,5.7,26.0,825.0,684.31,525.04
2017,2,23,13,45,956.5,97.0,5.7,26.5,806.0,642.24,491.03
2017,2,23,14,0,948.0,98.0,5.7,27.0,787.0,598.18,454.97
2017,2,23,14,15,940.0,97.0,5.55,27.0,760.0,550.81,416.33
2017,2,23,14,30,932.0,96.0,5.4,27.0,733.0,501.9,375.66
2017,2,23,14,45,919.0,94.5,5.3,27.0,698.0,449.25,331.37
2017,2,23,15,0,906.0,93.0,5.2,27.0,663.0,396.02,285.7
2017,2,23,15,15,891.0,91.0,4.85,26.5,621.5,341.43,238.58
2017,2,23,15,30,876.0,89.0,4.5,26.0,580.0,281.57,187.16
2017,2,23,15,45,854.5,86.0,4.2,25.5,532.5,225.18,139.51
2017,2,23,16,0,833.0,83.0,3.9,25.0,485.0,170.26,96.0
2017,2,23,16,15,804.0,79.0,3.55,24.0,433.0,115.7,59.95
2017,2,23,16,30,775.0,75.0,3.2,23.0,381.0,64.01,39.4
2017,2,23,16,45,732.0,70.0,2.85,22.5,325.5,51.38,38.95
2017,2,23,17,0,689.0,65.0,2.5,22.0,270.0,45.0,33.57
2017,2,23,17,15,623.0,57.5,2.5,21.0,214.5,41.26,30.4
2017,2,23,17,30,557.0,50.0,2.5,20.0,159.0,37.36,26.89
2017,2,23,17,45,442.0,39.5,2.5,19.5,108.0,30.54,20.54
2017,2,23,18,0,327.0,29.0,2.5,19.0,57.0,23.4,12.82
2017,2,23,18,15,163.5,14.5,2.7,18.5,28.5,13.82,0.0
2017,2,23,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,15.5,4.45,12.5,26.0,72.22,0.0
2017,2,24,7,30,259.0,31.0,4.6,13.0,52.0,191.13,137.48
2017,2,24,7,45,405.0,41.0,4.75,13.5,104.5,291.6,237.18
2017,2,24,8,0,551.0,51.0,4.9,14.0,157.0,402.46,334.26
2017,2,24,8,15,622.0,58.5,4.9,15.0,213.5,474.52,395.75
2017,2,24,8,30,693.0,66.0,4.9,16.0,270.0,549.86,456.9
2017,2,24,8,45,748.0,68.5,4.9,17.0,328.0,607.16,501.34
2017,2,24,9,0,803.0,71.0,4.9,18.0,386.0,669.49,546.51
2017,2,24,9,15,832.5,74.5,5.0,18.5,439.5,714.46,578.21
2017,2,24,9,30,862.0,78.0,5.1,19.0,493.0,757.85,608.14
2017,2,24,9,45,890.0,78.5,5.25,20.0,543.0,788.71,627.31
2017,2,24,10,0,918.0,79.0,5.4,21.0,593.0,823.19,648.95
2017,2,24,10,15,933.5,81.0,5.45,21.0,636.5,846.82,664.54
2017,2,24,10,30,949.0,83.0,5.5,21.0,680.0,867.25,677.91
2017,2,24,10,45,964.5,82.5,5.55,21.5,717.0,881.46,685.56
2017,2,24,11,0,980.0,82.0,5.6,22.0,754.0,892.14,690.81
2017,2,24,11,15,988.5,83.0,5.6,22.0,782.0,895.07,691.78
2017,2,24,11,30,997.0,84.0,5.6,22.0,810.0,894.17,690.24
2017,2,24,11,45,998.0,87.5,5.7,22.5,829.0,886.07,682.94
2017,2,24,12,0,999.0,91.0,5.8,23.0,848.0,874.16,673.12
2017,2,24,12,15,1002.0,91.5,5.75,23.0,858.0,856.96,660.28
2017,2,24,12,30,1005.0,92.0,5.7,23.0,868.0,836.11,644.96
2017,2,24,12,45,1007.0,91.5,5.7,23.0,869.5,809.96,626.18
2017,2,24,13,0,1009.0,91.0,5.7,23.0,871.0,780.38,604.98
2017,2,24,13,15,1007.5,90.5,5.6,23.0,862.5,745.2,577.68
2017,2,24,13,30,1006.0,90.0,5.5,23.0,854.0,707.05,547.57
2017,2,24,13,45,1003.0,89.0,5.45,23.0,836.5,664.77,514.02
2017,2,24,14,0,1000.0,88.0,5.4,23.0,819.0,619.99,477.87
2017,2,24,14,15,993.0,87.0,5.3,22.5,792.0,570.91,438.37
2017,2,24,14,30,986.0,86.0,5.2,22.0,765.0,520.08,396.37
2017,2,24,14,45,973.5,85.5,5.15,22.0,729.0,465.95,350.06
2017,2,24,15,0,961.0,85.0,5.1,22.0,693.0,411.05,302.08
2017,2,24,15,15,946.5,83.0,4.95,21.5,650.0,353.79,251.85
2017,2,24,15,30,932.0,81.0,4.8,21.0,607.0,296.52,201.17
2017,2,24,15,45,913.5,77.5,4.65,21.0,558.5,237.52,149.76
2017,2,24,16,0,895.0,74.0,4.5,21.0,510.0,179.5,102.35
2017,2,24,16,15,867.5,71.0,4.15,20.0,456.0,116.11,58.44
2017,2,24,16,30,840.0,68.0,3.8,19.0,402.0,61.48,35.79
2017,2,24,16,45,800.5,63.0,3.45,18.5,345.0,45.6,34.55
2017,2,24,17,0,761.0,58.0,3.1,18.0,288.0,43.44,32.78
2017,2,24,17,15,697.0,52.0,3.0,17.0,230.0,40.29,30.08
2017,2,24,17,30,633.0,46.0,2.9,16.0,172.0,37.1,27.16
2017,2,24,17,45,520.0,37.0,2.8,15.0,118.5,30.87,21.3
2017,2,24,18,0,407.0,28.0,2.7,14.0,65.0,22.36,12.55
2017,2,24,18,15,203.5,14.0,2.9,13.5,32.5,13.34,0.0
2017,2,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,7,15,190.0,14.0,4.5,4.5,30.5,98.34,0.0
2017,2,25,7,30,380.0,28.0,4.8,5.0,61.0,250.02,190.85
2017,2,25,7,45,499.5,37.5,5.1,5.5,114.5,339.69,285.52
2017,2,25,8,0,619.0,47.0,5.4,6.0,168.0,433.68,371.91
2017,2,25,8,15,684.5,53.0,5.35,6.5,225.5,504.25,434.84
2017,2,25,8,30,750.0,59.0,5.3,7.0,283.0,577.19,496.74
2017,2,25,8,45,792.0,63.5,5.3,7.5,340.5,634.22,542.81
2017,2,25,9,0,834.0,68.0,5.3,8.0,398.0,691.12,586.01
2017,2,25,9,15,861.5,71.0,5.15,8.5,452.0,734.9,616.95
2017,2,25,9,30,889.0,74.0,5.0,9.0,506.0,771.07,641.14
2017,2,25,9,45,908.5,77.0,4.9,9.5,555.0,804.8,663.17
2017,2,25,10,0,928.0,80.0,4.8,10.0,604.0,835.88,682.82
2017,2,25,10,15,942.0,82.0,4.65,10.5,646.5,858.44,695.5
2017,2,25,10,30,956.0,84.0,4.5,11.0,689.0,877.73,705.65
2017,2,25,10,45,965.0,85.5,4.4,11.5,724.0,888.92,710.18
2017,2,25,11,0,974.0,87.0,4.3,12.0,759.0,896.46,712.18
2017,2,25,11,15,980.5,88.5,4.15,12.5,786.0,898.23,709.91
2017,2,25,11,30,987.0,90.0,4.0,13.0,813.0,896.19,705.43
2017,2,25,11,45,987.0,92.5,3.85,13.5,830.5,886.19,695.45
2017,2,25,12,0,987.0,95.0,3.7,14.0,848.0,872.48,683.06
2017,2,25,12,15,989.0,95.5,3.5,14.0,857.0,854.63,668.9
2017,2,25,12,30,991.0,96.0,3.3,14.0,866.0,833.21,652.34
2017,2,25,12,45,990.0,96.0,3.15,14.5,865.5,805.65,630.61
2017,2,25,13,0,989.0,96.0,3.0,15.0,865.0,774.86,606.74
2017,2,25,13,15,986.5,96.0,2.85,15.0,855.5,739.99,579.5
2017,2,25,13,30,984.0,96.0,2.7,15.0,846.0,702.28,549.59
2017,2,25,13,45,976.5,96.0,2.55,15.5,827.0,658.98,514.09
2017,2,25,14,0,969.0,96.0,2.4,16.0,808.0,613.57,476.49
2017,2,25,14,15,961.5,95.0,2.3,16.0,781.0,565.4,437.17
2017,2,25,14,30,954.0,94.0,2.2,16.0,754.0,515.58,395.59
2017,2,25,14,45,936.0,95.5,2.1,16.0,717.5,462.27,350.31
2017,2,25,15,0,918.0,97.0,2.0,16.0,681.0,408.73,303.83
2017,2,25,15,15,902.5,94.5,1.95,15.5,638.5,352.71,255.09
2017,2,25,15,30,887.0,92.0,1.9,15.0,596.0,291.51,201.62
2017,2,25,15,45,865.0,89.0,1.9,15.0,547.5,234.17,151.56
2017,2,25,16,0,843.0,86.0,1.9,15.0,499.0,178.36,105.51
2017,2,25,16,15,814.0,82.0,1.7,14.5,446.0,122.98,66.8
2017,2,25,16,30,785.0,78.0,1.5,14.0,393.0,70.48,43.38
2017,2,25,16,45,739.5,73.0,1.35,13.5,336.5,53.62,42.45
2017,2,25,17,0,694.0,68.0,1.2,13.0,280.0,47.09,36.78
2017,2,25,17,15,627.0,61.0,1.2,12.0,223.0,43.87,34.0
2017,2,25,17,30,560.0,54.0,1.2,11.0,166.0,40.58,30.94
2017,2,25,17,45,446.0,42.5,1.2,10.0,114.0,33.0,23.75
2017,2,25,18,0,332.0,31.0,1.2,9.0,62.0,25.03,15.34
2017,2,25,18,15,166.0,15.5,1.2,8.5,31.0,14.77,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,26,7,15,60.0,19.5,2.65,8.5,24.5,45.65,0.0
2017,2,26,7,30,120.0,39.0,2.8,9.0,49.0,128.96,96.62
2017,2,26,7,45,225.0,58.0,3.0,10.0,96.0,218.6,179.57
2017,2,26,8,0,330.0,77.0,3.2,11.0,143.0,308.78,258.45
2017,2,26,8,15,165.0,55.5,3.25,11.5,88.5,174.16,146.47
2017,2,26,8,30,0.0,34.0,3.3,12.0,34.0,31.55,21.63
2017,2,26,8,45,0.0,41.0,3.4,12.5,41.0,38.07,27.2
2017,2,26,9,0,0.0,48.0,3.5,13.0,48.0,44.6,32.64
2017,2,26,9,15,0.0,51.0,3.55,13.5,51.0,47.41,34.83
2017,2,26,9,30,0.0,54.0,3.6,14.0,54.0,50.22,37.0
2017,2,26,9,45,0.0,52.5,3.65,14.5,52.5,48.83,35.63
2017,2,26,10,0,0.0,51.0,3.7,15.0,51.0,47.45,34.27
2017,2,26,10,15,0.0,45.5,3.8,15.5,45.5,42.33,29.83
2017,2,26,10,30,0.0,40.0,3.9,16.0,40.0,37.22,25.43
2017,2,26,10,45,0.0,57.0,4.0,16.5,57.0,53.09,38.45
2017,2,26,11,0,0.0,74.0,4.1,17.0,74.0,68.98,51.34
2017,2,26,11,15,0.0,103.5,4.1,17.0,103.5,96.71,73.89
2017,2,26,11,30,0.0,133.0,4.1,17.0,133.0,124.7,96.45
2017,2,26,11,45,2.0,154.0,4.15,17.5,156.0,146.15,113.45
2017,2,26,12,0,4.0,175.0,4.2,18.0,179.0,167.42,130.16
2017,2,26,12,15,2.5,164.0,4.2,18.5,166.5,155.53,120.29
2017,2,26,12,30,1.0,153.0,4.2,19.0,154.0,143.81,110.65
2017,2,26,12,45,0.5,115.5,4.25,19.5,116.0,108.21,82.01
2017,2,26,13,0,0.0,78.0,4.3,20.0,78.0,72.8,53.44
2017,2,26,13,15,0.0,77.0,4.3,20.5,77.0,71.86,52.62
2017,2,26,13,30,0.0,76.0,4.3,21.0,76.0,70.91,51.78
2017,2,26,13,45,0.0,74.5,4.35,21.5,74.5,69.5,50.58
2017,2,26,14,0,0.0,73.0,4.4,22.0,73.0,68.08,49.4
2017,2,26,14,15,2.0,127.0,4.3,22.0,128.5,118.95,90.17
2017,2,26,14,30,4.0,181.0,4.2,22.0,184.0,168.15,129.2
2017,2,26,14,45,2.5,173.5,4.15,22.0,175.5,160.13,123.01
2017,2,26,15,0,1.0,166.0,4.1,22.0,167.0,152.26,117.05
2017,2,26,15,15,50.5,214.0,3.8,22.0,243.5,202.13,155.51
2017,2,26,15,30,100.0,262.0,3.5,22.0,320.0,245.0,187.28
2017,2,26,15,45,81.5,236.5,3.25,22.0,281.0,212.74,162.39
2017,2,26,16,0,63.0,211.0,3.0,22.0,242.0,182.85,139.79
2017,2,26,16,15,56.5,189.5,2.6,21.5,215.5,159.02,122.04
2017,2,26,16,30,50.0,168.0,2.2,21.0,189.0,136.08,105.51
2017,2,26,16,45,43.0,144.5,1.8,20.5,160.5,116.76,95.44
2017,2,26,17,0,36.0,121.0,1.4,20.0,132.0,99.29,80.79
2017,2,26,17,15,25.0,97.5,1.4,19.5,104.5,81.35,65.43
2017,2,26,17,30,14.0,74.0,1.4,19.0,77.0,64.91,50.97
2017,2,26,17,45,7.0,50.5,1.4,18.5,52.0,45.08,33.25
2017,2,26,18,0,0.0,27.0,1.4,18.0,27.0,24.87,14.69
2017,2,26,18,15,0.0,13.5,1.5,17.5,13.5,12.53,0.0
2017,2,26,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,7,15,47.5,19.5,2.7,17.0,24.0,54.37,0.0
2017,2,27,7,30,95.0,39.0,2.8,17.0,48.0,115.63,84.73
2017,2,27,7,45,188.0,60.5,2.95,17.5,94.0,193.54,154.63
2017,2,27,8,0,281.0,82.0,3.1,18.0,140.0,278.48,227.33
2017,2,27,8,15,349.0,97.5,3.2,18.0,191.0,356.48,292.82
2017,2,27,8,30,417.0,113.0,3.3,18.0,242.0,429.41,352.52
2017,2,27,8,45,470.0,123.5,3.45,18.5,294.0,489.26,399.57
2017,2,27,9,0,523.0,134.0,3.6,19.0,346.0,550.81,446.55
2017,2,27,9,15,281.5,167.0,3.7,19.5,283.0,407.86,329.87
2017,2,27,9,30,40.0,200.0,3.8,20.0,220.0,240.97,191.19
2017,2,27,9,45,20.0,117.5,3.95,20.5,127.5,132.14,103.19
2017,2,27,10,0,0.0,35.0,4.1,21.0,35.0,32.54,21.14
2017,2,27,10,15,0.0,45.5,4.1,21.0,45.5,42.34,29.11
2017,2,27,10,30,0.0,56.0,4.1,21.0,56.0,52.14,37.02
2017,2,27,10,45,0.0,59.0,4.15,21.5,59.0,54.96,39.13
2017,2,27,11,0,0.0,62.0,4.2,22.0,62.0,57.78,41.24
2017,2,27,11,15,1.0,114.0,4.15,22.0,115.0,107.51,81.07
2017,2,27,11,30,2.0,166.0,4.1,22.0,168.0,157.86,120.81
2017,2,27,11,45,6.5,199.5,4.1,22.5,204.5,193.23,148.19
2017,2,27,12,0,11.0,233.0,4.1,23.0,241.0,228.23,174.94
2017,2,27,12,15,12.0,244.0,4.05,23.0,253.5,238.59,182.74
2017,2,27,12,30,13.0,255.0,4.0,23.0,266.0,248.73,190.43
2017,2,27,12,45,13.5,257.0,4.0,23.5,268.0,249.84,190.84
2017,2,27,13,0,14.0,259.0,4.0,24.0,270.0,250.83,191.22
2017,2,27,13,15,370.5,233.0,3.9,24.0,519.0,466.48,360.61
2017,2,27,13,30,727.0,207.0,3.8,24.0,768.0,648.8,495.33
2017,2,27,13,45,730.0,200.0,3.75,24.5,752.5,612.2,465.31
2017,2,27,14,0,733.0,193.0,3.7,25.0,737.0,573.59,434.54
2017,2,27,14,15,578.0,243.5,3.6,25.0,663.5,503.46,380.21
2017,2,27,14,30,423.0,294.0,3.5,25.0,590.0,446.47,336.05
2017,2,27,14,45,344.0,296.5,3.4,25.0,530.0,391.16,293.69
2017,2,27,15,0,265.0,299.0,3.3,25.0,470.0,342.59,256.69
2017,2,27,15,15,492.0,219.0,3.15,25.0,511.5,326.16,237.62
2017,2,27,15,30,719.0,139.0,3.0,25.0,553.0,288.23,198.28
2017,2,27,15,45,696.5,133.0,2.95,25.0,507.5,236.57,155.01
2017,2,27,16,0,674.0,127.0,2.9,25.0,462.0,186.82,115.38
2017,2,27,16,15,640.0,120.5,2.55,24.5,411.5,137.86,81.79
2017,2,27,16,30,606.0,114.0,2.2,24.0,361.0,92.63,60.18
2017,2,27,16,45,560.0,105.5,1.85,23.5,308.5,73.78,57.91
2017,2,27,17,0,514.0,97.0,1.5,23.0,256.0,69.3,54.3
2017,2,27,17,15,445.5,85.0,1.45,22.0,203.5,62.2,48.38
2017,2,27,17,30,377.0,73.0,1.4,21.0,151.0,54.78,41.89
2017,2,27,17,45,275.5,56.0,1.35,20.5,104.0,42.94,31.19
2017,2,27,18,0,174.0,39.0,1.3,20.0,57.0,30.56,19.32
2017,2,27,18,15,87.0,19.5,1.35,19.5,28.5,15.5,0.0
2017,2,27,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,2.0,3.85,19.0,2.0,1.85,0.0
2017,2,28,7,30,0.0,4.0,4.0,19.0,4.0,3.7,0.0
2017,2,28,7,45,0.0,8.5,4.15,19.5,8.5,7.87,0.84
2017,2,28,8,0,0.0,13.0,4.3,20.0,13.0,12.04,4.42
2017,2,28,8,15,0.0,18.0,4.65,20.5,18.0,16.68,8.35
2017,2,28,8,30,0.0,23.0,5.0,21.0,23.0,21.33,12.22
2017,2,28,8,45,0.0,68.0,5.35,21.5,68.0,63.26,47.0
2017,2,28,9,0,0.0,113.0,5.7,22.0,113.0,108.9,84.19
2017,2,28,9,15,0.5,134.5,5.85,22.5,135.0,130.57,101.31
2017,2,28,9,30,1.0,156.0,6.0,23.0,157.0,152.11,118.1
2017,2,28,9,45,0.5,138.5,6.15,23.5,139.0,132.48,101.76
2017,2,28,10,0,0.0,121.0,6.3,24.0,121.0,114.07,86.54
2017,2,28,10,15,3.0,158.5,6.3,24.0,161.0,153.28,117.63
2017,2,28,10,30,6.0,196.0,6.3,24.0,201.0,192.58,148.41
2017,2,28,10,45,7.5,206.0,6.35,24.0,211.5,202.97,156.25
2017,2,28,11,0,9.0,216.0,6.4,24.0,222.0,213.31,164.09
2017,2,28,11,15,8.0,210.5,6.35,24.0,216.0,206.32,158.32
2017,2,28,11,30,7.0,205.0,6.3,24.0,210.0,199.51,152.77
2017,2,28,11,45,9.0,221.5,6.3,24.5,228.5,216.4,165.48
2017,2,28,12,0,11.0,238.0,6.3,25.0,247.0,233.04,177.9
2017,2,28,12,15,7.0,199.5,6.2,25.0,205.5,192.57,146.35
2017,2,28,12,30,3.0,161.0,6.1,25.0,164.0,152.83,115.29
2017,2,28,12,45,4.5,173.0,6.0,25.5,177.0,164.84,124.45
2017,2,28,13,0,6.0,185.0,5.9,26.0,190.0,176.64,133.35
2017,2,28,13,15,7.5,201.0,5.7,26.0,207.0,191.87,145.13
2017,2,28,13,30,9.0,217.0,5.5,26.0,224.0,206.73,156.61
2017,2,28,13,45,7.5,205.0,5.35,26.0,211.0,194.0,146.81
2017,2,28,14,0,6.0,193.0,5.2,26.0,198.0,181.48,137.22
2017,2,28,14,15,15.5,233.5,4.95,26.0,245.0,221.56,168.28
2017,2,28,14,30,25.0,274.0,4.7,26.0,292.0,259.33,197.17
2017,2,28,14,45,150.5,287.0,4.5,26.0,385.0,309.32,234.29
2017,2,28,15,0,276.0,300.0,4.3,26.0,478.0,348.11,260.72
2017,2,28,15,15,271.5,280.0,4.0,26.0,446.5,311.71,231.43
2017,2,28,15,30,267.0,260.0,3.7,26.0,415.0,275.77,202.53
2017,2,28,15,45,176.5,240.0,3.4,26.0,339.0,229.06,168.76
2017,2,28,16,0,86.0,220.0,3.1,26.0,263.0,193.12,144.56
2017,2,28,16,15,106.5,198.5,2.65,25.5,246.0,170.05,126.79
2017,2,28,16,30,127.0,177.0,2.2,25.0,229.0,138.22,103.98
2017,2,28,16,45,114.5,155.0,1.8,24.5,197.0,118.04,94.96
2017,2,28,17,0,102.0,133.0,1.4,24.0,165.0,102.84,82.48
2017,2,28,17,15,86.0,108.0,1.3,23.0,131.5,85.2,67.78
2017,2,28,17,30,70.0,83.0,1.2,22.0,98.0,66.93,52.11
2017,2,28,17,45,47.5,59.0,1.15,21.5,68.0,50.41,37.43
2017,2,28,18,0,25.0,35.0,1.1,21.0,38.0,30.91,19.67
2017,2,28,18,15,12.5,17.5,1.1,20.5,19.0,15.87,0.0
2017,2,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,3,1,7,15,189.5,16.0,5.05,14.5,35.5,124.45,0.0
2017,3,1,7,30,379.0,32.0,5.3,15.0,71.0,259.75,202.17
2017,3,1,7,45,490.0,41.0,5.6,15.5,124.0,346.54,283.86
2017,3,1,8,0,601.0,50.0,5.9,16.0,177.0,441.73,367.25
2017,3,1,8,15,662.5,56.0,6.15,16.0,234.0,505.08,422.84
2017,3,1,8,30,724.0,62.0,6.4,16.0,291.0,575.63,482.0
2017,3,1,8,45,571.0,103.0,6.65,16.5,304.0,543.31,453.08
2017,3,1,9,0,418.0,144.0,6.9,17.0,317.0,490.35,406.77
2017,3,1,9,15,638.5,111.0,6.9,17.5,413.5,631.88,521.64
2017,3,1,9,30,859.0,78.0,6.9,18.0,510.0,772.63,627.87
2017,3,1,9,45,880.0,80.0,6.9,18.5,558.0,799.93,644.94
2017,3,1,10,0,901.0,82.0,6.9,19.0,606.0,830.78,664.96
2017,3,1,10,15,915.5,84.0,6.85,19.0,648.5,853.51,679.9
2017,3,1,10,30,930.0,86.0,6.8,19.0,691.0,873.06,692.54
2017,3,1,10,45,942.0,87.0,6.75,19.0,726.5,886.03,700.4
2017,3,1,11,0,954.0,88.0,6.7,19.0,762.0,895.45,705.82
2017,3,1,11,15,961.5,89.5,6.6,19.0,789.5,898.01,706.14
2017,3,1,11,30,969.0,91.0,6.5,19.0,817.0,896.81,703.92
2017,3,1,11,45,958.0,100.5,6.45,19.5,832.0,885.12,693.13
2017,3,1,12,0,947.0,110.0,6.4,20.0,847.0,869.79,679.93
2017,3,1,12,15,949.5,110.0,6.3,20.0,856.5,852.12,666.32
2017,3,1,12,30,952.0,110.0,6.2,20.0,866.0,831.0,650.35
2017,3,1,12,45,955.5,109.0,6.15,20.0,867.0,806.26,632.06
2017,3,1,13,0,959.0,108.0,6.1,20.0,868.0,778.2,611.4
2017,3,1,13,15,957.0,107.5,6.0,20.0,859.5,743.7,584.5
2017,3,1,13,30,955.0,107.0,5.9,20.0,851.0,706.42,554.79
2017,3,1,13,45,954.0,104.5,5.85,20.0,833.5,665.31,521.89
2017,3,1,14,0,953.0,102.0,5.8,20.0,816.0,621.72,486.42
2017,3,1,14,15,946.5,100.5,5.7,19.5,789.5,573.89,447.62
2017,3,1,14,30,940.0,99.0,5.6,19.0,763.0,524.39,406.44
2017,3,1,14,45,838.0,125.5,5.55,19.0,697.0,454.28,348.34
2017,3,1,15,0,736.0,152.0,5.5,19.0,631.0,391.03,295.55
2017,3,1,15,15,808.0,123.5,5.45,19.0,619.5,352.72,258.76
2017,3,1,15,30,880.0,95.0,5.4,19.0,608.0,301.44,210.11
2017,3,1,15,45,866.5,90.0,5.35,19.0,561.0,244.08,159.21
2017,3,1,16,0,853.0,85.0,5.3,19.0,514.0,187.35,111.29
2017,3,1,16,15,825.5,81.0,5.05,18.5,461.0,131.06,70.5
2017,3,1,16,30,798.0,77.0,4.8,18.0,408.0,77.47,43.78
2017,3,1,16,45,764.5,71.0,4.6,17.5,352.0,51.36,39.72
2017,3,1,17,0,731.0,65.0,4.4,17.0,296.0,48.68,37.53
2017,3,1,17,15,670.0,58.5,4.05,16.0,238.5,41.33,31.16
2017,3,1,17,30,609.0,52.0,3.7,15.0,181.0,38.31,28.43
2017,3,1,17,45,509.5,42.0,3.35,14.0,127.5,32.03,22.58
2017,3,1,18,0,410.0,32.0,3.0,13.0,74.0,25.47,15.94
2017,3,1,18,15,205.0,16.0,3.1,12.5,37.0,12.63,0.0
2017,3,1,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,197.0,17.0,3.2,6.0,38.0,131.22,23.73
2017,3,2,7,30,394.0,34.0,3.2,6.0,76.0,271.11,218.97
2017,3,2,7,45,493.5,44.5,3.25,6.5,129.5,354.7,298.54
2017,3,2,8,0,593.0,55.0,3.3,7.0,183.0,445.63,379.05
2017,3,2,8,15,655.0,62.0,3.4,7.5,240.5,514.69,438.37
2017,3,2,8,30,717.0,69.0,3.5,8.0,298.0,586.27,497.06
2017,3,2,8,45,756.5,74.0,3.65,9.0,354.5,637.81,536.22
2017,3,2,9,0,796.0,79.0,3.8,10.0,411.0,693.28,576.26
2017,3,2,9,15,823.5,83.0,4.05,10.5,464.5,737.78,608.16
2017,3,2,9,30,851.0,87.0,4.3,11.0,518.0,780.56,638.69
2017,3,2,9,45,607.5,165.0,4.55,12.0,487.5,691.67,566.4
2017,3,2,10,0,364.0,243.0,4.8,13.0,457.0,570.58,465.23
2017,3,2,10,15,643.0,169.5,4.7,13.0,578.5,737.39,598.76
2017,3,2,10,30,922.0,96.0,4.6,13.0,700.0,881.15,703.3
2017,3,2,10,45,933.0,97.5,4.55,13.5,735.0,893.64,708.3
2017,3,2,11,0,944.0,99.0,4.5,14.0,770.0,902.59,711.72
2017,3,2,11,15,951.0,100.5,4.4,14.5,797.0,904.54,709.87
2017,3,2,11,30,958.0,102.0,4.3,15.0,824.0,902.78,705.57
2017,3,2,11,45,959.0,104.5,4.25,15.5,841.5,893.41,696.54
2017,3,2,12,0,960.0,107.0,4.2,16.0,859.0,880.39,685.26
2017,3,2,12,15,962.0,107.5,4.1,16.0,868.0,862.58,671.8
2017,3,2,12,30,964.0,108.0,4.0,16.0,877.0,841.27,656.0
2017,3,2,12,45,964.0,108.5,3.95,16.0,877.0,815.09,637.04
2017,3,2,13,0,964.0,109.0,3.9,16.0,877.0,785.7,615.84
2017,3,2,13,15,961.5,108.5,3.8,16.0,867.5,750.61,589.12
2017,3,2,13,30,959.0,108.0,3.7,16.0,858.0,712.77,559.46
2017,3,2,13,45,953.5,107.5,3.65,16.0,839.5,670.56,526.19
2017,3,2,14,0,948.0,107.0,3.6,16.0,821.0,626.16,490.56
2017,3,2,14,15,940.5,105.5,3.6,16.0,794.0,577.9,451.29
2017,3,2,14,30,933.0,104.0,3.6,16.0,767.0,528.07,409.75
2017,3,2,14,45,916.5,105.0,3.6,16.0,731.0,475.26,364.8
2017,3,2,15,0,900.0,106.0,3.6,16.0,695.0,417.78,315.16
2017,3,2,15,15,885.5,103.5,3.55,15.5,653.0,361.97,266.17
2017,3,2,15,30,871.0,101.0,3.5,15.0,611.0,306.37,216.58
2017,3,2,15,45,851.5,97.0,3.45,15.0,562.5,248.98,165.66
2017,3,2,16,0,832.0,93.0,3.4,15.0,514.0,192.91,118.13
2017,3,2,16,15,803.5,88.5,3.05,14.5,461.0,137.19,77.08
2017,3,2,16,30,775.0,84.0,2.7,14.0,408.0,84.35,49.7
2017,3,2,16,45,737.5,78.0,2.35,13.5,352.0,51.55,40.55
2017,3,2,17,0,700.0,72.0,2.0,13.0,296.0,49.48,38.9
2017,3,2,17,15,637.0,64.5,1.85,12.0,238.5,46.03,35.95
2017,3,2,17,30,574.0,57.0,1.7,11.0,181.0,42.43,32.68
2017,3,2,17,45,469.5,46.0,1.6,10.5,127.5,35.46,26.05
2017,3,2,18,0,365.0,35.0,1.5,10.0,74.0,28.16,18.61
2017,3,2,18,15,182.5,17.5,1.5,9.5,37.0,13.93,0.0
2017,3,2,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,3,7,15,202.0,17.5,2.3,6.5,40.0,136.23,46.62
2017,3,3,7,30,404.0,35.0,2.4,7.0,80.0,278.98,225.55
2017,3,3,7,45,499.0,46.0,2.5,8.0,134.0,361.55,302.24
2017,3,3,8,0,594.0,57.0,2.6,9.0,188.0,451.06,379.76
2017,3,3,8,15,655.0,64.0,2.8,10.0,245.5,519.82,437.24
2017,3,3,8,30,716.0,71.0,3.0,11.0,303.0,590.99,493.93
2017,3,3,8,45,746.0,79.0,3.25,12.0,358.5,643.33,533.22
2017,3,3,9,0,776.0,87.0,3.5,13.0,414.0,691.01,566.93
2017,3,3,9,15,803.5,91.5,3.8,13.5,467.0,735.72,598.82
2017,3,3,9,30,831.0,96.0,4.1,14.0,520.0,778.72,628.92
2017,3,3,9,45,842.0,102.5,4.4,14.5,566.5,808.71,649.44
2017,3,3,10,0,853.0,109.0,4.7,15.0,613.0,835.76,668.01
2017,3,3,10,15,482.0,210.5,4.7,15.5,499.0,646.23,519.38
2017,3,3,10,30,111.0,312.0,4.7,16.0,385.0,412.98,329.0
2017,3,3,10,45,140.5,331.5,4.7,16.5,429.0,466.07,370.04
2017,3,3,11,0,170.0,351.0,4.7,17.0,473.0,507.15,400.49
2017,3,3,11,15,537.0,239.0,4.7,17.0,643.0,711.4,563.13
2017,3,3,11,30,904.0,127.0,4.7,17.0,813.0,892.58,696.96
2017,3,3,11,45,641.5,241.5,4.75,17.5,734.0,783.1,612.47
2017,3,3,12,0,379.0,356.0,4.8,18.0,655.0,662.5,516.35
2017,3,3,12,15,388.5,357.0,4.75,18.0,666.0,658.49,513.37
2017,3,3,12,30,398.0,358.0,4.7,18.0,677.0,652.64,508.48
2017,3,3,12,45,437.5,339.5,4.7,18.0,690.0,651.62,508.12
2017,3,3,13,0,477.0,321.0,4.7,18.0,703.0,643.84,502.64
2017,3,3,13,15,299.5,356.5,4.65,18.0,595.5,533.96,416.89
2017,3,3,13,30,122.0,392.0,4.6,18.0,488.0,436.05,339.58
2017,3,3,13,45,88.0,366.5,4.55,18.0,435.0,384.87,300.27
2017,3,3,14,0,54.0,341.0,4.5,18.0,382.0,336.73,262.95
2017,3,3,14,15,221.0,325.5,4.4,17.5,484.5,401.0,314.15
2017,3,3,14,30,388.0,310.0,4.3,17.0,587.0,448.13,349.56
2017,3,3,14,45,307.5,310.5,4.2,17.0,524.0,391.03,304.08
2017,3,3,15,0,227.0,311.0,4.1,17.0,461.0,345.66,268.43
2017,3,3,15,15,209.5,292.0,4.0,17.0,424.0,308.76,238.83
2017,3,3,15,30,192.0,273.0,3.9,17.0,387.0,273.64,210.6
2017,3,3,15,45,147.0,249.5,3.8,17.0,333.0,231.55,178.05
2017,3,3,16,0,102.0,226.0,3.7,17.0,279.0,200.99,155.44
2017,3,3,16,15,237.0,190.5,3.35,16.5,295.0,165.23,122.03
2017,3,3,16,30,372.0,155.0,3.0,16.0,311.0,127.21,92.85
2017,3,3,16,45,464.0,126.5,2.7,15.5,294.0,87.66,71.96
2017,3,3,17,0,556.0,98.0,2.4,15.0,277.0,70.69,57.33
2017,3,3,17,15,489.0,86.5,2.2,14.5,222.5,62.99,50.63
2017,3,3,17,30,422.0,75.0,2.0,14.0,168.0,56.01,44.31
2017,3,3,17,45,321.5,59.0,1.85,13.5,117.5,45.06,34.17
2017,3,3,18,0,221.0,43.0,1.7,13.0,67.0,33.6,23.08
2017,3,3,18,15,110.5,21.5,1.8,12.5,33.5,17.0,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
