Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.35,10.0,0.5,0.46,0.0
2017,3,4,7,30,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2017,3,4,7,45,0.0,2.0,2.65,10.5,2.0,1.85,0.0
2017,3,4,8,0,0.0,3.0,2.8,11.0,3.0,2.78,0.0
2017,3,4,8,15,0.0,4.0,2.8,11.0,4.0,3.7,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.63,0.0
2017,3,4,8,45,0.0,40.5,2.8,11.5,40.5,37.61,26.9
2017,3,4,9,0,0.0,76.0,2.8,12.0,76.0,70.74,55.02
2017,3,4,9,15,0.0,70.5,2.95,12.0,70.5,65.61,50.45
2017,3,4,9,30,0.0,65.0,3.1,12.0,65.0,60.49,45.93
2017,3,4,9,45,0.0,70.0,3.3,12.5,70.0,65.17,49.63
2017,3,4,10,0,0.0,75.0,3.5,13.0,75.0,69.86,53.3
2017,3,4,10,15,1.5,128.0,3.55,13.0,129.0,121.83,96.38
2017,3,4,10,30,3.0,181.0,3.6,13.0,183.0,174.95,139.65
2017,3,4,10,45,1.5,143.5,3.7,13.0,144.5,136.48,107.84
2017,3,4,11,0,0.0,106.0,3.8,13.0,106.0,99.11,76.95
2017,3,4,11,15,0.0,75.5,3.85,13.0,75.5,70.42,53.16
2017,3,4,11,30,0.0,45.0,3.9,13.0,45.0,41.94,29.44
2017,3,4,11,45,0.0,54.0,3.95,13.5,54.0,50.36,36.34
2017,3,4,12,0,0.0,63.0,4.0,14.0,63.0,58.78,43.19
2017,3,4,12,15,0.0,85.0,4.0,14.0,85.0,79.37,60.12
2017,3,4,12,30,0.0,107.0,4.0,14.0,107.0,99.97,76.97
2017,3,4,12,45,0.0,103.0,4.0,14.0,103.0,96.2,73.86
2017,3,4,13,0,0.0,99.0,4.0,14.0,99.0,92.44,70.8
2017,3,4,13,15,0.0,82.5,4.0,14.0,82.5,77.02,58.18
2017,3,4,13,30,0.0,66.0,4.0,14.0,66.0,61.58,45.5
2017,3,4,13,45,0.0,82.0,4.05,14.0,82.0,76.53,57.88
2017,3,4,14,0,0.0,98.0,4.1,14.0,98.0,91.43,70.19
2017,3,4,14,15,0.0,100.5,4.0,14.0,100.5,93.7,72.14
2017,3,4,14,30,0.0,103.0,3.9,14.0,103.0,95.96,74.11
2017,3,4,14,45,0.0,106.5,3.85,14.0,106.5,99.1,76.84
2017,3,4,15,0,0.0,110.0,3.8,14.0,110.0,102.18,79.54
2017,3,4,15,15,0.0,73.0,3.7,14.0,73.0,68.01,51.38
2017,3,4,15,30,0.0,36.0,3.6,14.0,36.0,33.48,22.61
2017,3,4,15,45,0.0,56.0,3.5,14.0,56.0,52.1,38.39
2017,3,4,16,0,0.0,76.0,3.4,14.0,76.0,70.76,54.21
2017,3,4,16,15,0.0,59.5,3.4,13.5,59.5,55.34,41.47
2017,3,4,16,30,0.0,43.0,3.4,13.0,43.0,39.95,28.6
2017,3,4,16,45,0.0,37.0,3.4,13.0,37.0,34.35,25.25
2017,3,4,17,0,0.0,31.0,3.4,13.0,31.0,28.77,20.3
2017,3,4,17,15,0.0,25.0,3.4,13.0,25.0,23.18,15.27
2017,3,4,17,30,0.0,19.0,3.4,13.0,19.0,17.61,10.18
2017,3,4,17,45,0.0,13.0,3.4,13.0,13.0,12.04,5.04
2017,3,4,18,0,0.0,7.0,3.4,13.0,7.0,6.48,0.0
2017,3,4,18,15,0.0,3.5,3.45,13.0,3.5,3.24,0.0
2017,3,4,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,152.0,20.5,1.65,12.5,38.5,117.45,62.04
2017,3,5,7,30,304.0,41.0,1.7,13.0,77.0,236.05,188.18
2017,3,5,7,45,401.5,52.5,1.8,13.5,128.0,317.68,260.82
2017,3,5,8,0,499.0,64.0,1.9,14.0,179.0,406.35,336.05
2017,3,5,8,15,559.5,72.5,1.9,14.5,233.0,473.72,391.0
2017,3,5,8,30,620.0,81.0,1.9,15.0,287.0,543.59,445.45
2017,3,5,8,45,647.5,90.5,1.95,15.5,339.0,593.04,482.09
2017,3,5,9,0,675.0,100.0,2.0,16.0,391.0,641.83,516.79
2017,3,5,9,15,338.0,130.0,2.15,16.5,276.0,426.8,346.67
2017,3,5,9,30,1.0,160.0,2.3,17.0,161.0,155.7,122.5
2017,3,5,9,45,0.5,152.5,2.45,17.5,153.0,146.39,114.91
2017,3,5,10,0,0.0,145.0,2.6,18.0,145.0,137.71,107.37
2017,3,5,10,15,2.0,165.5,2.75,18.5,167.0,159.26,124.28
2017,3,5,10,30,4.0,186.0,2.9,19.0,189.0,180.73,140.88
2017,3,5,10,45,2.5,172.5,3.1,19.5,174.5,165.58,128.27
2017,3,5,11,0,1.0,159.0,3.3,20.0,160.0,150.82,116.09
2017,3,5,11,15,19.5,242.5,3.4,20.0,258.0,247.33,192.39
2017,3,5,11,30,38.0,326.0,3.5,20.0,356.0,352.79,273.37
2017,3,5,11,45,22.0,258.0,3.6,20.5,276.0,262.36,202.83
2017,3,5,12,0,6.0,190.0,3.7,21.0,196.0,183.36,140.72
2017,3,5,12,15,3.0,166.5,3.75,21.0,169.5,158.35,121.07
2017,3,5,12,30,0.0,143.0,3.8,21.0,143.0,133.71,101.54
2017,3,5,12,45,5.0,184.5,3.85,21.5,188.5,176.05,134.78
2017,3,5,13,0,10.0,226.0,3.9,22.0,234.0,217.68,166.93
2017,3,5,13,15,9.0,219.5,3.9,22.0,227.0,210.1,160.99
2017,3,5,13,30,8.0,213.0,3.9,22.0,220.0,202.62,155.25
2017,3,5,13,45,6.5,196.5,3.95,22.0,202.0,185.84,142.27
2017,3,5,14,0,5.0,180.0,4.0,22.0,184.0,169.3,129.47
2017,3,5,14,15,82.0,268.0,3.95,22.0,327.5,283.84,219.07
2017,3,5,14,30,159.0,356.0,3.9,22.0,471.0,382.98,293.83
2017,3,5,14,45,80.0,260.0,3.85,22.0,318.0,263.7,202.66
2017,3,5,15,0,1.0,164.0,3.8,22.0,165.0,150.74,115.46
2017,3,5,15,15,4.0,178.5,3.65,22.0,181.5,163.55,125.95
2017,3,5,15,30,7.0,193.0,3.5,22.0,198.0,175.26,135.39
2017,3,5,15,45,5.0,178.5,3.4,22.0,182.0,160.91,124.39
2017,3,5,16,0,3.0,164.0,3.3,22.0,166.0,146.82,113.6
2017,3,5,16,15,5.0,156.0,2.95,21.5,158.5,138.49,107.42
2017,3,5,16,30,7.0,148.0,2.6,21.0,151.0,129.58,100.79
2017,3,5,16,45,3.5,128.0,2.3,20.5,129.5,111.89,91.25
2017,3,5,17,0,0.0,108.0,2.0,20.0,108.0,95.11,77.23
2017,3,5,17,15,180.5,95.5,1.85,19.5,136.0,73.21,58.47
2017,3,5,17,30,361.0,83.0,1.7,19.0,164.0,61.92,48.57
2017,3,5,17,45,262.0,65.5,1.55,18.5,115.0,49.99,37.78
2017,3,5,18,0,163.0,48.0,1.4,18.0,66.0,38.53,26.89
2017,3,5,18,15,81.5,24.0,1.45,17.5,33.0,19.85,3.88
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,21.5,4.15,17.5,40.5,120.85,70.3
2017,3,6,7,30,305.0,43.0,4.3,18.0,81.0,240.28,189.92
2017,3,6,7,45,413.0,53.0,4.45,18.5,133.0,326.57,265.98
2017,3,6,8,0,521.0,63.0,4.6,19.0,185.0,420.78,345.82
2017,3,6,8,15,260.5,82.5,4.95,19.5,143.5,288.81,237.99
2017,3,6,8,30,0.0,102.0,5.3,20.0,102.0,99.94,77.63
2017,3,6,8,45,367.0,93.5,5.7,20.5,253.0,390.94,322.93
2017,3,6,9,0,734.0,85.0,6.1,21.0,404.0,666.77,541.26
2017,3,6,9,15,388.0,150.0,6.25,21.5,320.5,490.34,397.11
2017,3,6,9,30,42.0,215.0,6.4,22.0,237.0,259.14,204.79
2017,3,6,9,45,21.0,174.5,6.6,22.5,185.5,185.58,145.18
2017,3,6,10,0,0.0,134.0,6.8,23.0,134.0,126.74,96.86
2017,3,6,10,15,0.5,148.5,6.8,23.0,149.0,141.1,108.1
2017,3,6,10,30,1.0,163.0,6.8,23.0,164.0,155.39,119.2
2017,3,6,10,45,16.0,229.0,6.85,23.5,241.0,232.97,180.22
2017,3,6,11,0,31.0,295.0,6.9,24.0,318.0,320.91,247.88
2017,3,6,11,15,49.0,327.5,6.85,24.0,365.0,366.99,283.1
2017,3,6,11,30,67.0,360.0,6.8,24.0,412.0,411.94,317.16
2017,3,6,11,45,61.0,363.0,6.8,24.5,411.5,405.79,311.25
2017,3,6,12,0,55.0,366.0,6.8,25.0,411.0,399.62,305.51
2017,3,6,12,15,218.0,370.0,6.7,25.0,547.5,534.12,410.25
2017,3,6,12,30,381.0,374.0,6.6,25.0,684.0,658.56,504.19
2017,3,6,12,45,364.5,379.0,6.55,25.5,675.5,635.38,484.87
2017,3,6,13,0,348.0,384.0,6.5,26.0,667.0,611.69,465.71
2017,3,6,13,15,353.0,377.5,6.4,26.0,662.0,592.0,450.8
2017,3,6,13,30,358.0,371.0,6.3,26.0,657.0,571.09,434.85
2017,3,6,13,45,202.5,355.5,6.2,26.0,516.5,444.77,338.9
2017,3,6,14,0,47.0,340.0,6.1,26.0,376.0,332.5,252.65
2017,3,6,14,15,222.0,327.5,5.95,26.0,489.5,405.14,308.8
2017,3,6,14,30,397.0,315.0,5.8,26.0,603.0,459.67,348.46
2017,3,6,14,45,323.0,315.5,5.7,26.0,542.5,404.15,305.25
2017,3,6,15,0,249.0,316.0,5.6,26.0,482.0,359.86,271.09
2017,3,6,15,15,516.5,214.5,5.35,25.5,532.5,339.3,249.22
2017,3,6,15,30,784.0,113.0,5.1,25.0,583.0,301.56,209.33
2017,3,6,15,45,752.5,113.0,4.95,25.0,535.0,244.28,160.68
2017,3,6,16,0,721.0,113.0,4.8,25.0,487.0,194.17,119.61
2017,3,6,16,15,690.0,107.5,4.5,24.5,436.0,142.84,82.08
2017,3,6,16,30,659.0,102.0,4.2,24.0,385.0,94.79,55.55
2017,3,6,16,45,598.5,99.0,3.9,23.5,329.5,66.72,51.84
2017,3,6,17,0,538.0,96.0,3.6,23.0,274.0,68.11,53.29
2017,3,6,17,15,472.0,85.5,3.45,22.5,220.5,61.88,48.05
2017,3,6,17,30,406.0,75.0,3.3,22.0,167.0,55.68,42.62
2017,3,6,17,45,288.5,61.5,3.2,22.0,117.5,46.74,34.46
2017,3,6,18,0,171.0,48.0,3.1,22.0,68.0,38.57,26.51
2017,3,6,18,15,85.5,24.0,3.25,21.5,34.0,19.88,4.9
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,7,7,15,71.0,28.0,1.55,18.5,37.0,84.31,51.09
2017,3,7,7,30,142.0,56.0,1.6,19.0,74.0,165.1,128.52
2017,3,7,7,45,226.5,76.5,1.65,19.5,122.5,240.65,193.27
2017,3,7,8,0,311.0,97.0,1.7,20.0,171.0,323.13,261.66
2017,3,7,8,15,375.5,111.5,1.7,20.0,224.0,401.24,324.43
2017,3,7,8,30,440.0,126.0,1.7,20.0,277.0,473.67,380.8
2017,3,7,8,45,485.5,137.5,1.75,20.5,329.5,531.7,423.75
2017,3,7,9,0,531.0,149.0,1.8,21.0,382.0,590.81,466.2
2017,3,7,9,15,475.5,174.5,2.0,21.0,402.0,588.02,462.24
2017,3,7,9,30,420.0,200.0,2.2,21.0,422.0,580.12,454.74
2017,3,7,9,45,433.0,218.0,2.4,21.5,464.5,615.49,479.31
2017,3,7,10,0,446.0,236.0,2.6,22.0,507.0,649.19,502.05
2017,3,7,10,15,223.0,126.0,2.9,22.0,261.5,339.93,269.48
2017,3,7,10,30,0.0,16.0,3.2,22.0,16.0,14.88,6.45
2017,3,7,10,45,0.0,17.5,3.5,22.0,17.5,16.28,7.61
2017,3,7,11,0,0.0,19.0,3.8,22.0,19.0,17.69,8.73
2017,3,7,11,15,0.0,19.5,3.95,22.0,19.5,18.16,9.09
2017,3,7,11,30,0.0,20.0,4.1,22.0,20.0,18.63,9.45
2017,3,7,11,45,18.5,181.5,4.35,22.0,196.5,190.31,146.67
2017,3,7,12,0,37.0,343.0,4.6,22.0,373.0,362.29,278.77
2017,3,7,12,15,37.5,346.5,4.65,22.0,377.0,362.49,278.33
2017,3,7,12,30,38.0,350.0,4.7,22.0,381.0,362.48,278.22
2017,3,7,12,45,99.5,383.0,4.8,22.0,465.0,435.54,334.73
2017,3,7,13,0,161.0,416.0,4.9,22.0,549.0,505.66,387.83
2017,3,7,13,15,193.5,409.5,4.9,21.5,566.5,511.5,393.14
2017,3,7,13,30,226.0,403.0,4.9,21.0,584.0,514.66,396.52
2017,3,7,13,45,156.0,387.5,4.95,21.0,511.5,444.57,342.93
2017,3,7,14,0,86.0,372.0,5.0,21.0,439.0,382.22,295.04
2017,3,7,14,15,107.5,364.5,4.95,21.0,445.0,379.4,293.13
2017,3,7,14,30,129.0,357.0,4.9,21.0,451.0,370.43,286.14
2017,3,7,14,45,167.0,339.5,4.9,21.0,455.5,361.39,278.76
2017,3,7,15,0,205.0,322.0,4.9,21.0,460.0,348.54,267.79
2017,3,7,15,15,182.0,302.0,4.85,20.5,419.0,309.9,237.83
2017,3,7,15,30,159.0,282.0,4.8,20.0,378.0,273.72,209.8
2017,3,7,15,45,163.5,259.0,4.75,20.0,350.5,243.93,185.56
2017,3,7,16,0,168.0,236.0,4.7,20.0,323.0,213.79,161.2
2017,3,7,16,15,339.5,184.5,4.5,19.5,338.5,174.24,123.45
2017,3,7,16,30,511.0,133.0,4.3,19.0,354.0,114.25,75.91
2017,3,7,16,45,460.5,126.5,4.1,18.5,305.5,86.99,70.53
2017,3,7,17,0,410.0,120.0,3.9,18.0,257.0,84.89,69.04
2017,3,7,17,15,358.0,103.0,3.75,17.5,207.0,74.68,60.28
2017,3,7,17,30,306.0,86.0,3.6,17.0,157.0,63.92,50.76
2017,3,7,17,45,236.0,66.0,3.5,16.5,111.5,52.28,40.15
2017,3,7,18,0,166.0,46.0,3.4,16.0,66.0,37.12,26.08
2017,3,7,18,15,83.0,23.0,3.5,15.5,33.0,19.13,5.72
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,13.5,5.0,2.3,10.5,5.0,0.0,0.0
2017,3,8,7,0,27.0,10.0,2.5,11.0,10.0,21.54,0.0
2017,3,8,7,15,146.0,29.5,2.5,11.5,47.5,134.73,91.93
2017,3,8,7,30,265.0,49.0,2.5,12.0,85.0,229.11,185.68
2017,3,8,7,45,167.5,72.5,2.5,12.5,99.0,200.53,165.44
2017,3,8,8,0,70.0,96.0,2.5,13.0,113.0,153.08,125.79
2017,3,8,8,15,87.5,119.5,2.45,13.5,146.0,201.73,166.98
2017,3,8,8,30,105.0,143.0,2.4,14.0,179.0,241.43,199.55
2017,3,8,8,45,375.0,128.5,2.4,14.5,289.5,442.63,366.32
2017,3,8,9,0,645.0,114.0,2.4,15.0,400.0,643.57,522.67
2017,3,8,9,15,347.0,168.5,2.3,15.0,324.5,469.29,381.32
2017,3,8,9,30,49.0,223.0,2.2,15.0,249.0,273.83,219.57
2017,3,8,9,45,102.0,255.5,2.15,15.5,316.0,351.67,281.93
2017,3,8,10,0,155.0,288.0,2.1,16.0,383.0,442.25,350.97
2017,3,8,10,15,153.0,308.5,2.1,16.5,407.5,460.7,362.59
2017,3,8,10,30,151.0,329.0,2.1,17.0,432.0,478.16,373.79
2017,3,8,10,45,173.5,346.0,2.15,17.5,470.0,511.83,397.84
2017,3,8,11,0,196.0,363.0,2.2,18.0,508.0,544.55,420.8
2017,3,8,11,15,121.0,353.5,2.25,18.5,444.0,465.17,358.99
2017,3,8,11,30,46.0,344.0,2.3,19.0,380.0,378.01,291.19
2017,3,8,11,45,40.5,341.5,2.35,19.5,373.5,367.28,282.58
2017,3,8,12,0,35.0,339.0,2.4,20.0,367.0,356.76,273.86
2017,3,8,12,15,28.5,324.5,2.45,20.5,347.5,334.0,256.01
2017,3,8,12,30,22.0,310.0,2.5,21.0,328.0,307.9,235.73
2017,3,8,12,45,27.0,324.5,2.65,21.5,346.5,326.36,249.46
2017,3,8,13,0,32.0,339.0,2.8,22.0,365.0,340.03,259.38
2017,3,8,13,15,26.0,316.5,2.8,22.0,338.0,311.52,237.82
2017,3,8,13,30,20.0,294.0,2.8,22.0,311.0,284.38,217.35
2017,3,8,13,45,19.5,287.5,2.8,22.5,303.5,276.23,210.93
2017,3,8,14,0,19.0,281.0,2.8,23.0,296.0,268.09,204.49
2017,3,8,14,15,14.5,253.5,2.8,23.0,265.0,239.35,182.73
2017,3,8,14,30,10.0,226.0,2.8,23.0,234.0,211.25,161.39
2017,3,8,14,45,15.5,240.0,2.8,23.0,251.5,224.25,171.68
2017,3,8,15,0,21.0,254.0,2.8,23.0,269.0,235.97,180.84
2017,3,8,15,15,111.0,268.0,2.75,23.0,336.5,261.49,198.88
2017,3,8,15,30,201.0,282.0,2.7,23.0,404.0,285.76,214.39
2017,3,8,15,45,151.0,258.0,2.7,23.0,345.5,241.05,180.72
2017,3,8,16,0,101.0,234.0,2.7,23.0,287.0,208.67,157.47
2017,3,8,16,15,116.0,211.0,2.45,22.5,266.0,176.7,132.56
2017,3,8,16,30,131.0,188.0,2.2,22.0,245.0,149.71,113.02
2017,3,8,16,45,117.0,165.0,2.0,21.5,211.0,124.81,101.73
2017,3,8,17,0,103.0,142.0,1.8,21.0,177.0,109.2,88.9
2017,3,8,17,15,238.0,112.5,1.65,20.5,173.0,85.08,68.45
2017,3,8,17,30,373.0,83.0,1.5,20.0,169.0,61.61,48.13
2017,3,8,17,45,281.5,66.0,1.35,19.5,120.5,50.13,37.84
2017,3,8,18,0,190.0,49.0,1.2,19.0,72.0,39.38,27.75
2017,3,8,18,15,95.0,24.5,1.2,18.5,36.0,20.32,7.13
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,4.0,2.4,16.5,4.0,0.0,0.0
2017,3,9,7,0,0.0,8.0,2.7,17.0,8.0,7.63,0.0
2017,3,9,7,15,15.0,28.0,2.8,17.0,30.5,40.77,24.46
2017,3,9,7,30,30.0,48.0,2.9,17.0,53.0,72.31,54.27
2017,3,9,7,45,46.5,72.0,3.05,17.5,82.5,110.29,87.22
2017,3,9,8,0,63.0,96.0,3.2,18.0,112.0,148.25,119.64
2017,3,9,8,15,74.5,120.0,3.35,18.5,143.0,183.34,148.84
2017,3,9,8,30,86.0,144.0,3.5,19.0,174.0,218.62,177.46
2017,3,9,8,45,73.0,165.0,3.65,19.5,194.0,232.38,187.4
2017,3,9,9,0,60.0,186.0,3.8,20.0,214.0,245.05,196.2
2017,3,9,9,15,75.5,212.5,3.85,20.5,251.5,285.7,227.77
2017,3,9,9,30,91.0,239.0,3.9,21.0,289.0,326.43,258.75
2017,3,9,9,45,46.5,206.0,3.95,21.5,231.5,249.67,196.31
2017,3,9,10,0,2.0,173.0,4.0,22.0,174.0,167.32,129.16
2017,3,9,10,15,39.0,244.5,4.0,22.0,271.0,281.48,219.58
2017,3,9,10,30,76.0,316.0,4.0,22.0,368.0,388.4,301.5
2017,3,9,10,45,68.0,326.5,4.0,22.5,374.5,389.35,300.36
2017,3,9,11,0,60.0,337.0,4.0,23.0,381.0,390.03,299.43
2017,3,9,11,15,78.5,360.0,4.0,23.0,420.0,426.21,326.47
2017,3,9,11,30,97.0,383.0,4.0,23.0,459.0,461.34,352.36
2017,3,9,11,45,114.0,396.5,4.0,23.0,487.5,484.28,369.14
2017,3,9,12,0,131.0,410.0,4.0,23.0,516.0,512.62,389.76
2017,3,9,12,15,204.0,409.0,3.95,23.0,576.5,562.62,427.54
2017,3,9,12,30,277.0,408.0,3.9,23.0,637.0,613.23,464.95
2017,3,9,12,45,153.5,372.0,3.85,23.0,499.0,469.87,357.83
2017,3,9,13,0,30.0,336.0,3.8,23.0,361.0,335.88,255.62
2017,3,9,13,15,65.0,368.0,3.7,23.0,421.0,385.41,293.75
2017,3,9,13,30,100.0,400.0,3.6,23.0,481.0,431.07,327.83
2017,3,9,13,45,107.5,393.0,3.55,23.0,478.0,421.63,320.69
2017,3,9,14,0,115.0,386.0,3.5,23.0,475.0,411.35,313.06
2017,3,9,14,15,232.5,359.5,3.4,22.5,533.0,439.13,335.01
2017,3,9,14,30,350.0,333.0,3.3,22.0,591.0,454.8,346.49
2017,3,9,14,45,306.5,325.5,3.2,22.0,543.5,407.49,309.72
2017,3,9,15,0,263.0,318.0,3.1,22.0,496.0,363.98,276.02
2017,3,9,15,15,298.0,290.5,2.9,21.5,480.5,335.22,252.52
2017,3,9,15,30,333.0,263.0,2.7,21.0,465.0,302.88,225.32
2017,3,9,15,45,217.5,249.5,2.55,21.0,377.5,250.23,186.75
2017,3,9,16,0,102.0,236.0,2.4,21.0,290.0,210.66,160.06
2017,3,9,16,15,82.5,209.0,2.3,20.5,250.0,178.97,136.71
2017,3,9,16,30,63.0,182.0,2.2,20.0,210.0,149.91,115.83
2017,3,9,16,45,55.5,158.5,2.1,20.0,180.5,127.19,104.36
2017,3,9,17,0,48.0,135.0,2.0,20.0,151.0,109.89,89.87
2017,3,9,17,15,37.5,111.0,2.0,19.5,122.5,91.81,74.56
2017,3,9,17,30,27.0,87.0,2.0,19.0,94.0,73.26,58.47
2017,3,9,17,45,13.5,63.5,2.05,19.0,67.0,56.09,43.08
2017,3,9,18,0,0.0,40.0,2.1,19.0,40.0,36.08,25.0
2017,3,9,18,15,0.0,20.0,2.15,19.0,20.0,18.55,6.61
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.0,0.85,16.5,7.0,0.0,0.0
2017,3,10,7,0,0.0,14.0,0.9,17.0,14.0,13.34,0.0
2017,3,10,7,15,120.5,32.0,1.0,17.5,49.5,117.67,83.23
2017,3,10,7,30,241.0,50.0,1.1,18.0,85.0,218.7,173.46
2017,3,10,7,45,308.5,66.5,1.2,18.5,131.5,286.32,231.45
2017,3,10,8,0,376.0,83.0,1.3,19.0,178.0,359.07,291.45
2017,3,10,8,15,422.5,96.0,1.2,19.5,226.5,417.66,337.31
2017,3,10,8,30,469.0,109.0,1.1,20.0,275.0,478.41,382.68
2017,3,10,8,45,605.0,98.0,1.05,20.5,349.0,583.73,460.61
2017,3,10,9,0,741.0,87.0,1.0,21.0,423.0,686.13,530.59
2017,3,10,9,15,767.0,91.0,1.1,21.5,474.0,728.63,557.4
2017,3,10,9,30,793.0,95.0,1.2,22.0,525.0,769.48,583.29
2017,3,10,9,45,813.5,97.0,1.3,22.5,571.5,801.47,602.84
2017,3,10,10,0,834.0,99.0,1.4,23.0,618.0,831.01,620.68
2017,3,10,10,15,562.0,209.5,1.5,23.0,569.0,726.1,546.64
2017,3,10,10,30,290.0,320.0,1.6,23.0,520.0,600.39,452.37
2017,3,10,10,45,584.5,214.0,1.75,23.5,641.5,753.72,566.95
2017,3,10,11,0,879.0,108.0,1.9,24.0,763.0,882.79,653.4
2017,3,10,11,15,606.0,239.0,1.95,24.0,697.5,786.98,585.27
2017,3,10,11,30,333.0,370.0,2.0,24.0,632.0,666.86,495.92
2017,3,10,11,45,367.5,366.0,2.15,24.0,661.0,682.44,508.73
2017,3,10,12,0,402.0,362.0,2.3,24.0,690.0,695.8,518.87
2017,3,10,12,15,644.5,242.5,2.35,24.0,774.5,769.7,575.69
2017,3,10,12,30,887.0,123.0,2.4,24.0,859.0,819.65,611.91
2017,3,10,12,45,722.0,218.5,2.5,24.0,817.5,764.1,571.84
2017,3,10,13,0,557.0,314.0,2.6,24.0,776.0,705.4,527.45
2017,3,10,13,15,431.5,353.5,2.65,24.0,709.0,629.48,471.97
2017,3,10,13,30,306.0,393.0,2.7,24.0,642.0,560.17,420.58
2017,3,10,13,45,270.5,390.5,2.75,24.0,607.5,518.07,389.96
2017,3,10,14,0,235.0,388.0,2.8,24.0,573.0,480.26,362.02
2017,3,10,14,15,278.5,365.0,2.85,23.5,576.5,465.77,352.28
2017,3,10,14,30,322.0,342.0,2.9,23.0,580.0,449.42,340.35
2017,3,10,14,45,299.0,329.5,2.95,23.0,543.0,408.18,308.75
2017,3,10,15,0,276.0,317.0,3.0,23.0,506.0,368.89,278.4
2017,3,10,15,15,252.0,300.0,3.0,22.5,464.0,327.91,247.01
2017,3,10,15,30,228.0,283.0,3.0,22.0,422.0,295.25,221.82
2017,3,10,15,45,290.5,249.0,3.0,22.0,412.5,260.41,191.6
2017,3,10,16,0,353.0,215.0,3.0,22.0,403.0,224.86,160.33
2017,3,10,16,15,336.0,194.5,2.9,21.5,358.5,183.45,129.33
2017,3,10,16,30,319.0,174.0,2.8,21.0,314.0,144.1,103.43
2017,3,10,16,45,299.5,154.0,2.7,20.5,272.0,111.85,91.16
2017,3,10,17,0,280.0,134.0,2.6,20.0,230.0,99.3,80.83
2017,3,10,17,15,250.0,113.0,2.5,19.5,187.0,85.43,69.09
2017,3,10,17,30,220.0,92.0,2.4,19.0,144.0,70.95,56.49
2017,3,10,17,45,177.0,69.5,2.3,19.0,104.0,54.75,41.96
2017,3,10,18,0,134.0,47.0,2.2,19.0,64.0,37.89,26.6
2017,3,10,18,15,67.0,23.5,2.15,18.5,32.0,19.56,7.86
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,1.5,15.0,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,1.7,15.0,5.0,4.77,0.0
2017,3,11,7,15,0.0,18.0,1.95,15.0,18.0,16.69,7.34
2017,3,11,7,30,0.0,31.0,2.2,15.0,31.0,28.79,18.43
2017,3,11,7,45,0.0,48.0,2.45,15.5,48.0,45.22,32.68
2017,3,11,8,0,0.0,65.0,2.7,16.0,65.0,62.22,47.23
2017,3,11,8,15,0.0,82.0,2.85,16.0,82.0,79.02,61.44
2017,3,11,8,30,0.0,99.0,3.0,16.0,99.0,95.69,75.29
2017,3,11,8,45,4.5,129.5,3.15,16.5,131.5,130.26,103.76
2017,3,11,9,0,9.0,160.0,3.3,17.0,164.0,164.88,131.68
2017,3,11,9,15,4.5,158.0,3.35,17.0,160.0,157.19,124.75
2017,3,11,9,30,0.0,156.0,3.4,17.0,156.0,150.1,118.4
2017,3,11,9,45,2.0,170.0,3.5,17.5,171.5,165.06,129.99
2017,3,11,10,0,4.0,184.0,3.6,18.0,187.0,180.03,141.44
2017,3,11,10,15,5.5,195.0,3.6,18.0,199.5,191.55,150.3
2017,3,11,10,30,7.0,206.0,3.6,18.0,212.0,203.05,159.12
2017,3,11,10,45,12.5,238.5,3.65,18.5,248.5,239.39,187.29
2017,3,11,11,0,18.0,271.0,3.7,19.0,285.0,275.45,214.8
2017,3,11,11,15,24.5,297.0,3.65,19.0,316.0,305.52,237.78
2017,3,11,11,30,31.0,323.0,3.6,19.0,347.0,343.94,266.94
2017,3,11,11,45,26.5,315.5,3.6,19.0,336.5,329.61,255.47
2017,3,11,12,0,22.0,308.0,3.6,19.0,326.0,309.46,239.75
2017,3,11,12,15,16.5,271.0,3.55,19.0,284.5,268.21,207.79
2017,3,11,12,30,11.0,234.0,3.5,19.0,243.0,227.83,176.34
2017,3,11,12,45,30.0,305.0,3.45,19.0,330.0,310.45,240.66
2017,3,11,13,0,49.0,376.0,3.4,19.0,417.0,386.87,298.66
2017,3,11,13,15,30.0,304.5,3.35,19.0,329.5,303.53,234.78
2017,3,11,13,30,11.0,233.0,3.3,19.0,242.0,223.1,172.56
2017,3,11,13,45,5.5,173.0,3.25,19.0,177.5,163.93,126.3
2017,3,11,14,0,0.0,113.0,3.2,19.0,113.0,105.27,79.71
2017,3,11,14,15,9.5,191.0,3.1,19.0,198.5,181.15,140.37
2017,3,11,14,30,19.0,269.0,3.0,19.0,284.0,253.43,196.95
2017,3,11,14,45,42.5,289.5,2.95,19.0,319.5,273.06,212.09
2017,3,11,15,0,66.0,310.0,2.9,19.0,355.0,292.88,227.16
2017,3,11,15,15,33.0,234.5,2.85,18.5,257.0,215.39,167.62
2017,3,11,15,30,0.0,159.0,2.8,18.0,159.0,144.89,112.93
2017,3,11,15,45,12.0,181.0,2.75,18.0,187.5,165.08,129.2
2017,3,11,16,0,24.0,203.0,2.7,18.0,216.0,182.04,142.63
2017,3,11,16,15,37.5,192.0,2.6,17.5,210.0,163.22,127.54
2017,3,11,16,30,51.0,181.0,2.5,17.0,204.0,149.4,117.06
2017,3,11,16,45,45.5,158.5,2.4,17.0,176.5,127.43,105.81
2017,3,11,17,0,40.0,136.0,2.3,17.0,149.0,110.78,91.71
2017,3,11,17,15,30.5,112.0,2.25,16.5,121.5,92.71,76.26
2017,3,11,17,30,21.0,88.0,2.2,16.0,94.0,74.17,60.02
2017,3,11,17,45,10.5,65.0,2.15,16.0,68.0,57.42,44.85
2017,3,11,18,0,0.0,42.0,2.1,16.0,42.0,37.81,26.94
2017,3,11,18,15,0.0,23.5,2.1,15.5,23.5,21.53,9.91
2017,3,11,18,30,0.0,5.0,2.1,15.0,5.0,4.77,0.0
2017,3,11,18,45,0.0,2.5,2.15,15.0,2.5,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,7.5,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,45.0,15.0,5.3,8.0,17.0,45.46,0.0
2017,3,12,7,15,149.5,37.5,5.25,8.0,57.5,141.45,109.06
2017,3,12,7,30,254.0,60.0,5.2,8.0,98.0,240.86,201.27
2017,3,12,7,45,351.5,73.5,5.2,8.5,151.0,323.2,275.55
2017,3,12,8,0,449.0,87.0,5.2,9.0,204.0,413.36,354.2
2017,3,12,8,15,224.5,66.5,5.15,9.0,125.0,248.44,213.7
2017,3,12,8,30,0.0,46.0,5.1,9.0,46.0,42.73,31.56
2017,3,12,8,45,0.0,64.5,5.1,9.0,64.5,59.99,46.45
2017,3,12,9,0,0.0,83.0,5.1,9.0,83.0,77.34,61.18
2017,3,12,9,15,0.0,83.0,5.05,9.0,83.0,77.3,60.9
2017,3,12,9,30,0.0,83.0,5.0,9.0,83.0,77.31,60.7
2017,3,12,9,45,0.0,76.5,4.95,9.5,76.5,71.26,55.24
2017,3,12,10,0,0.0,70.0,4.9,10.0,70.0,65.21,49.85
2017,3,12,10,15,0.0,88.0,4.85,10.0,88.0,82.05,63.91
2017,3,12,10,30,0.0,106.0,4.8,10.0,106.0,99.15,78.08
2017,3,12,10,45,0.0,118.0,4.8,10.5,118.0,110.6,87.29
2017,3,12,11,0,0.0,130.0,4.8,11.0,130.0,122.02,96.41
2017,3,12,11,15,0.0,135.5,4.7,11.0,135.5,127.19,100.51
2017,3,12,11,30,0.0,141.0,4.6,11.0,141.0,132.32,104.6
2017,3,12,11,45,0.5,143.5,4.6,11.5,144.0,135.0,106.52
2017,3,12,12,0,1.0,146.0,4.6,12.0,147.0,137.65,108.42
2017,3,12,12,15,6.5,196.0,4.5,12.0,201.5,189.1,150.37
2017,3,12,12,30,12.0,246.0,4.4,12.0,256.0,239.94,191.25
2017,3,12,12,45,12.0,246.0,4.35,12.5,256.0,238.96,189.95
2017,3,12,13,0,12.0,246.0,4.3,13.0,256.0,237.92,188.74
2017,3,12,13,15,11.0,235.0,4.15,13.0,244.5,226.01,179.19
2017,3,12,13,30,10.0,224.0,4.0,13.0,233.0,214.24,169.79
2017,3,12,13,45,41.5,299.0,3.9,13.0,332.5,298.92,237.67
2017,3,12,14,0,73.0,374.0,3.8,13.0,432.0,377.71,299.27
2017,3,12,14,15,51.5,337.0,3.6,13.0,377.5,327.94,259.95
2017,3,12,14,30,30.0,300.0,3.4,13.0,323.0,280.82,222.94
2017,3,12,14,45,43.0,302.5,3.2,13.0,333.0,284.04,225.64
2017,3,12,15,0,56.0,305.0,3.0,13.0,343.0,285.32,226.5
2017,3,12,15,15,40.0,270.5,2.8,13.0,297.0,246.28,195.7
2017,3,12,15,30,24.0,236.0,2.6,13.0,251.0,216.21,172.19
2017,3,12,15,45,12.0,196.0,2.45,13.0,203.5,177.51,141.59
2017,3,12,16,0,0.0,156.0,2.3,13.0,156.0,140.35,112.05
2017,3,12,16,15,103.5,173.5,2.15,12.5,219.5,151.44,117.35
2017,3,12,16,30,207.0,191.0,2.0,12.0,283.0,157.88,121.36
2017,3,12,16,45,183.0,171.0,1.9,12.0,245.0,128.97,109.09
2017,3,12,17,0,159.0,151.0,1.8,12.0,207.0,115.24,97.37
2017,3,12,17,15,138.5,126.0,1.55,11.5,168.5,97.94,82.35
2017,3,12,17,30,118.0,101.0,1.3,11.0,130.0,80.03,66.42
2017,3,12,17,45,88.0,75.5,1.1,11.0,94.0,61.16,49.13
2017,3,12,18,0,58.0,50.0,0.9,11.0,58.0,41.66,30.99
2017,3,12,18,15,29.0,28.0,0.85,10.5,32.0,24.05,12.57
2017,3,12,18,30,0.0,6.0,0.8,10.0,6.0,5.72,0.0
2017,3,12,18,45,0.0,3.0,0.75,10.0,3.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,45,12.5,7.0,2.1,9.0,8.0,6.67,0.0
2017,3,13,7,0,25.0,14.0,2.2,9.0,16.0,29.62,0.0
2017,3,13,7,15,100.5,40.5,2.35,9.0,55.0,121.42,93.45
2017,3,13,7,30,176.0,67.0,2.5,9.0,94.0,199.57,165.03
2017,3,13,7,45,258.0,87.0,2.65,9.5,145.5,276.51,233.08
2017,3,13,8,0,340.0,107.0,2.8,10.0,197.0,369.89,312.58
2017,3,13,8,15,170.0,96.0,2.9,10.0,141.0,237.35,200.98
2017,3,13,8,30,0.0,85.0,3.0,10.0,85.0,80.48,63.86
2017,3,13,8,45,0.0,76.0,3.2,10.5,76.0,70.74,55.35
2017,3,13,9,0,0.0,67.0,3.4,11.0,67.0,62.34,47.88
2017,3,13,9,15,0.0,90.5,3.5,11.5,90.5,84.49,66.37
2017,3,13,9,30,0.0,114.0,3.6,12.0,114.0,107.44,85.23
2017,3,13,9,45,73.0,207.0,3.75,12.5,254.0,273.03,223.27
2017,3,13,10,0,146.0,300.0,3.9,13.0,394.0,449.85,363.47
2017,3,13,10,15,163.5,321.0,4.1,13.0,431.5,485.44,390.11
2017,3,13,10,30,181.0,342.0,4.3,13.0,469.0,520.33,416.76
2017,3,13,10,45,277.0,340.5,4.5,13.5,545.5,609.94,486.43
2017,3,13,11,0,373.0,339.0,4.7,14.0,622.0,687.25,545.42
2017,3,13,11,15,329.5,364.0,4.8,14.5,620.0,668.77,528.32
2017,3,13,11,30,286.0,389.0,4.9,15.0,618.0,648.71,510.63
2017,3,13,11,45,395.0,358.0,5.05,15.5,681.0,701.09,551.76
2017,3,13,12,0,504.0,327.0,5.2,16.0,744.0,756.31,593.85
2017,3,13,12,15,681.5,243.0,5.25,16.5,812.5,806.08,633.29
2017,3,13,12,30,859.0,159.0,5.3,17.0,881.0,843.44,661.25
2017,3,13,12,45,870.5,152.0,5.35,17.5,883.5,819.43,642.53
2017,3,13,13,0,882.0,145.0,5.4,18.0,886.0,792.04,621.75
2017,3,13,13,15,880.5,144.5,5.35,18.0,876.5,758.26,596.06
2017,3,13,13,30,879.0,144.0,5.3,18.0,867.0,721.94,567.75
2017,3,13,13,45,883.5,137.5,5.3,18.5,851.0,681.56,535.25
2017,3,13,14,0,888.0,131.0,5.3,19.0,835.0,639.93,501.21
2017,3,13,14,15,622.5,234.5,5.2,19.0,720.0,540.83,421.76
2017,3,13,14,30,357.0,338.0,5.1,19.0,605.0,465.76,361.42
2017,3,13,14,45,616.0,225.5,5.0,19.0,661.0,462.44,356.91
2017,3,13,15,0,875.0,113.0,4.9,19.0,717.0,438.12,332.09
2017,3,13,15,15,861.5,110.0,4.7,18.5,675.0,382.59,283.68
2017,3,13,15,30,848.0,107.0,4.5,18.0,633.0,327.27,234.68
2017,3,13,15,45,835.0,101.5,4.35,18.0,586.0,270.46,183.98
2017,3,13,16,0,822.0,96.0,4.2,18.0,539.0,214.32,135.18
2017,3,13,16,15,796.0,92.0,3.8,17.5,486.0,158.81,91.64
2017,3,13,16,30,770.0,88.0,3.4,17.0,433.0,105.95,58.74
2017,3,13,16,45,737.0,81.5,3.0,17.0,377.0,52.46,40.67
2017,3,13,17,0,704.0,75.0,2.6,17.0,321.0,50.18,38.83
2017,3,13,17,15,648.0,68.0,2.25,16.0,263.5,47.29,36.49
2017,3,13,17,30,592.0,61.0,1.9,15.0,206.0,44.26,33.88
2017,3,13,17,45,506.5,50.5,1.6,14.0,151.5,37.97,28.13
2017,3,13,18,0,421.0,40.0,1.3,13.0,97.0,31.33,21.8
2017,3,13,18,15,262.5,25.5,1.25,12.5,55.0,20.39,10.03
2017,3,13,18,30,104.0,11.0,1.2,12.0,13.0,10.48,0.0
2017,3,13,18,45,52.0,5.5,1.2,11.5,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,6,45,97.0,9.0,1.2,4.5,13.5,49.66,0.0
2017,3,14,7,0,194.0,18.0,1.3,5.0,27.0,130.45,0.0
2017,3,14,7,15,337.0,31.0,1.35,6.0,74.0,240.58,192.36
2017,3,14,7,30,480.0,44.0,1.4,7.0,121.0,350.25,291.81
2017,3,14,7,45,558.0,53.0,1.45,8.0,177.0,427.89,359.23
2017,3,14,8,0,636.0,62.0,1.5,9.0,233.0,510.59,427.15
2017,3,14,8,15,686.0,68.0,1.5,9.5,291.0,574.64,477.53
2017,3,14,8,30,736.0,74.0,1.5,10.0,349.0,636.51,523.01
2017,3,14,8,45,768.0,79.0,1.5,10.5,405.0,688.69,559.05
2017,3,14,9,0,800.0,84.0,1.5,11.0,461.0,740.07,593.41
2017,3,14,9,15,824.0,88.0,1.5,11.5,513.5,782.65,620.51
2017,3,14,9,30,848.0,92.0,1.5,12.0,566.0,823.3,645.76
2017,3,14,9,45,864.0,95.0,1.55,13.0,613.0,853.77,662.88
2017,3,14,10,0,880.0,98.0,1.6,14.0,660.0,874.74,673.37
2017,3,14,10,15,892.5,100.5,1.75,14.5,701.0,895.88,686.53
2017,3,14,10,30,905.0,103.0,1.9,15.0,742.0,913.8,697.5
