Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,45,184.5,357.5,4.6,23.5,513.0,518.89,395.51
2017,3,24,12,0,21.0,319.0,4.6,24.0,337.0,319.58,242.34
2017,3,24,12,15,52.0,376.0,4.6,24.5,421.5,404.17,306.14
2017,3,24,12,30,83.0,433.0,4.6,25.0,506.0,479.54,361.05
2017,3,24,12,45,41.5,240.5,4.6,25.5,277.0,259.66,196.66
2017,3,24,13,0,0.0,48.0,4.6,26.0,48.0,44.83,29.78
2017,3,24,13,15,227.0,204.0,4.55,26.0,399.0,359.13,277.03
2017,3,24,13,30,454.0,360.0,4.5,26.0,750.0,642.65,484.17
2017,3,24,13,45,667.0,251.5,4.5,26.5,810.5,662.54,499.19
2017,3,24,14,0,880.0,143.0,4.5,27.0,871.0,666.33,502.45
2017,3,24,14,15,875.0,141.0,4.5,27.0,845.0,619.44,466.44
2017,3,24,14,30,870.0,139.0,4.5,27.0,819.0,571.09,428.66
2017,3,24,14,45,869.0,133.0,4.5,27.0,786.5,519.91,387.8
2017,3,24,15,0,868.0,127.0,4.5,27.0,754.0,467.33,344.66
2017,3,24,15,15,855.5,124.0,4.4,26.5,712.0,411.86,298.72
2017,3,24,15,30,843.0,121.0,4.3,26.0,670.0,356.58,251.88
2017,3,24,15,45,838.0,113.0,4.25,26.0,624.0,299.46,202.44
2017,3,24,16,0,833.0,105.0,4.2,26.0,578.0,242.19,153.37
2017,3,24,16,15,807.5,100.5,3.75,25.5,523.5,185.03,108.02
2017,3,24,16,30,782.0,96.0,3.3,25.0,469.0,130.52,71.09
2017,3,24,16,45,754.5,88.5,2.9,24.5,412.0,70.33,42.08
2017,3,24,17,0,727.0,81.0,2.5,24.0,355.0,53.33,40.3
2017,3,24,17,15,672.5,74.0,2.3,22.5,295.0,50.68,38.39
2017,3,24,17,30,618.0,67.0,2.1,21.0,235.0,47.88,36.21
2017,3,24,17,45,529.5,58.0,1.9,20.0,177.5,43.15,32.06
2017,3,24,18,0,441.0,49.0,1.7,19.0,120.0,38.24,27.47
2017,3,24,18,15,294.5,34.0,1.7,18.5,73.0,27.21,17.02
2017,3,24,18,30,148.0,19.0,1.7,18.0,26.0,15.03,0.0
2017,3,24,18,45,74.0,9.5,1.75,17.5,13.0,9.05,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.5,15.5,3.4,11.5,32.0,112.57,0.0
2017,3,25,7,0,335.0,31.0,3.7,12.0,64.0,238.84,185.42
2017,3,25,7,15,448.0,41.5,3.9,12.5,117.0,329.19,271.38
2017,3,25,7,30,561.0,52.0,4.1,13.0,170.0,429.46,359.09
2017,3,25,7,45,629.5,59.0,4.3,14.0,229.0,505.08,422.85
2017,3,25,8,0,698.0,66.0,4.5,15.0,288.0,580.53,483.65
2017,3,25,8,15,741.0,71.0,4.35,15.5,347.5,642.88,529.68
2017,3,25,8,30,784.0,76.0,4.2,16.0,407.0,705.81,574.27
2017,3,25,8,45,814.0,79.5,4.05,16.5,464.0,756.78,608.59
2017,3,25,9,0,844.0,83.0,3.9,17.0,521.0,806.67,641.14
2017,3,25,9,15,864.5,86.0,3.7,17.5,574.0,846.49,665.3
2017,3,25,9,30,885.0,89.0,3.5,18.0,627.0,877.1,682.38
2017,3,25,9,45,900.5,92.0,3.3,19.0,674.0,907.75,697.85
2017,3,25,10,0,916.0,95.0,3.1,20.0,721.0,935.49,710.87
2017,3,25,10,15,927.0,96.5,2.95,20.5,762.0,954.32,719.29
2017,3,25,10,30,938.0,98.0,2.8,21.0,803.0,969.77,725.44
2017,3,25,10,45,945.5,100.5,2.65,21.5,836.0,979.56,727.81
2017,3,25,11,0,953.0,103.0,2.5,22.0,869.0,985.65,727.82
2017,3,25,11,15,958.5,104.0,2.45,22.5,894.0,984.58,724.24
2017,3,25,11,30,964.0,105.0,2.4,23.0,919.0,979.75,718.46
2017,3,25,11,45,967.0,105.5,2.4,24.0,935.5,968.43,707.78
2017,3,25,12,0,970.0,106.0,2.4,25.0,952.0,953.45,694.97
2017,3,25,12,15,971.5,106.5,2.4,25.0,959.0,933.58,681.87
2017,3,25,12,30,973.0,107.0,2.4,25.0,966.0,910.24,666.61
2017,3,25,12,45,972.0,107.0,2.45,25.5,964.0,881.04,646.67
2017,3,25,13,0,971.0,107.0,2.5,26.0,962.0,848.74,624.71
2017,3,25,13,15,969.0,106.5,2.45,26.5,951.0,812.27,599.23
2017,3,25,13,30,967.0,106.0,2.4,27.0,940.0,773.07,571.93
2017,3,25,13,45,963.0,105.0,2.35,27.5,920.0,729.54,539.85
2017,3,25,14,0,959.0,104.0,2.3,28.0,900.0,683.79,505.45
2017,3,25,14,15,952.5,102.5,2.15,28.0,871.5,634.14,468.11
2017,3,25,14,30,946.0,101.0,2.0,28.0,843.0,582.91,428.76
2017,3,25,14,45,938.0,98.5,1.95,28.0,806.5,528.75,386.71
2017,3,25,15,0,930.0,96.0,1.9,28.0,770.0,473.61,342.67
2017,3,25,15,15,917.5,94.0,1.7,27.5,726.5,416.49,296.15
2017,3,25,15,30,905.0,92.0,1.5,27.0,683.0,359.32,248.44
2017,3,25,15,45,888.5,89.0,1.3,27.0,633.5,300.54,198.59
2017,3,25,16,0,872.0,86.0,1.1,27.0,584.0,242.65,150.04
2017,3,25,16,15,848.5,82.5,0.9,26.5,529.0,177.77,99.26
2017,3,25,16,30,825.0,79.0,0.7,26.0,474.0,121.79,61.54
2017,3,25,16,45,791.5,74.5,0.55,26.0,416.0,67.34,37.81
2017,3,25,17,0,758.0,70.0,0.4,26.0,358.0,49.85,36.98
2017,3,25,17,15,708.5,64.5,0.5,24.5,298.5,47.64,35.47
2017,3,25,17,30,659.0,59.0,0.6,23.0,239.0,41.31,30.25
2017,3,25,17,45,578.0,51.0,0.75,22.0,182.0,37.09,26.59
2017,3,25,18,0,497.0,43.0,0.9,21.0,125.0,32.68,22.51
2017,3,25,18,15,353.0,31.0,1.0,20.0,77.0,24.3,14.58
2017,3,25,18,30,209.0,19.0,1.1,19.0,29.0,15.41,0.0
2017,3,25,18,45,104.5,9.5,1.25,18.5,14.5,9.05,0.0
2017,3,25,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,26,6,45,91.5,19.5,3.2,17.0,29.0,82.91,0.0
2017,3,26,7,0,183.0,39.0,3.7,18.0,58.0,171.58,130.52
2017,3,26,7,15,285.0,56.0,4.0,18.5,107.0,255.34,205.9
2017,3,26,7,30,387.0,73.0,4.3,19.0,156.0,348.66,285.78
2017,3,26,7,45,202.0,95.0,4.65,19.5,139.5,257.28,211.16
2017,3,26,8,0,17.0,117.0,5.0,20.0,123.0,130.46,103.34
2017,3,26,8,15,318.5,115.5,5.15,20.5,250.5,389.8,320.42
2017,3,26,8,30,620.0,114.0,5.3,21.0,378.0,632.66,512.94
2017,3,26,8,45,652.0,121.0,5.45,21.5,432.0,684.21,549.0
2017,3,26,9,0,684.0,128.0,5.6,22.0,486.0,735.14,584.5
2017,3,26,9,15,709.0,133.5,5.6,22.5,536.5,777.43,612.44
2017,3,26,9,30,734.0,139.0,5.6,23.0,587.0,818.06,638.77
2017,3,26,9,45,749.5,144.0,5.7,24.0,631.5,847.74,656.07
2017,3,26,10,0,765.0,149.0,5.8,25.0,676.0,874.86,671.45
2017,3,26,10,15,779.0,152.5,5.85,25.0,715.0,896.16,685.12
2017,3,26,10,30,793.0,156.0,5.9,25.0,754.0,909.98,693.64
2017,3,26,10,45,535.0,275.0,5.95,25.5,686.0,798.3,608.6
2017,3,26,11,0,277.0,394.0,6.0,26.0,618.0,670.6,507.7
2017,3,26,11,15,550.0,280.0,5.95,26.5,741.0,804.38,610.03
2017,3,26,11,30,823.0,166.0,5.9,27.0,864.0,923.79,694.36
2017,3,26,11,45,833.5,163.0,5.9,27.5,881.0,915.94,686.37
2017,3,26,12,0,844.0,160.0,5.9,28.0,898.0,904.7,676.85
2017,3,26,12,15,845.5,160.5,5.85,28.0,905.0,885.8,663.32
2017,3,26,12,30,847.0,161.0,5.8,28.0,912.0,863.82,647.78
2017,3,26,12,45,844.0,162.0,5.75,28.0,909.0,835.75,628.09
2017,3,26,13,0,841.0,163.0,5.7,28.0,906.0,805.07,606.62
2017,3,26,13,15,838.0,162.5,5.6,28.0,895.0,770.59,581.89
2017,3,26,13,30,835.0,162.0,5.5,28.0,884.0,733.88,554.51
2017,3,26,13,45,827.5,161.5,5.45,28.0,863.5,692.14,523.31
2017,3,26,14,0,820.0,161.0,5.4,28.0,843.0,648.91,490.48
2017,3,26,14,15,811.5,159.0,5.35,28.0,815.5,602.49,454.73
2017,3,26,14,30,803.0,157.0,5.3,28.0,788.0,555.11,417.48
2017,3,26,14,45,782.5,158.5,5.25,28.0,751.0,504.33,376.85
2017,3,26,15,0,762.0,160.0,5.2,28.0,714.0,449.72,332.6
2017,3,26,15,15,745.5,156.5,5.15,27.5,672.5,397.14,289.51
2017,3,26,15,30,729.0,153.0,5.1,27.0,631.0,345.4,246.16
2017,3,26,15,45,709.5,147.0,5.1,27.0,584.0,291.95,200.76
2017,3,26,16,0,690.0,141.0,5.1,27.0,537.0,240.18,157.24
2017,3,26,16,15,660.5,134.5,4.95,26.5,484.5,188.49,116.62
2017,3,26,16,30,631.0,128.0,4.8,26.0,432.0,140.08,83.47
2017,3,26,16,45,592.5,119.5,4.7,26.0,377.5,93.36,61.0
2017,3,26,17,0,554.0,111.0,4.6,26.0,323.0,76.41,59.51
2017,3,26,17,15,497.5,100.5,4.35,25.0,267.5,71.0,55.31
2017,3,26,17,30,441.0,90.0,4.1,24.0,212.0,65.32,50.69
2017,3,26,17,45,355.0,76.0,3.85,23.5,159.0,56.54,43.05
2017,3,26,18,0,269.0,62.0,3.6,23.0,106.0,47.33,34.73
2017,3,26,18,15,165.0,41.0,3.6,22.5,64.5,31.9,20.67
2017,3,26,18,30,61.0,20.0,3.6,22.0,23.0,16.69,0.0
2017,3,26,18,45,30.5,10.0,3.6,21.5,11.5,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,41.5,22.5,1.7,18.5,27.0,52.56,2.73
2017,3,27,7,0,83.0,45.0,1.9,19.0,54.0,110.84,82.86
2017,3,27,7,15,161.5,70.5,1.85,19.5,101.5,197.53,157.24
2017,3,27,7,30,240.0,96.0,1.8,20.0,149.0,281.18,227.26
2017,3,27,7,45,307.5,114.5,1.75,20.5,202.5,353.63,286.18
2017,3,27,8,0,375.0,133.0,1.7,21.0,256.0,431.32,346.79
2017,3,27,8,15,187.5,130.0,1.65,21.5,191.5,298.97,239.88
2017,3,27,8,30,0.0,127.0,1.6,22.0,127.0,123.52,95.19
2017,3,27,8,45,0.0,141.0,1.55,22.5,141.0,136.72,105.54
2017,3,27,9,0,0.0,155.0,1.5,23.0,155.0,149.96,115.38
2017,3,27,9,15,33.5,213.0,1.4,23.5,234.0,249.88,193.54
2017,3,27,9,30,67.0,271.0,1.3,24.0,313.0,342.64,262.87
2017,3,27,9,45,385.5,227.5,1.2,24.5,492.5,613.7,465.12
2017,3,27,10,0,704.0,184.0,1.1,25.0,672.0,860.82,630.91
2017,3,27,10,15,719.5,188.0,0.9,25.5,710.5,883.19,636.46
2017,3,27,10,30,735.0,192.0,0.7,26.0,749.0,902.74,642.46
2017,3,27,10,45,765.0,183.5,0.55,26.5,785.0,919.31,647.18
2017,3,27,11,0,795.0,175.0,0.4,27.0,821.0,928.13,647.03
2017,3,27,11,15,802.0,176.5,0.35,27.5,844.5,928.35,643.92
2017,3,27,11,30,809.0,178.0,0.3,28.0,868.0,925.23,639.1
2017,3,27,11,45,833.5,166.5,0.3,28.5,888.0,921.46,635.1
2017,3,27,12,0,858.0,155.0,0.3,29.0,908.0,913.95,629.01
2017,3,27,12,15,859.5,155.0,0.35,29.0,915.0,894.3,617.98
2017,3,27,12,30,861.0,155.0,0.4,29.0,922.0,871.53,605.24
2017,3,27,12,45,864.0,152.5,0.5,29.5,920.5,844.59,589.65
2017,3,27,13,0,867.0,150.0,0.6,30.0,919.0,814.73,572.12
2017,3,27,13,15,864.0,149.5,0.65,30.0,907.5,779.49,551.31
2017,3,27,13,30,861.0,149.0,0.7,30.0,896.0,741.94,527.65
2017,3,27,13,45,551.5,283.5,0.8,30.0,758.5,619.08,442.89
2017,3,27,14,0,242.0,418.0,0.9,30.0,621.0,519.08,372.01
2017,3,27,14,15,537.5,280.0,1.0,30.0,710.0,549.67,397.46
2017,3,27,14,30,833.0,142.0,1.1,30.0,799.0,559.36,404.7
2017,3,27,14,45,797.0,151.5,1.25,30.0,757.5,506.65,365.63
2017,3,27,15,0,761.0,161.0,1.4,30.0,716.0,451.55,324.13
2017,3,27,15,15,522.5,230.5,1.55,29.5,601.0,377.46,270.95
2017,3,27,15,30,284.0,300.0,1.7,29.0,486.0,328.85,238.21
2017,3,27,15,45,482.0,221.5,1.9,29.0,510.5,294.16,205.61
2017,3,27,16,0,680.0,143.0,2.1,29.0,535.0,241.07,155.92
2017,3,27,16,15,650.0,136.5,2.15,28.5,482.5,189.84,116.51
2017,3,27,16,30,620.0,130.0,2.2,28.0,430.0,141.97,84.14
2017,3,27,16,45,577.5,122.5,2.25,27.5,375.0,96.56,62.62
2017,3,27,17,0,535.0,115.0,2.3,27.0,320.0,79.04,61.41
2017,3,27,17,15,479.0,104.0,2.1,26.0,265.5,73.4,57.08
2017,3,27,17,30,423.0,93.0,1.9,25.0,211.0,67.44,52.26
2017,3,27,17,45,339.0,78.0,1.75,24.5,158.5,57.98,44.1
2017,3,27,18,0,255.0,63.0,1.6,24.0,106.0,48.03,35.21
2017,3,27,18,15,157.0,41.5,1.6,23.5,65.0,33.69,22.14
2017,3,27,18,30,59.0,20.0,1.6,23.0,24.0,16.71,0.41
2017,3,27,18,45,29.5,10.0,1.65,22.5,12.0,9.53,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,43.0,22.5,3.6,19.5,27.5,53.01,12.34
2017,3,28,7,0,86.0,45.0,3.8,20.0,55.0,111.18,83.53
2017,3,28,7,15,159.0,70.5,4.05,20.5,101.5,195.74,156.1
2017,3,28,7,30,232.0,96.0,4.3,21.0,148.0,276.39,224.34
2017,3,28,7,45,116.0,68.0,4.55,21.5,94.0,164.82,133.33
2017,3,28,8,0,0.0,40.0,4.8,22.0,40.0,37.14,25.27
2017,3,28,8,15,0.0,47.0,4.95,22.0,47.0,43.67,30.64
2017,3,28,8,30,0.0,54.0,5.1,22.0,54.0,50.2,35.91
2017,3,28,8,45,12.0,127.5,5.3,22.5,134.0,132.0,102.71
2017,3,28,9,0,24.0,201.0,5.5,23.0,214.0,219.08,171.91
2017,3,28,9,15,12.0,148.5,5.65,23.5,155.0,152.27,117.63
2017,3,28,9,30,0.0,96.0,5.8,24.0,96.0,89.6,66.67
2017,3,28,9,45,2.0,137.0,5.95,24.5,138.5,131.25,99.55
2017,3,28,10,0,4.0,178.0,6.1,25.0,181.0,173.27,132.15
2017,3,28,10,15,88.0,278.0,6.25,25.0,345.5,362.06,280.53
2017,3,28,10,30,172.0,378.0,6.4,25.0,510.0,556.98,427.58
2017,3,28,10,45,105.0,363.0,6.55,25.5,445.0,463.15,354.27
2017,3,28,11,0,38.0,348.0,6.7,26.0,380.0,382.07,290.43
2017,3,28,11,15,78.0,390.0,6.85,26.0,456.5,458.64,348.74
2017,3,28,11,30,118.0,432.0,7.0,26.0,533.0,542.16,410.98
2017,3,28,11,45,73.5,394.5,7.15,26.5,458.0,450.31,340.96
2017,3,28,12,0,29.0,357.0,7.3,27.0,383.0,369.85,279.08
2017,3,28,12,15,171.5,398.0,7.35,27.0,551.0,533.46,404.72
2017,3,28,12,30,314.0,439.0,7.4,27.0,719.0,685.57,517.81
2017,3,28,12,45,324.5,434.5,7.45,27.0,723.5,674.44,509.4
2017,3,28,13,0,335.0,430.0,7.5,27.0,728.0,661.77,500.29
2017,3,28,13,15,193.0,413.5,7.5,27.0,584.5,524.19,396.86
2017,3,28,13,30,51.0,397.0,7.5,27.0,441.0,398.53,300.73
2017,3,28,13,45,25.5,267.5,7.55,27.0,290.0,261.8,197.85
2017,3,28,14,0,0.0,138.0,7.6,27.0,139.0,128.29,95.01
2017,3,28,14,15,91.0,267.5,7.6,27.0,340.0,290.82,221.43
2017,3,28,14,30,182.0,397.0,7.6,27.0,541.0,437.42,331.74
2017,3,28,14,45,91.5,274.0,7.6,27.0,346.5,281.64,213.67
2017,3,28,15,0,1.0,151.0,7.6,27.0,152.0,139.65,104.5
2017,3,28,15,15,2.0,162.0,7.55,26.5,163.5,149.31,112.57
2017,3,28,15,30,3.0,173.0,7.5,26.0,175.0,158.45,120.22
2017,3,28,15,45,265.0,190.5,7.45,26.0,343.5,221.74,162.09
2017,3,28,16,0,527.0,208.0,7.4,26.0,512.0,262.56,182.38
2017,3,28,16,15,495.0,197.0,7.25,25.5,462.0,215.37,145.59
2017,3,28,16,30,463.0,186.0,7.1,25.0,412.0,171.78,115.2
2017,3,28,16,45,431.5,170.0,7.0,24.5,360.0,128.28,91.13
2017,3,28,17,0,400.0,154.0,6.9,24.0,308.0,106.56,85.7
2017,3,28,17,15,345.5,137.0,6.6,23.5,255.0,101.57,81.83
2017,3,28,17,30,291.0,120.0,6.3,23.0,202.0,90.3,72.38
2017,3,28,17,45,227.5,97.0,6.0,22.5,152.0,74.39,58.6
2017,3,28,18,0,164.0,74.0,5.7,22.0,102.0,57.83,43.88
2017,3,28,18,15,93.5,46.5,5.55,21.5,61.5,38.59,26.46
2017,3,28,18,30,23.0,19.0,5.4,21.0,21.0,16.74,1.64
2017,3,28,18,45,11.5,9.5,5.25,21.0,10.5,9.05,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,29,6,45,123.5,21.5,2.85,17.0,36.0,105.12,43.92
2017,3,29,7,0,247.0,43.0,3.1,17.0,72.0,211.47,165.79
2017,3,29,7,15,354.0,57.0,3.05,17.0,124.0,298.42,243.12
2017,3,29,7,30,461.0,71.0,3.0,17.0,176.0,397.53,327.34
2017,3,29,7,45,560.5,75.5,3.0,17.0,239.0,488.68,402.56
2017,3,29,8,0,660.0,80.0,3.0,17.0,302.0,585.43,479.24
2017,3,29,8,15,480.0,127.0,2.95,17.5,304.0,526.34,428.7
2017,3,29,8,30,300.0,174.0,2.9,18.0,306.0,444.11,359.83
2017,3,29,8,45,567.0,134.5,2.85,19.0,423.5,637.64,510.25
2017,3,29,9,0,834.0,95.0,2.8,20.0,541.0,823.8,640.55
2017,3,29,9,15,855.0,98.0,2.9,20.5,594.0,863.77,664.32
2017,3,29,9,30,876.0,101.0,3.0,21.0,647.0,901.49,687.46
2017,3,29,9,45,894.5,102.5,3.15,22.0,695.0,925.33,699.95
2017,3,29,10,0,913.0,104.0,3.3,23.0,743.0,953.75,715.59
2017,3,29,10,15,923.5,106.0,3.4,23.5,783.0,972.34,725.57
2017,3,29,10,30,934.0,108.0,3.5,24.0,823.0,987.52,733.44
2017,3,29,10,45,942.5,108.5,3.65,24.5,855.5,995.7,737.11
2017,3,29,11,0,951.0,109.0,3.8,25.0,888.0,1000.24,738.56
2017,3,29,11,15,955.5,110.5,3.95,25.0,912.0,998.44,737.39
2017,3,29,11,30,960.0,112.0,4.1,25.0,936.0,992.9,733.91
2017,3,29,11,45,963.5,111.5,4.25,25.5,951.5,980.71,724.68
2017,3,29,12,0,967.0,111.0,4.4,26.0,967.0,964.9,713.17
2017,3,29,12,15,967.5,111.5,4.45,26.0,973.0,943.9,699.16
2017,3,29,12,30,968.0,112.0,4.5,26.0,979.0,919.51,682.94
2017,3,29,12,45,965.5,112.5,4.6,26.5,975.5,889.41,661.91
2017,3,29,13,0,963.0,113.0,4.7,27.0,972.0,856.32,638.94
2017,3,29,13,15,959.5,112.5,4.7,27.0,959.5,818.74,613.48
2017,3,29,13,30,956.0,112.0,4.7,27.0,947.0,778.58,586.11
2017,3,29,13,45,947.5,112.5,4.7,27.0,925.0,733.59,553.53
2017,3,29,14,0,939.0,113.0,4.7,27.0,903.0,686.78,518.54
2017,3,29,14,15,931.5,111.5,4.7,27.0,873.5,637.22,480.79
2017,3,29,14,30,924.0,110.0,4.7,27.0,844.0,586.23,441.03
2017,3,29,14,45,911.5,109.0,4.7,27.0,806.5,532.06,397.83
2017,3,29,15,0,899.0,108.0,4.7,27.0,769.0,477.4,353.1
2017,3,29,15,15,885.0,105.5,4.55,26.5,725.0,420.71,306.1
2017,3,29,15,30,871.0,103.0,4.4,26.0,681.0,358.49,253.85
2017,3,29,15,45,851.5,100.5,4.25,26.0,631.0,300.63,203.92
2017,3,29,16,0,832.0,98.0,4.1,26.0,581.0,244.18,155.6
2017,3,29,16,15,807.0,94.0,3.7,25.5,526.5,187.39,109.82
2017,3,29,16,30,782.0,90.0,3.3,25.0,472.0,133.16,71.63
2017,3,29,16,45,744.5,86.0,2.95,24.5,414.0,81.37,46.79
2017,3,29,17,0,707.0,82.0,2.6,24.0,356.0,53.37,40.3
2017,3,29,17,15,655.0,75.5,2.35,23.0,297.5,51.17,38.72
2017,3,29,17,30,603.0,69.0,2.1,22.0,239.0,48.86,36.91
2017,3,29,17,45,518.5,60.0,1.9,21.0,182.5,44.21,32.9
2017,3,29,18,0,434.0,51.0,1.7,20.0,126.0,39.37,28.44
2017,3,29,18,15,299.5,37.0,1.8,19.5,79.0,29.44,19.15
2017,3,29,18,30,165.0,23.0,1.9,19.0,32.0,18.17,3.42
2017,3,29,18,45,82.5,11.5,2.05,18.5,16.0,10.96,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,181.5,18.5,3.35,10.5,40.5,132.97,71.19
2017,3,30,7,0,363.0,37.0,3.5,11.0,81.0,266.6,215.78
2017,3,30,7,15,464.5,47.5,3.6,12.0,135.0,354.2,294.87
2017,3,30,7,30,566.0,58.0,3.7,13.0,189.0,450.18,377.01
2017,3,30,7,45,629.5,65.0,3.8,14.0,248.5,523.88,437.55
2017,3,30,8,0,693.0,72.0,3.9,15.0,308.0,600.99,497.6
2017,3,30,8,15,734.5,77.0,4.0,15.5,367.0,658.19,539.55
2017,3,30,8,30,776.0,82.0,4.1,16.0,426.0,720.22,583.92
2017,3,30,8,45,807.5,85.5,4.2,17.0,484.0,772.37,618.55
2017,3,30,9,0,839.0,89.0,4.3,18.0,542.0,823.5,651.56
2017,3,30,9,15,860.0,92.0,4.2,18.5,595.0,863.59,676.36
2017,3,30,9,30,881.0,95.0,4.1,19.0,648.0,894.2,694.02
2017,3,30,9,45,897.0,97.5,4.0,19.5,695.5,924.45,711.27
2017,3,30,10,0,913.0,100.0,3.9,20.0,743.0,951.82,726.32
2017,3,30,10,15,924.0,102.0,3.75,20.5,783.5,970.9,735.27
2017,3,30,10,30,935.0,104.0,3.6,21.0,824.0,986.58,741.92
2017,3,30,10,45,943.5,105.5,3.45,21.5,857.0,995.84,744.28
2017,3,30,11,0,952.0,107.0,3.3,22.0,890.0,1001.44,744.31
2017,3,30,11,15,957.0,108.0,3.15,22.5,914.5,999.55,739.49
2017,3,30,11,30,962.0,109.0,3.0,23.0,939.0,993.92,732.42
2017,3,30,11,45,967.5,108.0,2.9,23.5,955.0,982.99,722.46
2017,3,30,12,0,973.0,107.0,2.8,24.0,971.0,968.37,710.31
2017,3,30,12,15,973.5,107.5,2.65,24.0,977.5,947.27,695.03
2017,3,30,12,30,974.0,108.0,2.5,24.0,984.0,922.74,677.66
2017,3,30,12,45,972.5,108.0,2.4,24.5,980.5,892.81,655.97
2017,3,30,13,0,971.0,108.0,2.3,25.0,977.0,859.83,632.4
2017,3,30,13,15,968.5,108.0,2.25,25.0,965.5,823.21,608.09
2017,3,30,13,30,966.0,108.0,2.2,25.0,954.0,783.89,581.88
2017,3,30,13,45,958.5,108.5,2.15,25.5,932.5,739.18,549.41
2017,3,30,14,0,951.0,109.0,2.1,26.0,911.0,692.53,514.4
2017,3,30,14,15,944.0,107.5,2.15,26.0,882.0,642.73,478.02
2017,3,30,14,30,937.0,106.0,2.2,26.0,853.0,591.43,439.44
2017,3,30,14,45,923.0,106.5,2.3,26.0,815.0,537.17,397.62
2017,3,30,15,0,909.0,107.0,2.4,26.0,777.0,482.51,354.1
2017,3,30,15,15,896.0,104.5,2.45,25.5,733.0,425.66,308.08
2017,3,30,15,30,883.0,102.0,2.5,25.0,689.0,368.87,260.7
2017,3,30,15,45,862.0,100.0,2.6,25.0,638.5,304.57,206.53
2017,3,30,16,0,841.0,98.0,2.7,25.0,588.0,247.6,158.12
2017,3,30,16,15,816.0,94.0,2.6,24.5,533.5,190.26,111.9
2017,3,30,16,30,791.0,90.0,2.5,24.0,479.0,135.48,73.07
2017,3,30,16,45,755.0,85.5,2.4,23.5,420.5,82.75,47.09
2017,3,30,17,0,719.0,81.0,2.3,23.0,362.0,52.55,39.76
2017,3,30,17,15,668.0,74.5,2.15,22.0,303.0,50.31,38.14
2017,3,30,17,30,617.0,68.0,2.0,21.0,244.0,47.94,36.27
2017,3,30,17,45,537.0,59.0,1.95,20.0,187.0,43.25,32.22
2017,3,30,18,0,457.0,50.0,1.9,19.0,130.0,38.34,27.7
2017,3,30,18,15,321.5,36.5,2.0,18.5,82.0,28.85,18.8
2017,3,30,18,30,186.0,23.0,2.1,18.0,34.0,18.14,4.36
2017,3,30,18,45,93.0,11.5,2.25,17.5,17.0,10.96,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,186.0,19.5,3.65,12.5,42.5,138.59,83.06
2017,3,31,7,0,372.0,39.0,3.9,13.0,85.0,274.92,221.99
2017,3,31,7,15,471.5,49.0,4.0,14.0,139.5,361.73,299.62
2017,3,31,7,30,571.0,59.0,4.1,15.0,194.0,456.53,380.15
2017,3,31,7,45,631.5,66.0,4.2,16.0,252.5,528.64,438.96
2017,3,31,8,0,692.0,73.0,4.3,17.0,311.0,603.88,497.1
2017,3,31,8,15,731.5,78.0,4.55,17.5,369.5,659.61,538.43
2017,3,31,8,30,771.0,83.0,4.8,18.0,428.0,720.05,582.33
2017,3,31,8,45,798.0,87.5,5.1,19.0,484.0,769.63,616.2
2017,3,31,9,0,825.0,92.0,5.4,20.0,540.0,817.95,648.55
2017,3,31,9,15,844.5,95.0,5.55,20.5,591.5,856.39,673.74
2017,3,31,9,30,864.0,98.0,5.7,21.0,643.0,892.57,697.13
2017,3,31,9,45,878.0,101.0,5.85,22.0,689.0,913.89,708.36
2017,3,31,10,0,892.0,104.0,6.0,23.0,735.0,939.66,722.81
2017,3,31,10,15,902.5,106.0,6.1,23.5,774.5,957.96,733.11
2017,3,31,10,30,913.0,108.0,6.2,24.0,814.0,972.94,741.21
2017,3,31,10,45,920.5,109.5,6.3,24.5,845.5,981.12,744.68
2017,3,31,11,0,928.0,111.0,6.4,25.0,877.0,985.71,745.84
2017,3,31,11,15,933.0,112.0,6.4,25.5,901.0,983.83,742.13
2017,3,31,11,30,938.0,113.0,6.4,26.0,925.0,978.31,736.11
2017,3,31,11,45,941.5,113.5,6.4,26.5,940.5,967.28,726.47
2017,3,31,12,0,945.0,114.0,6.4,27.0,956.0,952.69,714.57
2017,3,31,12,15,946.0,114.5,6.35,27.0,962.5,932.42,700.09
2017,3,31,12,30,947.0,115.0,6.3,27.0,969.0,908.8,683.41
2017,3,31,12,45,947.0,114.5,6.3,27.0,966.5,880.21,663.57
2017,3,31,13,0,947.0,114.0,6.3,27.0,964.0,848.59,641.63
2017,3,31,13,15,944.5,113.5,6.2,27.0,952.5,812.2,615.9
2017,3,31,13,30,942.0,113.0,6.1,27.0,941.0,773.23,588.3
2017,3,31,13,45,936.5,112.5,6.1,27.5,920.5,729.82,555.22
2017,3,31,14,0,931.0,112.0,6.1,28.0,900.0,684.4,519.64
2017,3,31,14,15,923.5,111.0,6.05,28.0,871.0,635.59,481.81
2017,3,31,14,30,916.0,110.0,6.0,28.0,842.0,585.36,442.08
2017,3,31,14,45,897.0,112.5,6.0,28.0,803.0,531.31,398.61
2017,3,31,15,0,878.0,115.0,6.0,28.0,764.0,477.38,354.19
2017,3,31,15,15,864.0,112.5,5.95,27.5,720.5,416.59,304.21
2017,3,31,15,30,850.0,110.0,5.9,27.0,677.0,360.69,256.69
2017,3,31,15,45,823.5,109.5,5.85,27.0,626.0,303.7,207.6
2017,3,31,16,0,797.0,109.0,5.8,27.0,575.0,248.96,160.86
2017,3,31,16,15,771.5,105.0,5.7,26.5,521.5,194.05,116.47
2017,3,31,16,30,746.0,101.0,5.6,26.0,468.0,135.86,74.52
2017,3,31,16,45,703.5,97.0,5.5,25.5,410.5,85.4,49.2
2017,3,31,17,0,661.0,93.0,5.4,25.0,353.0,61.3,46.88
2017,3,31,17,15,608.5,85.5,5.3,24.0,295.5,58.76,45.05
2017,3,31,17,30,556.0,78.0,5.2,23.0,238.0,56.07,42.96
2017,3,31,17,45,472.5,67.5,5.15,22.5,182.0,50.5,38.1
2017,3,31,18,0,389.0,57.0,5.1,22.0,126.0,43.2,31.48
2017,3,31,18,15,262.5,41.0,4.95,21.5,80.0,31.72,20.95
2017,3,31,18,30,136.0,25.0,4.8,21.0,34.0,19.72,5.9
2017,3,31,18,45,68.0,12.5,4.7,20.5,17.0,11.91,0.0
2017,3,31,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,73.5,27.0,4.15,17.5,36.5,84.06,51.26
2017,4,1,7,0,147.0,54.0,4.3,18.0,73.0,165.66,130.23
2017,4,1,7,15,230.5,74.5,4.5,18.0,122.0,242.86,198.01
2017,4,1,7,30,314.0,95.0,4.7,18.0,171.0,337.72,278.73
2017,4,1,7,45,200.5,118.0,4.95,18.5,171.5,289.29,238.34
2017,4,1,8,0,87.0,141.0,5.2,19.0,172.0,217.94,177.46
2017,4,1,8,15,43.5,103.5,5.4,19.5,119.0,138.27,110.69
2017,4,1,8,30,0.0,66.0,5.6,20.0,66.0,61.4,45.41
2017,4,1,8,45,4.5,125.0,5.85,21.0,127.5,123.11,95.69
2017,4,1,9,0,9.0,184.0,6.1,22.0,189.0,187.6,146.86
2017,4,1,9,15,4.5,131.5,6.15,22.0,134.0,128.56,98.94
2017,4,1,9,30,0.0,79.0,6.2,22.0,79.0,73.62,54.25
2017,4,1,9,45,0.0,80.5,6.3,22.5,80.5,75.05,55.15
2017,4,1,10,0,0.0,82.0,6.4,23.0,82.0,76.48,56.03
2017,4,1,10,15,0.0,87.5,6.35,23.5,87.5,81.65,59.91
2017,4,1,10,30,0.0,93.0,6.3,24.0,93.0,86.85,63.78
2017,4,1,10,45,0.0,93.0,6.3,24.5,93.0,86.9,63.57
2017,4,1,11,0,0.0,93.0,6.3,25.0,93.0,86.94,63.38
2017,4,1,11,15,0.0,93.0,6.3,25.0,93.0,86.97,63.32
2017,4,1,11,30,0.0,93.0,6.3,25.0,93.0,86.99,63.27
2017,4,1,11,45,0.0,96.5,6.3,25.5,96.5,90.3,65.68
2017,4,1,12,0,0.0,100.0,6.3,26.0,100.0,93.58,68.07
2017,4,1,12,15,2.5,130.5,6.25,26.0,132.5,124.35,92.11
2017,4,1,12,30,5.0,161.0,6.2,26.0,165.0,154.87,115.8
2017,4,1,12,45,74.0,313.0,6.2,26.0,379.5,354.64,269.89
2017,4,1,13,0,143.0,465.0,6.2,26.0,594.0,544.85,410.8
2017,4,1,13,15,82.0,393.5,6.1,26.0,467.5,424.31,320.53
2017,4,1,13,30,21.0,322.0,6.0,26.0,341.0,311.88,235.47
2017,4,1,13,45,12.0,236.5,5.95,26.0,247.0,226.56,170.98
2017,4,1,14,0,3.0,151.0,5.9,26.0,153.0,142.1,106.02
2017,4,1,14,15,70.0,275.5,5.85,26.0,332.0,288.82,219.74
2017,4,1,14,30,137.0,400.0,5.8,26.0,511.0,417.31,316.08
2017,4,1,14,45,100.5,369.0,5.75,26.0,448.0,368.52,279.04
2017,4,1,15,0,64.0,338.0,5.7,26.0,385.0,318.8,241.72
2017,4,1,15,15,32.0,223.5,5.65,25.5,247.0,208.65,158.4
2017,4,1,15,30,0.0,109.0,5.6,25.0,109.0,101.21,75.32
2017,4,1,15,45,120.0,186.5,5.55,25.0,257.0,189.21,141.48
2017,4,1,16,0,240.0,264.0,5.5,25.0,405.0,261.0,192.33
2017,4,1,16,15,213.5,240.5,5.4,24.5,357.5,221.39,162.31
2017,4,1,16,30,187.0,217.0,5.3,24.0,310.0,185.01,136.17
2017,4,1,16,45,170.0,194.5,5.25,24.0,271.0,152.88,114.79
2017,4,1,17,0,153.0,172.0,5.2,24.0,232.0,129.38,104.85
2017,4,1,17,15,277.5,137.5,5.0,23.5,226.0,101.6,81.76
2017,4,1,17,30,402.0,103.0,4.8,23.0,220.0,74.45,58.76
2017,4,1,17,45,317.0,88.0,4.6,22.5,167.5,65.27,50.82
2017,4,1,18,0,232.0,73.0,4.4,22.0,115.0,57.32,43.58
2017,4,1,18,15,139.0,49.5,4.35,21.5,72.5,39.7,27.68
2017,4,1,18,30,46.0,26.0,4.3,21.0,30.0,22.3,8.2
2017,4,1,18,45,23.0,13.0,4.25,21.0,15.0,12.39,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.65,18.5,0.5,0.46,0.0
2017,4,2,7,0,0.0,1.0,2.8,19.0,1.0,0.92,0.0
2017,4,2,7,15,0.0,2.0,2.9,19.0,2.0,1.85,0.0
2017,4,2,7,30,0.0,3.0,3.0,19.0,3.0,2.78,0.0
2017,4,2,7,45,0.0,4.0,3.1,19.5,4.0,3.7,0.0
2017,4,2,8,0,0.0,5.0,3.2,20.0,5.0,4.63,0.0
2017,4,2,8,15,0.0,71.0,3.4,20.5,71.0,66.06,49.4
2017,4,2,8,30,0.0,137.0,3.6,21.0,137.0,133.39,104.05
2017,4,2,8,45,0.0,79.0,3.85,21.5,79.0,73.56,54.85
2017,4,2,9,0,0.0,21.0,4.1,22.0,21.0,19.51,10.4
2017,4,2,9,15,0.0,25.5,4.15,22.0,25.5,23.71,13.79
2017,4,2,9,30,0.0,30.0,4.2,22.0,30.0,27.91,17.16
2017,4,2,9,45,0.0,52.0,4.3,22.5,52.0,48.43,33.68
2017,4,2,10,0,0.0,74.0,4.4,23.0,74.0,69.0,50.02
2017,4,2,10,15,90.0,231.0,4.4,23.5,301.5,326.02,253.69
2017,4,2,10,30,180.0,388.0,4.4,24.0,529.0,576.64,439.32
2017,4,2,10,45,305.0,370.0,4.4,24.5,619.5,681.57,515.48
2017,4,2,11,0,430.0,352.0,4.4,25.0,710.0,782.97,587.53
2017,4,2,11,15,308.5,400.0,4.4,25.0,660.5,702.91,526.65
2017,4,2,11,30,187.0,448.0,4.4,25.0,611.0,622.5,465.75
2017,4,2,11,45,219.0,452.0,4.45,25.0,646.5,647.43,484.38
2017,4,2,12,0,251.0,456.0,4.5,25.0,682.0,676.62,505.37
2017,4,2,12,15,551.5,308.5,4.6,25.0,808.5,788.43,592.77
2017,4,2,12,30,852.0,161.0,4.7,25.0,935.0,880.35,660.8
2017,4,2,12,45,870.0,149.5,4.8,25.5,937.5,853.34,640.93
2017,4,2,13,0,888.0,138.0,4.9,26.0,940.0,827.81,622.81
2017,4,2,13,15,887.5,137.5,5.05,26.0,930.5,794.54,600.72
2017,4,2,13,30,887.0,137.0,5.2,26.0,921.0,758.74,576.42
2017,4,2,13,45,897.0,128.0,5.4,26.0,906.0,720.24,548.77
2017,4,2,14,0,907.0,119.0,5.6,26.0,891.0,678.72,518.08
2017,4,2,14,15,903.0,118.0,5.6,25.5,865.0,632.91,483.49
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,585.41,446.63
2017,4,2,14,45,885.0,118.5,5.65,25.0,803.5,533.64,404.7
2017,4,2,15,0,871.0,120.0,5.7,25.0,768.0,477.1,358.16
2017,4,2,15,15,859.5,117.5,5.65,24.5,726.0,422.12,312.08
2017,4,2,15,30,848.0,115.0,5.6,24.0,684.0,367.22,264.91
2017,4,2,15,45,839.0,108.5,5.55,24.0,637.5,310.03,214.72
2017,4,2,16,0,830.0,102.0,5.5,24.0,591.0,253.16,165.03
2017,4,2,16,15,804.5,98.0,5.35,23.5,536.0,196.3,118.25
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,142.09,78.66
2017,4,2,16,45,744.0,88.5,5.05,22.5,423.0,83.45,45.91
2017,4,2,17,0,709.0,83.0,4.9,22.0,365.0,53.63,40.85
2017,4,2,17,15,657.5,76.5,4.75,21.0,306.0,51.47,39.29
2017,4,2,17,30,606.0,70.0,4.6,20.0,247.0,49.18,37.5
2017,4,2,17,45,518.0,62.0,4.45,19.5,189.5,45.43,34.19
2017,4,2,18,0,430.0,54.0,4.3,19.0,132.0,41.58,30.54
2017,4,2,18,15,304.5,39.5,4.4,18.5,84.5,31.31,21.0
2017,4,2,18,30,179.0,25.0,4.5,18.0,37.0,19.67,7.32
2017,4,2,18,45,89.5,12.5,4.6,17.5,18.5,11.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,3,6,15,42.0,5.5,4.7,11.5,6.5,0.0,0.0
2017,4,3,6,30,84.0,11.0,4.9,12.0,13.0,48.18,0.0
2017,4,3,6,45,243.5,26.0,5.1,12.5,55.0,182.25,130.94
2017,4,3,7,0,403.0,41.0,5.3,13.0,97.0,298.26,244.19
2017,4,3,7,15,495.5,51.0,5.3,13.5,152.5,383.33,320.74
2017,4,3,7,30,588.0,61.0,5.3,14.0,208.0,475.71,400.21
2017,4,3,7,45,648.5,67.5,5.3,15.0,267.5,548.4,459.6
2017,4,3,8,0,709.0,74.0,5.3,16.0,327.0,624.15,517.83
2017,4,3,8,15,746.5,79.0,5.3,17.0,386.0,679.34,556.99
2017,4,3,8,30,784.0,84.0,5.3,18.0,445.0,738.88,598.13
2017,4,3,8,45,810.5,88.0,5.35,19.0,501.0,787.89,630.34
2017,4,3,9,0,837.0,92.0,5.4,20.0,557.0,835.57,660.83
2017,4,3,9,15,856.0,95.0,5.45,20.5,608.5,873.82,685.21
2017,4,3,9,30,875.0,98.0,5.5,21.0,660.0,902.33,702.38
2017,4,3,9,45,889.0,100.5,5.6,22.0,706.0,930.53,718.19
2017,4,3,10,0,903.0,103.0,5.7,23.0,752.0,955.79,731.83
2017,4,3,10,15,913.5,105.0,5.65,23.5,791.5,974.09,741.11
2017,4,3,10,30,924.0,107.0,5.6,24.0,831.0,989.01,748.14
2017,4,3,10,45,932.0,108.0,5.55,24.5,863.0,997.0,750.48
2017,4,3,11,0,940.0,109.0,5.5,25.0,895.0,1001.39,750.54
2017,4,3,11,15,945.0,110.0,5.35,25.5,918.5,999.3,745.65
2017,4,3,11,30,950.0,111.0,5.2,26.0,942.0,993.53,738.46
2017,4,3,11,45,953.0,111.5,5.1,26.5,957.5,981.75,727.79
2017,4,3,12,0,956.0,112.0,5.0,27.0,973.0,966.39,714.92
2017,4,3,12,15,957.0,112.5,4.85,27.0,979.0,945.76,699.78
2017,4,3,12,30,958.0,113.0,4.7,27.0,985.0,921.77,682.53
2017,4,3,12,45,958.0,112.5,4.6,27.5,982.5,892.77,661.01
2017,4,3,13,0,958.0,112.0,4.5,28.0,980.0,860.72,637.78
2017,4,3,13,15,955.5,111.5,4.35,28.0,968.0,823.87,612.45
