Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,30,345.0,205.0,3.8,23.0,384.0,193.75,135.96
2017,4,13,16,45,407.0,168.5,3.7,23.0,356.5,140.24,95.68
2017,4,13,17,0,469.0,132.0,3.6,23.0,329.0,88.88,70.67
2017,4,13,17,15,403.0,126.0,3.4,22.5,277.5,87.37,69.81
2017,4,13,17,30,337.0,120.0,3.2,22.0,226.0,90.31,72.61
2017,4,13,17,45,282.5,100.5,3.05,22.0,177.0,77.01,61.12
2017,4,13,18,0,228.0,81.0,2.9,22.0,128.0,63.14,48.85
2017,4,13,18,15,157.5,58.0,2.95,21.5,85.5,46.17,33.71
2017,4,13,18,30,87.0,35.0,3.0,21.0,43.0,28.56,17.22
2017,4,13,18,45,43.5,17.5,3.05,21.0,21.5,16.68,0.0
2017,4,13,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,6,15,49.5,14.0,1.95,16.5,17.5,34.93,0.0
2017,4,14,6,30,99.0,28.0,2.2,17.0,35.0,97.8,59.83
2017,4,14,6,45,203.0,47.5,2.5,17.5,79.0,194.44,153.41
2017,4,14,7,0,307.0,67.0,2.8,18.0,123.0,286.44,232.93
2017,4,14,7,15,384.0,80.5,2.9,18.5,176.0,363.01,297.77
2017,4,14,7,30,461.0,94.0,3.0,19.0,229.0,445.92,365.22
2017,4,14,7,45,340.5,128.0,3.2,19.5,239.5,405.68,331.27
2017,4,14,8,0,220.0,162.0,3.4,20.0,250.0,366.92,297.26
2017,4,14,8,15,437.5,144.0,3.4,20.5,352.0,534.69,430.7
2017,4,14,8,30,655.0,126.0,3.4,21.0,454.0,710.95,562.01
2017,4,14,8,45,347.0,183.0,3.45,21.5,359.0,510.98,405.12
2017,4,14,9,0,39.0,240.0,3.5,22.0,264.0,285.97,222.89
2017,4,14,9,15,82.0,280.0,3.5,22.0,335.0,367.77,286.99
2017,4,14,9,30,125.0,320.0,3.5,22.0,406.0,464.22,359.54
2017,4,14,9,45,462.5,233.5,3.55,22.5,578.5,709.29,546.87
2017,4,14,10,0,800.0,147.0,3.6,23.0,751.0,937.46,705.79
2017,4,14,10,15,469.5,277.0,3.6,23.5,636.0,765.66,578.54
2017,4,14,10,30,139.0,407.0,3.6,24.0,521.0,560.4,421.54
2017,4,14,10,45,106.0,410.5,3.6,24.5,499.0,515.89,388.05
2017,4,14,11,0,73.0,414.0,3.6,25.0,477.0,483.64,362.51
2017,4,14,11,15,108.0,439.0,3.55,25.0,535.0,538.38,402.51
2017,4,14,11,30,143.0,464.0,3.5,25.0,593.0,600.22,446.44
2017,4,14,11,45,491.5,319.0,3.5,25.5,773.5,787.11,585.87
2017,4,14,12,0,840.0,174.0,3.5,26.0,954.0,945.59,695.04
2017,4,14,12,15,841.0,174.5,3.45,26.0,959.5,925.25,679.76
2017,4,14,12,30,842.0,175.0,3.4,26.0,965.0,901.97,664.01
2017,4,14,12,45,603.5,305.0,3.4,26.5,870.0,797.24,588.43
2017,4,14,13,0,365.0,435.0,3.4,27.0,775.0,698.94,513.84
2017,4,14,13,15,308.5,447.5,3.35,27.0,732.5,647.38,477.07
2017,4,14,13,30,252.0,460.0,3.3,27.0,690.0,598.62,441.72
2017,4,14,13,45,131.5,344.0,3.3,27.0,464.0,401.77,300.15
2017,4,14,14,0,11.0,228.0,3.3,27.0,238.0,217.42,162.17
2017,4,14,14,15,145.0,314.5,3.25,27.0,435.5,365.82,275.21
2017,4,14,14,30,279.0,401.0,3.2,27.0,633.0,494.86,368.56
2017,4,14,14,45,534.0,278.5,3.15,27.0,697.5,500.9,372.89
2017,4,14,15,0,789.0,156.0,3.1,27.0,762.0,487.29,360.29
2017,4,14,15,15,557.0,232.0,3.05,26.5,648.0,408.71,300.93
2017,4,14,15,30,325.0,308.0,3.0,26.0,534.0,359.04,265.06
2017,4,14,15,45,246.5,295.5,3.0,26.0,460.0,303.93,224.0
2017,4,14,16,0,168.0,283.0,3.0,26.0,386.0,264.79,195.85
2017,4,14,16,15,414.5,206.5,2.9,25.5,430.0,224.55,155.1
2017,4,14,16,30,661.0,130.0,2.8,25.0,474.0,167.92,101.2
2017,4,14,16,45,552.0,134.0,2.7,25.0,399.0,125.18,78.0
2017,4,14,17,0,443.0,138.0,2.6,25.0,324.0,92.87,73.42
2017,4,14,17,15,465.0,118.0,2.35,24.5,288.0,81.69,64.37
2017,4,14,17,30,487.0,98.0,2.1,24.0,252.0,69.73,54.44
2017,4,14,17,45,419.5,84.5,1.85,23.5,198.0,61.68,47.63
2017,4,14,18,0,352.0,71.0,1.6,23.0,144.0,53.18,40.15
2017,4,14,18,15,254.0,53.5,1.7,22.5,97.5,40.97,29.2
2017,4,14,18,30,156.0,36.0,1.8,22.0,51.0,28.15,16.98
2017,4,14,18,45,78.0,18.0,1.95,21.5,25.5,15.02,0.0
2017,4,14,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,15,6,15,34.5,14.0,2.85,18.0,17.0,28.49,0.0
2017,4,15,6,30,69.0,28.0,3.1,18.0,34.0,83.55,52.94
2017,4,15,6,45,159.0,48.5,3.35,18.5,74.5,161.66,127.06
2017,4,15,7,0,249.0,69.0,3.6,19.0,115.0,255.68,207.57
2017,4,15,7,15,324.5,80.5,3.75,19.5,163.0,326.24,267.68
2017,4,15,7,30,400.0,92.0,3.9,20.0,211.0,403.2,330.99
2017,4,15,7,45,203.0,114.5,4.1,20.5,175.5,290.09,236.95
2017,4,15,8,0,6.0,137.0,4.3,21.0,140.0,140.59,110.31
2017,4,15,8,15,110.5,177.0,4.35,21.5,233.0,289.49,232.48
2017,4,15,8,30,215.0,217.0,4.4,22.0,326.0,423.72,338.2
2017,4,15,8,45,284.5,231.0,4.45,22.5,391.5,515.35,407.34
2017,4,15,9,0,354.0,245.0,4.5,23.0,457.0,596.52,467.17
2017,4,15,9,15,213.5,276.0,4.5,23.5,407.0,495.61,385.83
2017,4,15,9,30,73.0,307.0,4.5,24.0,357.0,387.63,298.69
2017,4,15,9,45,222.5,319.0,4.55,24.5,485.0,552.17,424.73
2017,4,15,10,0,372.0,331.0,4.6,25.0,613.0,719.73,546.57
2017,4,15,10,15,385.5,338.5,4.55,25.0,643.5,739.56,558.64
2017,4,15,10,30,399.0,346.0,4.5,25.0,674.0,757.92,570.43
2017,4,15,10,45,205.0,289.5,4.5,25.5,459.0,506.84,385.5
2017,4,15,11,0,11.0,233.0,4.5,26.0,244.0,231.7,174.2
2017,4,15,11,15,113.0,348.5,4.5,26.0,452.0,460.69,348.39
2017,4,15,11,30,215.0,464.0,4.5,26.0,660.0,668.29,497.54
2017,4,15,11,45,112.5,336.0,4.5,26.5,439.0,437.71,328.97
2017,4,15,12,0,10.0,208.0,4.5,27.0,218.0,204.61,152.6
2017,4,15,12,15,230.5,309.0,4.45,27.0,526.0,509.34,385.26
2017,4,15,12,30,451.0,410.0,4.4,27.0,834.0,787.75,582.7
2017,4,15,12,45,368.0,438.5,4.4,27.0,784.0,723.25,534.25
2017,4,15,13,0,285.0,467.0,4.4,27.0,734.0,663.83,490.82
2017,4,15,13,15,166.0,438.5,4.4,27.0,594.0,530.85,394.68
2017,4,15,13,30,47.0,410.0,4.4,27.0,454.0,408.44,304.05
2017,4,15,13,45,234.5,393.0,4.4,27.0,600.5,512.64,384.16
2017,4,15,14,0,422.0,376.0,4.4,27.0,747.0,601.2,449.54
2017,4,15,14,15,273.5,394.5,4.35,27.0,632.0,505.6,377.91
2017,4,15,14,30,125.0,413.0,4.3,27.0,517.0,424.61,317.31
2017,4,15,14,45,251.0,375.0,4.25,27.0,572.5,440.87,329.98
2017,4,15,15,0,377.0,337.0,4.2,27.0,628.0,450.22,335.59
2017,4,15,15,15,196.0,287.0,4.15,26.5,438.0,321.0,240.37
2017,4,15,15,30,15.0,237.0,4.1,26.0,248.0,217.72,164.76
2017,4,15,15,45,69.5,259.5,4.05,26.0,303.5,240.81,181.58
2017,4,15,16,0,124.0,282.0,4.0,26.0,359.0,254.18,189.86
2017,4,15,16,15,212.0,248.5,3.95,25.5,365.5,234.2,171.13
2017,4,15,16,30,300.0,215.0,3.9,25.0,372.0,196.73,139.0
2017,4,15,16,45,283.0,194.0,3.85,25.0,329.0,159.17,113.43
2017,4,15,17,0,266.0,173.0,3.8,25.0,286.0,123.79,99.42
2017,4,15,17,15,381.5,133.5,3.75,24.5,269.0,92.53,73.58
2017,4,15,17,30,497.0,94.0,3.7,24.0,252.0,66.74,51.9
2017,4,15,17,45,428.0,82.0,3.65,23.5,198.5,59.73,45.97
2017,4,15,18,0,359.0,70.0,3.6,23.0,145.0,52.34,39.45
2017,4,15,18,15,260.0,53.5,3.65,22.5,99.0,40.91,29.17
2017,4,15,18,30,161.0,37.0,3.7,22.0,53.0,28.93,17.72
2017,4,15,18,45,80.5,18.5,3.75,22.0,26.5,15.43,0.0
2017,4,15,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,5.0,2.85,19.0,5.0,4.77,0.0
2017,4,16,6,30,0.0,10.0,3.0,19.0,10.0,9.26,1.04
2017,4,16,6,45,0.0,21.5,3.2,19.5,21.5,19.94,10.67
2017,4,16,7,0,0.0,33.0,3.4,20.0,33.0,30.63,19.87
2017,4,16,7,15,0.0,46.5,3.4,20.5,46.5,43.21,30.52
2017,4,16,7,30,0.0,60.0,3.4,21.0,60.0,55.8,40.98
2017,4,16,7,45,47.0,114.5,3.45,21.5,133.5,155.24,123.88
2017,4,16,8,0,94.0,169.0,3.5,22.0,207.0,256.26,205.4
2017,4,16,8,15,47.0,157.0,3.45,22.0,176.0,202.47,160.41
2017,4,16,8,30,0.0,145.0,3.4,22.0,145.0,140.22,108.49
2017,4,16,8,45,6.0,174.0,3.35,22.5,177.5,174.42,135.38
2017,4,16,9,0,12.0,203.0,3.3,23.0,210.0,208.77,161.78
2017,4,16,9,15,12.0,214.5,3.3,23.0,222.5,219.41,169.47
2017,4,16,9,30,12.0,226.0,3.3,23.0,235.0,230.09,177.21
2017,4,16,9,45,25.0,271.0,3.3,23.5,290.5,287.44,220.79
2017,4,16,10,0,38.0,316.0,3.3,24.0,346.0,358.91,273.83
2017,4,16,10,15,23.0,258.5,3.3,24.0,277.0,280.93,214.09
2017,4,16,10,30,8.0,201.0,3.3,24.0,208.0,198.59,150.58
2017,4,16,10,45,120.0,320.0,3.35,24.5,424.5,446.06,339.75
2017,4,16,11,0,232.0,439.0,3.4,25.0,641.0,673.68,502.18
2017,4,16,11,15,157.0,442.5,3.4,25.0,581.0,598.88,445.56
2017,4,16,11,30,82.0,446.0,3.4,25.0,521.0,515.85,384.13
2017,4,16,11,45,128.0,465.0,3.4,25.0,584.0,579.92,431.06
2017,4,16,12,0,174.0,484.0,3.4,25.0,647.0,632.47,468.56
2017,4,16,12,15,198.5,484.5,3.4,25.0,671.5,645.04,477.48
2017,4,16,12,30,223.0,485.0,3.4,25.0,696.0,655.7,485.26
2017,4,16,12,45,127.5,437.0,3.45,25.0,558.0,519.04,386.78
2017,4,16,13,0,32.0,389.0,3.5,25.0,420.0,387.68,289.84
2017,4,16,13,15,192.0,410.5,3.55,25.0,587.5,526.21,395.05
2017,4,16,13,30,352.0,432.0,3.6,25.0,755.0,648.35,483.89
2017,4,16,13,45,356.0,420.0,3.65,25.0,740.5,620.39,463.44
2017,4,16,14,0,360.0,408.0,3.7,25.0,726.0,591.61,442.93
2017,4,16,14,15,303.5,408.5,3.7,25.0,671.0,535.68,401.71
2017,4,16,14,30,247.0,409.0,3.7,25.0,616.0,489.72,367.52
2017,4,16,14,45,261.0,387.5,3.75,25.0,597.0,456.25,342.94
2017,4,16,15,0,275.0,366.0,3.8,25.0,578.0,426.87,320.67
2017,4,16,15,15,273.5,344.0,3.8,24.5,545.0,389.43,292.44
2017,4,16,15,30,272.0,322.0,3.8,24.0,512.0,352.23,263.82
2017,4,16,15,45,233.5,302.5,3.8,24.0,458.0,313.61,234.08
2017,4,16,16,0,195.0,283.0,3.8,24.0,404.0,272.07,202.49
2017,4,16,16,15,126.0,250.5,3.7,24.0,326.0,220.62,164.94
2017,4,16,16,30,57.0,218.0,3.6,24.0,248.0,185.16,140.57
2017,4,16,16,45,180.5,191.0,3.55,24.0,270.5,159.21,117.08
2017,4,16,17,0,304.0,164.0,3.5,24.0,293.0,119.0,95.75
2017,4,16,17,15,277.5,144.0,3.3,23.5,248.5,105.53,84.9
2017,4,16,17,30,251.0,124.0,3.1,23.0,204.0,92.71,74.33
2017,4,16,17,45,310.5,96.5,2.95,22.5,175.5,70.4,55.33
2017,4,16,18,0,370.0,69.0,2.8,22.0,147.0,51.51,38.92
2017,4,16,18,15,270.5,53.0,2.7,21.5,100.5,40.46,28.96
2017,4,16,18,30,171.0,37.0,2.6,21.0,54.0,28.88,17.9
2017,4,16,18,45,85.5,18.5,2.55,21.0,27.0,14.66,0.0
2017,4,16,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.75,18.0,11.0,10.48,0.0
2017,4,17,6,30,0.0,22.0,1.9,18.0,22.0,20.43,9.58
2017,4,17,6,45,6.5,45.5,2.1,18.5,47.0,50.46,35.89
2017,4,17,7,0,13.0,69.0,2.3,19.0,72.0,79.59,60.87
2017,4,17,7,15,30.0,92.5,2.3,19.0,101.0,122.89,97.61
2017,4,17,7,30,47.0,116.0,2.3,19.0,130.0,160.53,129.14
2017,4,17,7,45,31.5,132.0,2.35,19.5,142.0,165.87,132.58
2017,4,17,8,0,16.0,148.0,2.4,20.0,154.0,160.31,126.93
2017,4,17,8,15,10.0,155.0,2.4,20.0,159.0,160.84,126.7
2017,4,17,8,30,4.0,162.0,2.4,20.0,164.0,161.52,126.52
2017,4,17,8,45,22.5,204.5,2.45,20.5,218.0,221.15,173.81
2017,4,17,9,0,41.0,247.0,2.5,21.0,272.0,295.4,231.08
2017,4,17,9,15,120.0,286.5,2.55,21.5,367.5,423.35,329.34
2017,4,17,9,30,199.0,326.0,2.6,22.0,463.0,539.77,415.2
2017,4,17,9,45,102.5,258.0,2.7,22.5,329.0,371.87,287.01
2017,4,17,10,0,6.0,190.0,2.8,23.0,195.0,186.65,142.06
2017,4,17,10,15,16.5,256.5,2.85,23.0,270.0,262.29,200.64
2017,4,17,10,30,27.0,323.0,2.9,23.0,345.0,350.43,266.72
2017,4,17,10,45,14.0,231.0,2.95,23.5,242.5,233.23,177.08
2017,4,17,11,0,1.0,139.0,3.0,24.0,140.0,131.65,98.2
2017,4,17,11,15,17.0,258.5,3.0,24.0,274.0,261.52,198.38
2017,4,17,11,30,33.0,378.0,3.0,24.0,408.0,401.04,301.78
2017,4,17,11,45,20.5,282.5,3.05,24.0,301.5,292.02,220.32
2017,4,17,12,0,8.0,187.0,3.1,24.0,195.0,182.96,137.61
2017,4,17,12,15,6.5,175.0,3.1,24.0,182.0,169.88,127.67
2017,4,17,12,30,5.0,163.0,3.1,24.0,169.0,156.93,117.64
2017,4,17,12,45,8.0,191.0,3.1,24.0,199.0,185.22,139.5
2017,4,17,13,0,11.0,219.0,3.1,24.0,229.0,213.04,160.8
2017,4,17,13,15,5.5,154.5,3.0,24.0,159.5,148.3,110.97
2017,4,17,13,30,0.0,90.0,2.9,24.0,90.0,84.09,60.95
2017,4,17,13,45,0.0,105.0,2.85,24.0,105.0,97.98,71.95
2017,4,17,14,0,0.0,120.0,2.8,24.0,120.0,111.77,82.8
2017,4,17,14,15,0.0,99.0,2.7,23.5,99.0,92.36,67.81
2017,4,17,14,30,0.0,78.0,2.6,23.0,78.0,72.85,52.63
2017,4,17,14,45,0.0,97.0,2.55,23.0,97.0,90.48,66.73
2017,4,17,15,0,0.0,116.0,2.5,23.0,116.0,107.8,80.54
2017,4,17,15,15,3.5,156.5,2.45,22.5,159.0,145.39,110.48
2017,4,17,15,30,7.0,197.0,2.4,22.0,202.0,181.15,138.85
2017,4,17,15,45,8.5,199.0,2.35,22.0,204.5,181.8,139.55
2017,4,17,16,0,10.0,201.0,2.3,22.0,207.0,181.86,139.89
2017,4,17,16,15,53.0,215.5,2.25,21.5,243.5,190.56,145.64
2017,4,17,16,30,96.0,230.0,2.2,21.0,280.0,198.31,150.62
2017,4,17,16,45,310.5,176.5,2.2,21.0,313.5,150.65,106.83
2017,4,17,17,0,525.0,123.0,2.2,21.0,347.0,85.64,68.36
2017,4,17,17,15,458.0,119.0,2.0,20.5,293.5,82.09,65.76
2017,4,17,17,30,391.0,115.0,1.8,20.0,240.0,81.77,65.77
2017,4,17,17,45,338.5,97.0,1.65,20.0,190.0,70.76,56.21
2017,4,17,18,0,286.0,79.0,1.5,20.0,140.0,59.09,45.83
2017,4,17,18,15,204.0,58.5,1.45,19.5,95.5,46.67,34.58
2017,4,17,18,30,122.0,38.0,1.4,19.0,51.0,30.93,19.89
2017,4,17,18,45,61.0,19.0,1.35,18.5,25.5,15.85,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,18,6,15,21.0,15.5,1.95,16.0,17.5,24.17,0.0
2017,4,18,6,30,42.0,31.0,2.1,16.0,35.0,66.57,45.47
2017,4,18,6,45,92.0,54.0,2.25,16.5,70.5,123.71,97.38
2017,4,18,7,0,142.0,77.0,2.4,17.0,106.0,193.51,157.41
2017,4,18,7,15,189.5,96.0,2.4,17.5,147.0,250.35,205.73
2017,4,18,7,30,237.0,115.0,2.4,18.0,188.0,311.08,255.72
2017,4,18,7,45,263.0,137.5,2.45,18.5,234.0,364.12,297.56
2017,4,18,8,0,289.0,160.0,2.5,19.0,280.0,418.16,338.89
2017,4,18,8,15,274.0,188.5,2.5,19.5,315.0,447.56,358.99
2017,4,18,8,30,259.0,217.0,2.5,20.0,350.0,474.46,376.76
2017,4,18,8,45,373.0,213.5,2.5,20.5,428.0,572.09,450.52
2017,4,18,9,0,487.0,210.0,2.5,21.0,506.0,690.33,535.75
2017,4,18,9,15,493.5,227.5,2.5,21.5,549.0,724.22,556.2
2017,4,18,9,30,500.0,245.0,2.5,22.0,592.0,756.16,575.61
2017,4,18,9,45,427.0,293.0,2.5,22.5,602.0,743.76,561.69
2017,4,18,10,0,354.0,341.0,2.5,23.0,612.0,715.23,537.3
2017,4,18,10,15,366.5,354.5,2.45,23.0,647.5,740.35,553.67
2017,4,18,10,30,379.0,368.0,2.4,23.0,683.0,763.88,568.43
2017,4,18,10,45,614.0,260.0,2.4,23.5,790.5,888.45,657.3
2017,4,18,11,0,849.0,152.0,2.4,24.0,898.0,992.66,723.72
2017,4,18,11,15,854.0,153.0,2.4,24.5,919.0,989.4,718.4
2017,4,18,11,30,859.0,154.0,2.4,25.0,940.0,982.74,712.14
2017,4,18,11,45,867.5,151.0,2.4,25.5,955.0,964.8,698.79
2017,4,18,12,0,876.0,148.0,2.4,26.0,970.0,951.44,688.64
2017,4,18,12,15,876.5,148.5,2.4,26.0,974.5,930.89,675.25
2017,4,18,12,30,877.0,149.0,2.4,26.0,979.0,907.39,660.06
2017,4,18,12,45,599.5,304.0,2.45,26.0,870.5,795.96,583.11
2017,4,18,13,0,322.0,459.0,2.5,26.0,762.0,687.51,502.79
2017,4,18,13,15,268.0,465.0,2.5,26.0,715.0,632.88,464.7
2017,4,18,13,30,214.0,471.0,2.5,26.0,668.0,583.46,429.42
2017,4,18,13,45,544.0,302.0,2.5,26.0,787.5,648.72,482.39
2017,4,18,14,0,874.0,133.0,2.5,26.0,907.0,691.28,516.29
2017,4,18,14,15,866.5,131.5,2.45,26.0,878.0,644.34,481.05
2017,4,18,14,30,859.0,130.0,2.4,26.0,849.0,596.21,444.76
2017,4,18,14,45,840.5,132.5,2.4,26.0,810.5,541.21,402.78
2017,4,18,15,0,822.0,135.0,2.4,26.0,772.0,489.52,362.04
2017,4,18,15,15,807.5,132.0,2.4,26.0,729.0,435.54,318.53
2017,4,18,15,30,793.0,129.0,2.4,26.0,686.0,382.12,274.33
2017,4,18,15,45,775.0,125.0,2.45,26.0,638.0,327.64,228.62
2017,4,18,16,0,757.0,121.0,2.5,26.0,590.0,274.59,183.7
2017,4,18,16,15,732.5,116.0,2.45,25.5,537.5,215.4,135.36
2017,4,18,16,30,708.0,111.0,2.4,25.0,485.0,164.16,95.9
2017,4,18,16,45,674.5,105.0,2.4,24.5,429.5,114.35,63.99
2017,4,18,17,0,641.0,99.0,2.4,24.0,374.0,68.54,53.07
2017,4,18,17,15,594.5,91.5,2.15,23.5,318.0,61.02,46.98
2017,4,18,17,30,548.0,84.0,1.9,23.0,262.0,58.53,45.06
2017,4,18,17,45,482.0,74.0,1.7,22.5,208.0,53.65,40.94
2017,4,18,18,0,416.0,64.0,1.5,22.0,154.0,48.47,36.35
2017,4,18,18,15,316.0,50.0,1.45,21.0,106.5,38.03,27.02
2017,4,18,18,30,216.0,36.0,1.4,20.0,59.0,28.01,17.5
2017,4,18,18,45,108.0,18.0,1.35,19.5,29.5,14.19,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,94.0,16.0,1.45,17.5,25.0,57.59,0.0
2017,4,19,6,30,188.0,32.0,1.7,18.0,50.0,161.4,118.45
2017,4,19,6,45,290.5,47.5,1.95,18.5,96.0,243.19,194.04
2017,4,19,7,0,393.0,63.0,2.2,19.0,142.0,335.27,272.52
2017,4,19,7,15,196.5,80.0,2.25,19.5,119.5,232.72,189.89
2017,4,19,7,30,0.0,97.0,2.3,20.0,97.0,95.97,74.24
2017,4,19,7,45,2.0,118.0,2.35,20.5,119.0,118.28,92.48
2017,4,19,8,0,4.0,139.0,2.4,21.0,141.0,140.57,110.11
2017,4,19,8,15,49.5,182.0,2.4,21.5,207.5,234.14,185.62
2017,4,19,8,30,95.0,225.0,2.4,22.0,274.0,321.07,253.32
2017,4,19,8,45,199.5,243.5,2.4,22.5,361.0,444.64,348.39
2017,4,19,9,0,304.0,262.0,2.4,23.0,448.0,574.24,443.67
2017,4,19,9,15,206.5,294.0,2.4,23.5,425.0,510.95,391.99
2017,4,19,9,30,109.0,326.0,2.4,24.0,402.0,442.45,337.26
2017,4,19,9,45,475.5,223.5,2.45,24.5,585.0,714.67,542.19
2017,4,19,10,0,842.0,121.0,2.5,25.0,768.0,956.29,704.31
2017,4,19,10,15,447.0,246.0,2.55,25.0,591.5,714.53,534.58
2017,4,19,10,30,52.0,371.0,2.6,25.0,415.0,425.39,317.91
2017,4,19,10,45,208.0,388.0,2.65,25.5,570.5,603.21,450.18
2017,4,19,11,0,364.0,405.0,2.7,26.0,726.0,777.57,571.21
2017,4,19,11,15,626.5,267.5,2.75,26.0,836.0,893.4,655.17
2017,4,19,11,30,889.0,130.0,2.8,26.0,946.0,981.1,712.78
2017,4,19,11,45,876.0,141.5,2.9,26.5,955.0,964.81,700.39
2017,4,19,12,0,863.0,153.0,3.0,27.0,964.0,945.33,686.91
2017,4,19,12,15,622.5,293.0,3.05,27.0,879.5,851.39,622.66
2017,4,19,12,30,382.0,433.0,3.1,27.0,795.0,749.14,547.29
2017,4,19,12,45,626.0,291.0,3.15,27.5,881.5,807.27,593.23
2017,4,19,13,0,870.0,149.0,3.2,28.0,968.0,845.79,620.96
2017,4,19,13,15,867.0,148.0,3.2,28.0,955.5,810.46,597.17
2017,4,19,13,30,864.0,147.0,3.2,28.0,943.0,772.97,572.32
2017,4,19,13,45,863.0,143.5,3.25,28.0,923.5,732.73,544.6
2017,4,19,14,0,862.0,140.0,3.3,28.0,904.0,690.47,514.35
2017,4,19,14,15,854.5,138.5,3.3,28.0,875.0,644.02,480.16
2017,4,19,14,30,847.0,137.0,3.3,28.0,846.0,593.73,442.47
2017,4,19,14,45,508.5,259.5,3.3,28.0,680.0,476.31,354.05
2017,4,19,15,0,170.0,382.0,3.3,28.0,514.0,398.68,295.83
2017,4,19,15,15,486.5,253.0,3.3,27.5,602.0,401.02,295.76
2017,4,19,15,30,803.0,124.0,3.3,27.0,690.0,382.79,275.06
2017,4,19,15,45,788.0,119.0,3.3,27.0,642.5,327.86,228.52
2017,4,19,16,0,773.0,114.0,3.3,27.0,595.0,274.01,182.65
2017,4,19,16,15,749.5,109.5,3.2,26.5,542.5,220.3,138.3
2017,4,19,16,30,726.0,105.0,3.1,26.0,490.0,163.29,94.14
2017,4,19,16,45,696.5,99.0,3.05,26.0,435.5,112.75,61.25
2017,4,19,17,0,667.0,93.0,3.0,26.0,381.0,65.72,42.92
2017,4,19,17,15,623.0,86.5,2.75,25.5,324.5,57.09,43.24
2017,4,19,17,30,579.0,80.0,2.5,25.0,268.0,55.2,41.83
2017,4,19,17,45,519.0,70.0,2.25,24.5,214.0,50.16,37.61
2017,4,19,18,0,459.0,60.0,2.0,24.0,160.0,44.79,32.89
2017,4,19,18,15,359.0,47.5,2.0,23.0,111.0,36.69,25.66
2017,4,19,18,30,259.0,35.0,2.0,22.0,62.0,27.2,16.74
2017,4,19,18,45,129.5,17.5,2.0,21.5,31.0,13.77,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,6,15,103.0,17.0,2.7,19.0,26.5,81.23,0.0
2017,4,20,6,30,206.0,34.0,2.9,19.0,53.0,173.55,129.0
2017,4,20,6,45,311.0,48.0,3.15,19.5,100.5,255.63,204.36
2017,4,20,7,0,416.0,62.0,3.4,20.0,148.0,351.29,285.86
2017,4,20,7,15,208.0,60.0,3.5,20.5,103.0,226.34,185.14
2017,4,20,7,30,0.0,58.0,3.6,21.0,58.0,53.93,39.32
2017,4,20,7,45,0.0,83.5,3.7,21.5,83.5,78.97,59.93
2017,4,20,8,0,0.0,109.0,3.8,22.0,109.0,104.64,80.56
2017,4,20,8,15,6.5,145.0,3.8,22.5,148.5,146.73,114.26
2017,4,20,8,30,13.0,181.0,3.8,23.0,188.0,189.2,147.54
2017,4,20,8,45,6.5,165.0,3.85,23.5,168.5,165.08,127.38
2017,4,20,9,0,0.0,149.0,3.9,24.0,149.0,142.09,108.33
2017,4,20,9,15,3.5,175.0,3.85,24.5,178.0,170.87,130.51
2017,4,20,9,30,7.0,201.0,3.8,25.0,207.0,199.7,152.33
2017,4,20,9,45,21.5,259.0,3.8,25.5,276.0,271.58,207.11
2017,4,20,10,0,36.0,317.0,3.8,26.0,345.0,357.78,271.08
2017,4,20,10,15,148.0,361.5,3.75,26.0,484.0,524.42,395.95
2017,4,20,10,30,260.0,406.0,3.7,26.0,623.0,689.82,514.23
2017,4,20,10,45,277.0,418.0,3.7,26.5,656.5,713.72,528.38
2017,4,20,11,0,294.0,430.0,3.7,27.0,690.0,736.09,542.18
2017,4,20,11,15,580.5,288.5,3.65,27.0,817.0,870.55,641.74
2017,4,20,11,30,867.0,147.0,3.6,27.0,944.0,978.02,713.96
2017,4,20,11,45,869.0,148.5,3.6,27.5,957.0,966.09,703.43
2017,4,20,12,0,871.0,150.0,3.6,28.0,970.0,950.96,691.87
2017,4,20,12,15,872.0,150.5,3.55,28.0,975.0,930.89,678.28
2017,4,20,12,30,873.0,151.0,3.5,28.0,980.0,907.88,662.86
2017,4,20,12,45,554.0,317.0,3.5,28.5,842.5,772.56,566.38
2017,4,20,13,0,235.0,483.0,3.5,29.0,705.0,639.03,465.65
2017,4,20,13,15,548.5,316.5,3.5,29.0,825.0,719.49,529.88
2017,4,20,13,30,862.0,150.0,3.5,29.0,945.0,775.13,573.44
2017,4,20,13,45,574.5,292.5,3.5,29.0,817.5,661.19,488.39
2017,4,20,14,0,287.0,435.0,3.5,29.0,690.0,568.17,417.59
2017,4,20,14,15,195.0,423.0,3.5,29.0,594.0,487.85,359.76
2017,4,20,14,30,103.0,411.0,3.5,29.0,498.0,417.3,308.36
2017,4,20,14,45,103.5,393.0,3.5,29.0,477.0,393.54,291.46
2017,4,20,15,0,104.0,375.0,3.5,29.0,456.0,369.78,274.21
2017,4,20,15,15,146.5,356.0,3.5,28.5,463.5,355.36,263.84
2017,4,20,15,30,189.0,337.0,3.5,28.0,471.0,343.1,254.2
2017,4,20,15,45,120.5,300.5,3.5,28.0,383.5,280.29,208.14
2017,4,20,16,0,52.0,264.0,3.5,28.0,296.0,233.15,174.49
2017,4,20,16,15,378.0,189.0,3.45,27.5,392.0,209.47,144.19
2017,4,20,16,30,704.0,114.0,3.4,27.0,488.0,168.63,98.86
2017,4,20,16,45,670.5,108.5,3.35,27.0,433.0,119.4,66.83
2017,4,20,17,0,637.0,103.0,3.3,27.0,378.0,74.2,48.86
2017,4,20,17,15,591.0,95.0,3.05,26.5,322.0,63.51,48.48
2017,4,20,17,30,545.0,87.0,2.8,26.0,266.0,60.75,46.37
2017,4,20,17,45,479.0,77.0,2.55,25.5,211.5,55.99,42.41
2017,4,20,18,0,413.0,67.0,2.3,25.0,157.0,49.79,37.01
2017,4,20,18,15,315.5,52.5,2.25,24.0,109.5,39.9,28.27
2017,4,20,18,30,218.0,38.0,2.2,23.0,62.0,29.54,18.65
2017,4,20,18,45,109.0,19.0,2.15,22.5,31.0,14.96,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,90.0,18.0,4.0,19.5,27.0,77.79,0.0
2017,4,21,6,30,180.0,36.0,4.2,20.0,54.0,163.48,122.18
2017,4,21,6,45,292.0,50.5,4.45,20.5,102.0,249.14,199.19
2017,4,21,7,0,404.0,65.0,4.7,21.0,150.0,346.15,281.97
2017,4,21,7,15,211.5,90.0,4.8,21.5,135.5,256.54,209.19
2017,4,21,7,30,19.0,115.0,4.9,22.0,121.0,129.91,102.14
2017,4,21,7,45,112.0,145.0,5.0,22.5,191.5,251.89,203.09
2017,4,21,8,0,205.0,175.0,5.1,23.0,262.0,360.77,290.55
2017,4,21,8,15,201.5,202.0,5.1,23.0,297.5,393.65,314.77
2017,4,21,8,30,198.0,229.0,5.1,23.0,333.0,425.25,337.73
2017,4,21,8,45,478.5,174.0,5.15,23.5,460.0,634.25,501.6
2017,4,21,9,0,759.0,119.0,5.2,24.0,587.0,833.53,645.93
2017,4,21,9,15,379.5,103.5,5.2,24.5,337.5,486.02,384.83
2017,4,21,9,30,0.0,88.0,5.2,25.0,88.0,82.08,59.83
2017,4,21,9,45,131.0,228.0,5.2,25.5,329.5,366.41,284.78
2017,4,21,10,0,262.0,368.0,5.2,26.0,571.0,657.88,499.31
2017,4,21,10,15,162.0,376.5,5.2,26.0,504.0,554.37,419.64
2017,4,21,10,30,62.0,385.0,5.2,26.0,437.0,449.97,339.5
2017,4,21,10,45,201.5,403.0,5.25,26.5,579.5,613.09,461.61
2017,4,21,11,0,341.0,421.0,5.3,27.0,722.0,772.71,575.6
2017,4,21,11,15,236.5,446.5,5.3,27.0,657.5,680.25,506.45
2017,4,21,11,30,132.0,472.0,5.3,27.0,593.0,598.62,445.0
2017,4,21,11,45,74.5,391.5,5.35,27.5,460.5,449.86,336.12
2017,4,21,12,0,17.0,311.0,5.4,28.0,328.0,308.91,230.39
2017,4,21,12,15,443.0,230.5,5.35,28.0,653.0,632.6,480.16
2017,4,21,12,30,869.0,150.0,5.3,28.0,978.0,904.52,672.36
2017,4,21,12,45,545.0,318.5,5.3,28.5,837.5,766.98,569.99
2017,4,21,13,0,221.0,487.0,5.3,29.0,697.0,631.49,465.24
2017,4,21,13,15,545.5,315.0,5.2,29.0,822.0,716.46,533.73
2017,4,21,13,30,870.0,143.0,5.1,29.0,947.0,776.14,580.63
2017,4,21,13,45,868.5,139.5,5.1,29.0,927.5,735.38,551.48
2017,4,21,14,0,867.0,136.0,5.1,29.0,908.0,692.65,520.1
2017,4,21,14,15,860.0,134.5,5.05,29.0,879.0,646.37,485.27
2017,4,21,14,30,853.0,133.0,5.0,29.0,850.0,598.88,448.82
2017,4,21,14,45,841.0,132.0,4.95,29.0,813.5,544.67,406.68
2017,4,21,15,0,829.0,131.0,4.9,29.0,777.0,493.08,365.38
2017,4,21,15,15,815.5,128.0,4.8,29.0,734.5,439.23,321.35
2017,4,21,15,30,802.0,125.0,4.7,29.0,692.0,385.83,276.7
2017,4,21,15,45,785.0,121.0,4.65,29.0,644.5,331.22,230.55
2017,4,21,16,0,768.0,117.0,4.6,29.0,597.0,277.93,185.2
2017,4,21,16,15,744.0,112.5,4.4,28.5,544.5,218.93,136.84
2017,4,21,16,30,720.0,108.0,4.2,28.0,492.0,167.54,96.98
2017,4,21,16,45,688.0,102.5,4.05,28.0,437.0,117.51,64.15
2017,4,21,17,0,656.0,97.0,3.9,28.0,382.0,71.3,45.26
2017,4,21,17,15,611.5,90.0,3.45,27.5,326.0,59.52,44.9
2017,4,21,17,30,567.0,83.0,3.0,27.0,270.0,57.36,43.3
2017,4,21,17,45,502.5,73.5,2.6,26.5,215.5,52.86,39.57
2017,4,21,18,0,438.0,64.0,2.2,26.0,161.0,48.08,35.41
2017,4,21,18,15,340.5,50.5,2.1,25.0,112.5,38.31,26.83
2017,4,21,18,30,243.0,37.0,2.0,24.0,64.0,28.71,17.95
2017,4,21,18,45,121.5,18.5,1.9,23.5,32.0,14.52,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,22,6,15,53.0,20.0,4.35,16.5,25.5,57.99,0.0
2017,4,22,6,30,106.0,40.0,4.7,16.0,51.0,121.81,92.01
2017,4,22,6,45,188.0,62.5,5.05,16.0,96.5,198.58,161.01
2017,4,22,7,0,270.0,85.0,5.4,16.0,142.0,282.16,234.16
2017,4,22,7,15,135.0,47.0,5.5,15.5,75.5,148.92,123.81
2017,4,22,7,30,0.0,9.0,5.6,15.0,9.0,8.34,1.48
2017,4,22,7,45,0.0,45.0,5.7,15.0,45.0,41.8,30.02
2017,4,22,8,0,0.0,81.0,5.8,15.0,81.0,75.6,58.46
2017,4,22,8,15,0.0,100.5,5.75,15.0,100.5,94.78,74.29
2017,4,22,8,30,0.0,120.0,5.7,15.0,120.0,113.95,89.93
2017,4,22,8,45,0.0,129.5,5.7,15.5,129.5,122.95,96.83
2017,4,22,9,0,0.0,139.0,5.7,16.0,139.0,131.97,103.69
2017,4,22,9,15,0.0,138.0,5.6,16.0,138.0,130.58,102.21
2017,4,22,9,30,0.0,137.0,5.5,16.0,137.0,129.33,100.9
2017,4,22,9,45,3.0,163.5,5.45,16.5,166.0,157.94,123.72
2017,4,22,10,0,6.0,190.0,5.4,17.0,195.0,186.59,146.26
2017,4,22,10,15,28.0,281.0,5.35,17.0,305.0,309.21,243.62
2017,4,22,10,30,50.0,372.0,5.3,17.0,415.0,424.38,332.42
2017,4,22,10,45,71.0,404.0,5.25,17.5,466.0,475.2,370.15
2017,4,22,11,0,92.0,436.0,5.2,18.0,517.0,525.0,406.65
2017,4,22,11,15,51.5,333.0,5.2,18.5,379.0,376.64,292.62
2017,4,22,11,30,11.0,230.0,5.2,19.0,241.0,227.73,175.98
2017,4,22,11,45,12.5,247.5,5.2,19.5,259.5,245.21,189.38
2017,4,22,12,0,14.0,265.0,5.2,20.0,278.0,262.43,202.23
2017,4,22,12,15,18.5,311.0,5.15,20.0,328.5,308.94,237.93
2017,4,22,12,30,23.0,357.0,5.1,20.0,379.0,354.58,272.54
2017,4,22,12,45,28.0,376.0,5.1,20.5,403.0,376.51,288.58
2017,4,22,13,0,33.0,395.0,5.1,21.0,427.0,394.12,301.32
2017,4,22,13,15,42.5,409.5,5.05,21.0,450.0,410.18,313.55
2017,4,22,13,30,52.0,424.0,5.0,21.0,473.0,424.93,324.77
2017,4,22,13,45,39.5,387.5,5.0,21.0,424.5,378.46,289.8
2017,4,22,14,0,27.0,351.0,5.0,21.0,376.0,333.76,256.06
2017,4,22,14,15,19.5,298.5,4.95,21.0,316.0,284.46,218.63
2017,4,22,14,30,12.0,246.0,4.9,21.0,256.0,231.85,178.26
2017,4,22,14,45,11.0,233.0,4.9,21.0,242.0,218.43,168.14
2017,4,22,15,0,10.0,220.0,4.9,21.0,228.0,205.17,158.05
2017,4,22,15,15,5.5,189.0,4.9,21.0,193.5,174.94,134.61
2017,4,22,15,30,1.0,158.0,4.9,21.0,159.0,145.29,111.5
2017,4,22,15,45,0.5,137.0,4.95,21.0,137.5,126.2,96.6
2017,4,22,16,0,0.0,116.0,5.0,21.0,116.0,107.21,81.66
2017,4,22,16,15,0.0,132.0,4.95,20.5,132.0,120.71,93.04
2017,4,22,16,30,0.0,148.0,4.9,20.0,148.0,133.2,103.69
2017,4,22,16,45,0.0,134.5,4.9,19.5,134.5,120.78,94.14
2017,4,22,17,0,0.0,121.0,4.9,19.0,121.0,108.35,84.49
2017,4,22,17,15,262.0,108.0,4.75,18.5,195.0,81.0,65.35
2017,4,22,17,30,524.0,95.0,4.6,18.0,269.0,67.18,53.58
2017,4,22,17,45,463.5,83.0,4.45,18.0,215.0,60.06,47.36
2017,4,22,18,0,403.0,71.0,4.3,18.0,161.0,52.71,40.73
2017,4,22,18,15,308.0,55.5,4.15,17.0,112.5,42.15,31.16
2017,4,22,18,30,213.0,40.0,4.0,16.0,64.0,31.06,20.7
2017,4,22,18,45,106.5,20.0,3.9,15.5,32.0,15.71,1.1
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,158.0,17.5,3.7,9.5,34.0,112.36,15.73
2017,4,23,6,30,316.0,35.0,3.9,10.0,68.0,232.26,184.67
2017,4,23,6,45,422.0,46.5,4.1,10.5,120.0,320.43,266.97
2017,4,23,7,0,528.0,58.0,4.3,11.0,172.0,418.22,353.12
2017,4,23,7,15,595.0,65.5,4.45,12.0,230.5,494.34,417.63
2017,4,23,7,30,662.0,73.0,4.6,13.0,289.0,574.78,482.72
2017,4,23,7,45,705.5,79.5,4.75,14.0,348.5,640.42,532.13
2017,4,23,8,0,749.0,86.0,4.9,15.0,408.0,703.3,577.43
2017,4,23,8,15,780.5,90.5,4.95,15.5,466.5,759.36,616.88
2017,4,23,8,30,812.0,95.0,5.0,16.0,525.0,814.92,655.06
2017,4,23,8,45,834.5,98.5,5.05,16.5,580.0,860.6,685.19
2017,4,23,9,0,857.0,102.0,5.1,17.0,635.0,904.57,713.69
2017,4,23,9,15,874.0,105.0,5.0,17.5,686.0,940.89,735.29
2017,4,23,9,30,891.0,108.0,4.9,18.0,737.0,966.65,749.14
2017,4,23,9,45,904.5,110.0,4.85,18.5,782.0,993.22,763.88
2017,4,23,10,0,918.0,112.0,4.8,19.0,827.0,1016.78,776.45
2017,4,23,10,15,927.0,114.0,4.7,19.5,865.0,1032.76,783.35
2017,4,23,10,30,936.0,116.0,4.6,20.0,903.0,1045.31,787.98
2017,4,23,10,45,944.0,117.0,4.55,20.5,934.0,1052.27,789.42
2017,4,23,11,0,952.0,118.0,4.5,21.0,965.0,1055.63,788.6
2017,4,23,11,15,956.5,119.0,4.4,21.0,987.0,1051.91,784.52
2017,4,23,11,30,961.0,120.0,4.3,21.0,1009.0,1044.54,778.35
2017,4,23,11,45,963.0,121.0,4.25,21.5,1022.5,1031.17,767.17
2017,4,23,12,0,965.0,122.0,4.2,22.0,1036.0,1014.28,753.86
2017,4,23,12,15,965.5,122.0,4.15,22.0,1040.5,991.67,738.33
2017,4,23,12,30,966.0,122.0,4.1,22.0,1045.0,965.86,720.74
2017,4,23,12,45,966.5,121.0,4.05,22.5,1041.0,936.04,699.16
2017,4,23,13,0,967.0,120.0,4.0,23.0,1037.0,903.3,675.68
2017,4,23,13,15,964.5,119.5,3.95,23.0,1024.0,865.83,650.3
2017,4,23,13,30,962.0,119.0,3.9,23.0,1011.0,825.87,623.11
2017,4,23,13,45,959.0,117.0,3.9,23.5,989.5,781.91,592.03
2017,4,23,14,0,956.0,115.0,3.9,24.0,968.0,735.83,557.51
2017,4,23,14,15,949.5,113.5,3.85,24.0,938.0,686.08,520.21
2017,4,23,14,30,943.0,112.0,3.8,24.0,908.0,634.89,480.97
2017,4,23,14,45,931.5,111.5,3.75,24.0,870.0,580.71,438.5
2017,4,23,15,0,920.0,111.0,3.7,24.0,832.0,526.01,394.48
2017,4,23,15,15,907.5,108.5,3.65,23.5,787.5,469.0,348.23
2017,4,23,15,30,895.0,106.0,3.6,23.0,743.0,412.08,300.66
