Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,15,45,880.0,103.0,3.55,23.0,693.0,354.34,250.87
2017,4,23,16,0,865.0,100.0,3.5,23.0,643.0,290.93,196.33
2017,4,23,16,15,843.5,96.5,3.35,22.5,588.5,233.29,147.41
2017,4,23,16,30,822.0,93.0,3.2,22.0,534.0,177.82,102.99
2017,4,23,16,45,793.0,88.5,3.1,22.0,476.0,123.36,65.94
2017,4,23,17,0,764.0,84.0,3.0,22.0,418.0,72.39,43.99
2017,4,23,17,15,722.0,78.5,2.6,21.0,358.5,50.97,38.75
2017,4,23,17,30,680.0,73.0,2.2,20.0,299.0,49.47,37.74
2017,4,23,17,45,617.0,65.5,1.8,19.5,241.0,46.19,34.98
2017,4,23,18,0,554.0,58.0,1.4,19.0,183.0,42.73,31.89
2017,4,23,18,15,451.0,47.5,1.35,18.0,130.0,36.33,26.04
2017,4,23,18,30,348.0,37.0,1.3,17.0,77.0,29.6,19.48
2017,4,23,18,45,174.0,18.5,1.3,16.0,38.5,14.56,1.5
2017,4,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,6,15,141.5,19.0,1.2,10.5,34.5,105.79,29.61
2017,4,24,6,30,283.0,38.0,1.4,11.0,69.0,219.18,173.47
2017,4,24,6,45,376.0,52.0,1.65,12.0,119.0,301.4,247.91
2017,4,24,7,0,469.0,66.0,1.9,13.0,169.0,392.38,325.69
2017,4,24,7,15,536.0,75.5,1.95,14.0,226.0,468.83,388.15
2017,4,24,7,30,603.0,85.0,2.0,15.0,283.0,549.53,450.88
2017,4,24,7,45,644.0,93.5,2.15,16.0,340.5,613.59,498.24
2017,4,24,8,0,685.0,102.0,2.3,17.0,398.0,678.87,543.83
2017,4,24,8,15,717.0,107.5,2.45,17.5,455.0,734.0,581.62
2017,4,24,8,30,749.0,113.0,2.6,18.0,512.0,788.89,618.47
2017,4,24,8,45,770.5,118.5,2.8,19.0,565.5,833.97,646.79
2017,4,24,9,0,792.0,124.0,3.0,20.0,619.0,872.87,670.39
2017,4,24,9,15,809.5,128.0,3.0,20.5,668.0,909.27,691.92
2017,4,24,9,30,827.0,132.0,3.0,21.0,717.0,943.3,711.61
2017,4,24,9,45,838.0,136.0,3.05,21.5,760.0,968.53,725.61
2017,4,24,10,0,849.0,140.0,3.1,22.0,803.0,990.77,737.68
2017,4,24,10,15,680.5,233.0,3.15,22.5,780.5,935.84,698.35
2017,4,24,10,30,512.0,326.0,3.2,23.0,758.0,863.79,643.04
2017,4,24,10,45,692.5,240.0,3.25,23.5,845.0,950.13,704.82
2017,4,24,11,0,873.0,154.0,3.3,24.0,932.0,1025.14,751.74
2017,4,24,11,15,877.5,155.5,3.35,24.0,953.5,1012.98,742.75
2017,4,24,11,30,882.0,157.0,3.4,24.0,975.0,1006.29,738.24
2017,4,24,11,45,894.5,150.5,3.5,24.5,990.5,996.18,730.49
2017,4,24,12,0,907.0,144.0,3.6,25.0,1006.0,982.68,720.63
2017,4,24,12,15,907.0,144.5,3.7,25.0,1009.5,960.97,706.82
2017,4,24,12,30,907.0,145.0,3.8,25.0,1013.0,936.27,691.07
2017,4,24,12,45,901.0,147.5,3.9,25.5,1007.0,905.43,669.82
2017,4,24,13,0,895.0,150.0,4.0,26.0,1001.0,872.18,646.94
2017,4,24,13,15,891.0,149.5,4.05,26.0,987.0,835.68,622.78
2017,4,24,13,30,887.0,149.0,4.1,26.0,973.0,797.04,596.99
2017,4,24,13,45,879.5,149.0,4.15,26.0,950.5,754.36,567.33
2017,4,24,14,0,872.0,149.0,4.2,26.0,928.0,710.11,535.12
2017,4,24,14,15,864.0,147.0,4.2,25.5,898.5,661.0,499.63
2017,4,24,14,30,856.0,145.0,4.2,25.0,869.0,611.49,462.84
2017,4,24,14,45,846.0,142.0,4.25,25.0,832.0,559.29,422.23
2017,4,24,15,0,836.0,139.0,4.3,25.0,795.0,506.72,380.22
2017,4,24,15,15,752.0,166.0,4.2,24.5,732.0,443.41,330.04
2017,4,24,15,30,668.0,193.0,4.1,24.0,669.0,391.59,288.18
2017,4,24,15,45,702.0,162.5,4.1,24.0,632.5,337.86,242.15
2017,4,24,16,0,736.0,132.0,4.1,24.0,596.0,280.48,192.12
2017,4,24,16,15,728.5,124.0,3.9,23.5,550.0,228.84,148.15
2017,4,24,16,30,721.0,116.0,3.7,23.0,504.0,177.91,106.98
2017,4,24,16,45,689.5,110.0,3.55,23.0,448.5,127.46,72.46
2017,4,24,17,0,658.0,104.0,3.4,23.0,393.0,80.8,51.17
2017,4,24,17,15,613.0,96.5,3.05,22.5,336.5,64.24,49.91
2017,4,24,17,30,568.0,89.0,2.7,22.0,280.0,61.93,48.17
2017,4,24,17,45,509.5,78.5,2.35,21.5,225.0,56.8,43.86
2017,4,24,18,0,451.0,68.0,2.0,21.0,170.0,51.32,39.04
2017,4,24,18,15,354.0,54.5,1.9,20.0,120.5,41.31,30.1
2017,4,24,18,30,257.0,41.0,1.8,19.0,71.0,31.82,21.2
2017,4,24,18,45,128.5,20.5,1.75,18.5,35.5,16.07,2.98
2017,4,24,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,21.5,3.75,16.5,32.0,78.12,28.06
2017,4,25,6,30,178.0,43.0,4.0,17.0,64.0,172.67,134.11
2017,4,25,6,45,275.0,59.5,4.25,17.5,111.5,253.7,206.1
2017,4,25,7,0,372.0,76.0,4.5,18.0,159.0,344.18,283.77
2017,4,25,7,15,438.0,88.0,4.7,18.5,213.0,416.82,344.72
2017,4,25,7,30,504.0,100.0,4.9,19.0,267.0,494.44,407.55
2017,4,25,7,45,252.5,119.5,5.15,20.0,203.0,335.72,275.71
2017,4,25,8,0,1.0,139.0,5.4,21.0,139.0,137.31,107.33
2017,4,25,8,15,4.5,157.0,5.45,21.5,159.5,157.54,123.37
2017,4,25,8,30,8.0,175.0,5.5,22.0,180.0,177.96,139.13
2017,4,25,8,45,7.5,183.0,5.6,23.0,188.0,184.46,143.22
2017,4,25,9,0,7.0,191.0,5.7,24.0,196.0,191.11,147.4
2017,4,25,9,15,10.5,214.5,5.65,24.5,222.5,217.49,167.37
2017,4,25,9,30,14.0,238.0,5.6,25.0,249.0,243.85,187.04
2017,4,25,9,45,15.5,252.0,5.6,25.5,264.5,258.51,197.47
2017,4,25,10,0,17.0,266.0,5.6,26.0,280.0,273.12,207.8
2017,4,25,10,15,41.0,329.0,5.55,26.5,363.5,372.6,282.57
2017,4,25,10,30,65.0,392.0,5.5,27.0,447.0,460.23,346.52
2017,4,25,10,45,68.0,409.5,5.45,27.5,468.5,478.0,357.96
2017,4,25,11,0,71.0,427.0,5.4,28.0,490.0,495.2,369.1
2017,4,25,11,15,192.0,441.0,5.3,28.0,617.5,632.42,470.46
2017,4,25,11,30,313.0,455.0,5.2,28.0,745.0,763.63,563.87
2017,4,25,11,45,347.5,444.5,5.1,28.5,771.5,774.68,569.91
2017,4,25,12,0,382.0,434.0,5.0,29.0,798.0,783.53,574.92
2017,4,25,12,15,618.5,299.5,4.95,29.5,891.5,857.96,631.06
2017,4,25,12,30,855.0,165.0,4.9,30.0,985.0,915.39,670.26
2017,4,25,12,45,856.5,163.0,4.85,30.5,981.5,887.1,649.33
2017,4,25,13,0,858.0,161.0,4.8,31.0,978.0,856.2,627.25
2017,4,25,13,15,639.5,284.0,4.8,31.0,889.0,762.99,560.54
2017,4,25,13,30,421.0,407.0,4.8,31.0,800.0,679.58,497.65
2017,4,25,13,45,435.5,392.5,4.8,31.0,791.0,654.03,480.26
2017,4,25,14,0,450.0,378.0,4.8,31.0,782.0,626.71,461.05
2017,4,25,14,15,641.0,264.0,4.8,31.0,818.5,621.79,460.14
2017,4,25,14,30,832.0,150.0,4.8,31.0,855.0,603.21,447.72
2017,4,25,14,45,817.0,150.0,4.8,31.0,818.0,552.12,408.41
2017,4,25,15,0,802.0,150.0,4.8,31.0,781.0,501.2,368.38
2017,4,25,15,15,788.0,146.5,4.7,31.0,738.5,448.17,325.69
2017,4,25,15,30,774.0,143.0,4.6,31.0,696.0,395.72,282.52
2017,4,25,15,45,758.5,137.5,4.55,31.0,648.5,336.58,233.79
2017,4,25,16,0,743.0,132.0,4.5,31.0,601.0,283.54,189.23
2017,4,25,16,15,686.5,133.5,4.35,30.5,538.0,229.32,146.22
2017,4,25,16,30,630.0,135.0,4.2,30.0,475.0,181.42,110.52
2017,4,25,16,45,428.5,158.5,4.05,30.0,378.5,145.29,93.57
2017,4,25,17,0,227.0,182.0,3.9,30.0,282.0,135.73,98.69
2017,4,25,17,15,209.5,159.0,3.55,29.0,241.5,121.58,96.21
2017,4,25,17,30,192.0,136.0,3.2,28.0,201.0,105.75,83.66
2017,4,25,17,45,171.5,112.0,2.85,27.5,161.5,88.7,69.6
2017,4,25,18,0,151.0,88.0,2.5,27.0,122.0,71.09,54.69
2017,4,25,18,15,113.5,65.0,2.6,26.0,86.5,53.56,39.61
2017,4,25,18,30,76.0,42.0,2.7,25.0,51.0,35.53,23.7
2017,4,25,18,45,38.0,21.0,2.8,24.5,25.5,18.43,4.78
2017,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.15,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,6,15,38.5,24.0,2.05,20.5,28.5,52.66,20.93
2017,4,26,6,30,77.0,48.0,2.3,21.0,57.0,109.75,82.35
2017,4,26,6,45,171.0,69.5,2.6,21.5,104.0,199.16,158.2
2017,4,26,7,0,265.0,91.0,2.9,22.0,151.0,288.35,232.88
2017,4,26,7,15,331.0,106.5,3.15,22.5,203.0,370.11,299.37
2017,4,26,7,30,397.0,122.0,3.4,23.0,255.0,447.29,360.37
2017,4,26,7,45,361.5,144.5,3.7,24.0,282.5,448.91,359.52
2017,4,26,8,0,326.0,167.0,4.0,25.0,310.0,458.9,364.46
2017,4,26,8,15,329.0,195.0,4.4,25.5,355.5,503.17,396.35
2017,4,26,8,30,332.0,223.0,4.8,26.0,401.0,546.04,426.79
2017,4,26,8,45,545.5,174.0,5.2,26.5,502.0,696.95,542.02
2017,4,26,9,0,759.0,125.0,5.6,27.0,603.0,846.8,648.67
2017,4,26,9,15,780.0,128.5,5.8,27.5,653.0,885.09,672.65
2017,4,26,9,30,801.0,132.0,6.0,28.0,703.0,921.26,695.57
2017,4,26,9,45,833.0,127.0,6.2,28.5,752.0,956.11,717.48
2017,4,26,10,0,865.0,122.0,6.4,29.0,801.0,980.19,731.94
2017,4,26,10,15,876.5,124.0,6.5,29.0,839.5,997.94,743.13
2017,4,26,10,30,888.0,126.0,6.6,29.0,878.0,1012.48,752.29
2017,4,26,10,45,904.0,123.5,6.7,29.5,911.5,1023.4,757.58
2017,4,26,11,0,920.0,121.0,6.8,30.0,945.0,1030.94,760.72
2017,4,26,11,15,926.0,122.0,6.85,30.0,968.5,1028.78,758.74
2017,4,26,11,30,932.0,123.0,6.9,30.0,992.0,1023.05,754.54
2017,4,26,11,45,938.5,123.0,6.95,30.5,1007.5,1013.26,746.2
2017,4,26,12,0,945.0,123.0,7.0,31.0,1023.0,999.95,735.63
2017,4,26,12,15,948.0,123.0,7.05,31.0,1029.5,979.98,722.2
2017,4,26,12,30,951.0,123.0,7.1,31.0,1036.0,956.78,706.64
2017,4,26,12,45,953.0,122.5,7.15,31.0,1034.0,929.13,688.07
2017,4,26,13,0,955.0,122.0,7.2,31.0,1032.0,898.51,667.45
2017,4,26,13,15,954.0,121.5,7.15,31.0,1020.5,862.67,642.79
2017,4,26,13,30,953.0,121.0,7.1,31.0,1009.0,824.28,616.31
2017,4,26,13,45,947.5,121.5,7.1,31.0,988.5,781.14,586.55
2017,4,26,14,0,942.0,122.0,7.1,31.0,968.0,736.09,553.42
2017,4,26,14,15,935.5,121.0,7.05,30.5,938.0,687.43,517.65
2017,4,26,14,30,929.0,120.0,7.0,30.0,908.0,637.36,479.92
2017,4,26,14,45,922.0,117.0,6.95,30.0,871.5,584.19,437.99
2017,4,26,15,0,915.0,114.0,6.9,30.0,835.0,530.11,394.33
2017,4,26,15,15,901.0,111.5,6.8,29.5,789.5,472.82,347.88
2017,4,26,15,30,887.0,109.0,6.7,29.0,744.0,415.8,300.41
2017,4,26,15,45,865.0,108.0,6.6,28.5,692.0,351.91,246.95
2017,4,26,16,0,843.0,107.0,6.5,28.0,640.0,295.49,198.7
2017,4,26,16,15,819.0,103.0,6.3,27.5,585.0,238.26,150.55
2017,4,26,16,30,795.0,99.0,6.1,27.0,530.0,183.51,106.91
2017,4,26,16,45,757.5,96.0,5.95,26.5,471.0,131.16,71.43
2017,4,26,17,0,720.0,93.0,5.8,26.0,412.0,76.99,44.88
2017,4,26,17,15,675.5,86.5,5.55,25.0,353.0,56.47,42.77
2017,4,26,17,30,631.0,80.0,5.3,24.0,294.0,54.52,41.41
2017,4,26,17,45,562.5,72.5,5.05,23.5,236.5,51.53,38.95
2017,4,26,18,0,494.0,65.0,4.8,23.0,179.0,48.41,36.21
2017,4,26,18,15,393.0,53.0,4.5,22.0,128.0,40.93,29.54
2017,4,26,18,30,292.0,41.0,4.2,21.0,77.0,31.75,21.03
2017,4,26,18,45,146.0,20.5,3.95,20.5,38.5,16.02,4.16
2017,4,26,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,6,15,139.5,20.5,1.75,11.5,37.0,110.11,58.84
2017,4,27,6,30,279.0,41.0,2.0,12.0,74.0,222.21,177.82
2017,4,27,6,45,374.5,54.0,2.3,13.0,124.5,305.53,252.1
2017,4,27,7,0,470.0,67.0,2.6,14.0,175.0,397.44,330.48
2017,4,27,7,15,534.5,75.5,2.7,14.5,231.0,471.33,391.7
2017,4,27,7,30,599.0,84.0,2.8,15.0,287.0,549.23,453.57
2017,4,27,7,45,637.0,92.5,2.9,16.0,343.0,610.94,499.1
2017,4,27,8,0,675.0,101.0,3.0,17.0,399.0,673.66,542.98
2017,4,27,8,15,707.0,106.5,2.95,17.5,455.0,728.45,579.94
2017,4,27,8,30,739.0,112.0,2.9,18.0,511.0,783.01,615.73
2017,4,27,8,45,756.5,118.5,2.9,18.5,563.0,825.45,642.3
2017,4,27,9,0,774.0,125.0,2.9,19.0,615.0,861.54,664.05
2017,4,27,9,15,792.0,129.0,2.85,19.5,663.0,897.91,685.4
2017,4,27,9,30,810.0,133.0,2.8,20.0,711.0,932.01,704.86
2017,4,27,9,45,821.0,137.0,2.75,21.0,753.5,956.88,716.51
2017,4,27,10,0,832.0,141.0,2.7,22.0,796.0,978.82,726.16
2017,4,27,10,15,842.0,143.5,2.8,22.5,832.5,995.07,734.8
2017,4,27,10,30,852.0,146.0,2.9,23.0,869.0,1008.12,741.48
2017,4,27,10,45,860.5,146.5,3.0,23.5,898.5,1014.24,743.75
2017,4,27,11,0,869.0,147.0,3.1,24.0,928.0,1008.42,738.4
2017,4,27,11,15,874.5,148.5,3.35,24.5,949.5,1006.17,736.78
2017,4,27,11,30,880.0,150.0,3.6,25.0,971.0,1000.53,732.88
2017,4,27,11,45,889.0,146.5,3.85,25.5,986.0,990.07,725.81
2017,4,27,12,0,898.0,143.0,4.1,26.0,1001.0,976.29,716.55
2017,4,27,12,15,899.0,143.5,4.3,26.5,1005.5,955.67,702.45
2017,4,27,12,30,900.0,144.0,4.5,27.0,1010.0,932.07,686.38
2017,4,27,12,45,900.5,142.5,4.7,27.5,1006.0,903.41,667.19
2017,4,27,13,0,901.0,141.0,4.9,28.0,1002.0,872.1,646.26
2017,4,27,13,15,898.5,140.5,5.0,28.0,989.0,836.74,623.08
2017,4,27,13,30,896.0,140.0,5.1,28.0,976.0,799.12,598.14
2017,4,27,13,45,890.0,139.5,5.25,28.5,954.5,756.89,568.42
2017,4,27,14,0,884.0,139.0,5.4,29.0,933.0,712.96,535.62
2017,4,27,14,15,666.5,243.0,5.4,29.0,831.0,621.42,465.67
2017,4,27,14,30,449.0,347.0,5.4,29.0,729.0,549.05,409.53
2017,4,27,14,45,513.5,309.0,5.45,29.0,728.0,524.99,391.56
2017,4,27,15,0,578.0,271.0,5.5,29.0,727.0,494.37,367.45
2017,4,27,15,15,689.0,203.0,5.45,28.5,718.0,450.59,332.61
2017,4,27,15,30,800.0,135.0,5.4,28.0,709.0,401.03,290.79
2017,4,27,15,45,586.0,197.5,5.35,28.0,602.5,333.66,239.16
2017,4,27,16,0,372.0,260.0,5.3,28.0,496.0,298.23,214.71
2017,4,27,16,15,536.5,187.0,5.05,27.5,495.5,244.83,166.08
2017,4,27,16,30,701.0,114.0,4.8,27.0,495.0,177.7,106.07
2017,4,27,16,45,558.0,133.5,4.55,27.0,416.0,138.76,84.41
2017,4,27,17,0,415.0,153.0,4.3,27.0,337.0,115.18,79.77
2017,4,27,17,15,380.5,138.0,3.85,26.0,289.0,94.39,74.6
2017,4,27,17,30,346.0,123.0,3.4,25.0,241.0,86.52,68.46
2017,4,27,17,45,306.0,103.5,3.0,24.5,193.5,79.07,62.31
2017,4,27,18,0,266.0,84.0,2.6,24.0,146.0,65.42,50.6
2017,4,27,18,15,206.0,64.0,2.6,23.5,104.5,50.8,37.75
2017,4,27,18,30,146.0,44.0,2.6,23.0,63.0,35.64,24.13
2017,4,27,18,45,73.0,22.0,2.6,22.5,31.5,18.36,6.08
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,4,28,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,6,15,0.0,17.5,2.45,19.5,17.5,16.24,4.34
2017,4,28,6,30,0.0,35.0,2.7,20.0,35.0,34.3,22.09
2017,4,28,6,45,6.5,59.0,3.0,20.5,60.5,64.3,47.57
2017,4,28,7,0,13.0,83.0,3.3,21.0,86.0,93.73,72.43
2017,4,28,7,15,28.0,106.5,3.55,21.5,115.5,136.51,108.01
2017,4,28,7,30,43.0,130.0,3.8,22.0,145.0,172.92,137.73
2017,4,28,7,45,34.0,147.5,4.05,23.0,161.0,184.55,145.92
2017,4,28,8,0,25.0,165.0,4.3,24.0,177.0,184.77,144.77
2017,4,28,8,15,27.0,186.5,4.4,24.5,200.5,219.7,171.58
2017,4,28,8,30,29.0,208.0,4.5,25.0,224.0,243.74,189.4
2017,4,28,8,45,148.5,245.5,4.6,26.0,338.5,403.38,314.05
2017,4,28,9,0,268.0,283.0,4.7,27.0,453.0,569.29,437.17
2017,4,28,9,15,287.0,303.0,4.75,27.5,498.0,611.62,465.44
2017,4,28,9,30,306.0,323.0,4.8,28.0,543.0,653.33,493.36
2017,4,28,9,45,330.0,338.5,4.85,28.5,588.5,693.96,520.35
2017,4,28,10,0,354.0,354.0,4.9,29.0,634.0,733.68,546.36
2017,4,28,10,15,548.5,275.5,4.9,29.0,731.5,850.98,631.97
2017,4,28,10,30,743.0,197.0,4.9,29.0,829.0,961.75,707.98
2017,4,28,10,45,762.0,193.0,4.95,29.5,860.0,972.54,712.38
2017,4,28,11,0,781.0,189.0,5.0,30.0,891.0,974.89,711.93
2017,4,28,11,15,552.0,323.5,5.0,30.0,825.5,882.38,645.47
2017,4,28,11,30,323.0,458.0,5.0,30.0,760.0,777.09,566.48
2017,4,28,11,45,554.5,330.0,5.0,30.5,857.0,865.91,633.05
2017,4,28,12,0,786.0,202.0,5.0,31.0,954.0,936.71,682.39
2017,4,28,12,15,787.0,202.5,4.95,31.0,958.0,916.88,668.26
2017,4,28,12,30,788.0,203.0,4.9,31.0,962.0,894.39,652.98
2017,4,28,12,45,786.0,203.5,4.9,31.5,957.5,866.82,633.35
2017,4,28,13,0,784.0,204.0,4.9,32.0,953.0,837.07,612.35
2017,4,28,13,15,544.0,332.0,4.8,32.0,849.0,734.57,536.61
2017,4,28,13,30,304.0,460.0,4.7,32.0,745.0,641.44,466.26
2017,4,28,13,45,532.5,330.0,4.6,32.0,815.0,671.18,491.92
2017,4,28,14,0,761.0,200.0,4.5,32.0,885.0,682.42,503.0
2017,4,28,14,15,752.0,197.0,4.4,32.0,856.0,636.38,469.09
2017,4,28,14,30,743.0,194.0,4.3,32.0,827.0,589.75,434.38
2017,4,28,14,45,720.0,196.5,4.25,32.5,788.5,539.94,395.85
2017,4,28,15,0,697.0,199.0,4.2,33.0,750.0,491.28,357.55
2017,4,28,15,15,680.5,194.5,4.1,33.0,708.5,441.06,318.16
2017,4,28,15,30,664.0,190.0,4.0,33.0,667.0,391.93,278.77
2017,4,28,15,45,638.0,185.5,3.95,33.0,619.0,341.11,237.81
2017,4,28,16,0,612.0,181.0,3.9,33.0,571.0,292.87,198.64
2017,4,28,16,15,584.5,173.5,3.8,32.5,520.0,244.67,160.48
2017,4,28,16,30,557.0,166.0,3.7,32.0,469.0,199.64,126.37
2017,4,28,16,45,516.5,157.5,3.6,32.0,415.5,155.07,96.5
2017,4,28,17,0,476.0,149.0,3.5,32.0,362.0,115.17,76.48
2017,4,28,17,15,430.5,136.0,3.35,31.0,308.5,93.03,71.91
2017,4,28,17,30,385.0,123.0,3.2,30.0,255.0,86.54,67.04
2017,4,28,17,45,323.5,106.5,3.05,29.5,203.5,76.91,59.21
2017,4,28,18,0,262.0,90.0,2.9,29.0,152.0,69.64,53.08
2017,4,28,18,15,191.5,68.0,3.2,28.0,106.5,53.68,39.44
2017,4,28,18,30,121.0,46.0,3.5,27.0,61.0,37.11,24.93
2017,4,28,18,45,60.5,23.0,3.85,26.5,30.5,19.15,6.89
2017,4,28,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.85,24.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.35,22.5,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,5.55,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,5.55,21.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,5.25,21.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.05,21.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,29,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,29,6,15,30.0,25.0,4.7,22.0,28.5,50.0,26.71
2017,4,29,6,30,60.0,50.0,4.8,22.0,57.0,102.08,76.69
2017,4,29,6,45,120.0,78.5,4.9,22.5,103.0,174.09,137.85
2017,4,29,7,0,180.0,107.0,5.0,23.0,149.0,249.44,201.01
2017,4,29,7,15,90.0,109.0,5.25,23.5,130.0,191.28,153.08
2017,4,29,7,30,0.0,111.0,5.5,24.0,111.0,110.14,84.75
2017,4,29,7,45,49.5,149.5,5.8,24.5,172.0,198.47,157.13
2017,4,29,8,0,99.0,188.0,6.1,25.0,233.0,282.14,224.04
2017,4,29,8,15,111.0,215.0,6.2,25.5,271.0,336.15,265.11
2017,4,29,8,30,123.0,242.0,6.3,26.0,309.0,377.81,296.01
2017,4,29,8,45,206.0,261.0,6.45,26.5,386.5,472.48,369.02
2017,4,29,9,0,289.0,280.0,6.6,27.0,464.0,585.08,453.23
2017,4,29,9,15,411.5,271.0,6.55,27.5,555.0,704.33,541.06
2017,4,29,9,30,534.0,262.0,6.5,28.0,646.0,815.21,620.41
2017,4,29,9,45,548.0,271.5,6.5,28.5,686.0,843.71,637.57
2017,4,29,10,0,562.0,281.0,6.5,29.0,726.0,870.22,653.53
2017,4,29,10,15,416.5,348.5,6.35,29.0,686.5,798.79,597.16
2017,4,29,10,30,271.0,416.0,6.2,29.0,647.0,713.42,531.22
2017,4,29,10,45,235.0,437.5,6.1,29.5,643.0,683.63,507.3
2017,4,29,11,0,199.0,459.0,6.0,30.0,639.0,664.84,490.89
2017,4,29,11,15,199.5,471.0,5.85,30.0,654.5,670.88,494.14
2017,4,29,11,30,200.0,483.0,5.7,30.0,670.0,675.76,496.52
2017,4,29,11,45,164.0,488.5,5.55,30.5,643.5,638.42,467.53
2017,4,29,12,0,128.0,494.0,5.4,31.0,617.0,601.4,439.03
2017,4,29,12,15,119.0,493.5,5.2,31.0,608.5,583.88,425.96
2017,4,29,12,30,110.0,493.0,5.0,31.0,600.0,563.28,410.75
2017,4,29,12,45,125.5,494.5,4.85,31.5,615.5,571.62,415.77
2017,4,29,13,0,141.0,496.0,4.7,32.0,631.0,575.55,417.58
2017,4,29,13,15,143.5,489.5,4.55,32.0,625.5,560.72,406.97
2017,4,29,13,30,146.0,483.0,4.4,32.0,620.0,545.54,396.29
2017,4,29,13,45,265.0,443.0,4.3,32.5,685.0,580.84,422.6
2017,4,29,14,0,384.0,403.0,4.2,33.0,750.0,609.4,442.98
2017,4,29,14,15,316.0,412.0,4.0,32.5,691.0,551.67,401.69
2017,4,29,14,30,248.0,421.0,3.8,32.0,632.0,499.22,364.22
2017,4,29,14,45,284.5,393.0,3.65,32.0,625.5,478.32,349.2
2017,4,29,15,0,321.0,365.0,3.5,32.0,619.0,453.95,330.94
2017,4,29,15,15,265.5,354.0,3.35,32.0,557.0,400.03,291.28
2017,4,29,15,30,210.0,343.0,3.2,32.0,495.0,359.02,261.16
2017,4,29,15,45,292.5,301.5,3.05,32.0,497.5,330.41,237.63
2017,4,29,16,0,375.0,260.0,2.9,32.0,500.0,300.48,211.54
2017,4,29,16,15,235.5,250.0,2.8,31.5,396.5,239.43,169.72
2017,4,29,16,30,96.0,240.0,2.7,31.0,293.0,209.3,152.87
2017,4,29,16,45,236.5,201.0,2.6,30.5,312.0,169.52,118.42
2017,4,29,17,0,377.0,162.0,2.5,30.0,331.0,122.29,84.02
2017,4,29,17,15,313.5,155.0,2.9,29.0,282.5,112.48,88.6
2017,4,29,17,30,250.0,148.0,3.3,28.0,234.0,108.39,85.86
2017,4,29,17,45,203.5,125.5,3.7,27.5,187.0,93.73,73.86
2017,4,29,18,0,157.0,103.0,4.1,27.0,140.0,81.16,63.26
2017,4,29,18,15,108.5,76.0,4.95,25.5,98.5,61.29,46.32
2017,4,29,18,30,60.0,49.0,5.8,24.0,57.0,40.78,28.37
2017,4,29,18,45,30.0,26.0,6.65,23.0,30.0,22.44,9.75
2017,4,29,19,0,0.0,3.0,7.5,22.0,3.0,2.86,0.0
2017,4,29,19,15,0.0,1.5,7.4,21.0,1.5,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,7.25,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.95,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,4,30,5,45,7.5,4.5,5.55,11.0,4.5,0.0,0.0
2017,4,30,6,0,15.0,9.0,5.6,11.0,9.0,15.01,0.0
2017,4,30,6,15,121.5,29.5,5.65,11.0,44.5,110.34,72.02
2017,4,30,6,30,228.0,50.0,5.7,11.0,80.0,208.97,169.96
2017,4,30,6,45,351.0,61.5,5.8,11.5,133.0,301.87,253.57
2017,4,30,7,0,474.0,73.0,5.9,12.0,186.0,409.39,347.42
2017,4,30,7,15,539.0,82.0,6.0,12.0,243.0,484.91,412.55
2017,4,30,7,30,604.0,91.0,6.1,12.0,300.0,564.34,478.8
2017,4,30,7,45,672.5,91.0,6.2,12.5,362.0,639.13,537.91
2017,4,30,8,0,741.0,91.0,6.3,13.0,424.0,716.78,596.61
2017,4,30,8,15,772.0,95.5,6.4,13.5,482.0,767.85,633.13
2017,4,30,8,30,803.0,100.0,6.5,14.0,540.0,822.68,671.93
2017,4,30,8,45,839.5,98.0,6.65,15.0,598.0,873.82,706.15
2017,4,30,9,0,876.0,96.0,6.8,16.0,656.0,916.18,733.24
2017,4,30,9,15,893.5,98.5,6.85,16.5,707.0,952.56,756.59
2017,4,30,9,30,911.0,101.0,6.9,17.0,758.0,986.47,777.99
2017,4,30,9,45,930.0,100.5,6.95,18.0,805.5,1015.73,794.38
2017,4,30,10,0,949.0,100.0,7.0,19.0,853.0,1042.13,808.62
2017,4,30,10,15,958.5,101.5,6.95,19.5,891.5,1058.27,816.58
2017,4,30,10,30,968.0,103.0,6.9,20.0,930.0,1070.91,822.2
2017,4,30,10,45,975.5,104.0,6.85,20.5,961.0,1077.43,823.65
2017,4,30,11,0,983.0,105.0,6.8,21.0,992.0,1080.25,822.68
2017,4,30,11,15,986.5,106.0,6.7,21.5,1013.5,1075.4,816.27
2017,4,30,11,30,990.0,107.0,6.6,22.0,1035.0,1066.84,807.51
2017,4,30,11,45,985.0,112.0,6.5,22.5,1046.0,1050.45,793.54
2017,4,30,12,0,980.0,117.0,6.4,23.0,1057.0,1030.58,777.4
2017,4,30,12,15,980.5,117.0,6.3,23.0,1061.0,1007.68,760.89
2017,4,30,12,30,981.0,117.0,6.2,23.0,1065.0,981.58,742.27
2017,4,30,12,45,979.0,117.0,6.1,23.5,1059.5,950.26,718.68
2017,4,30,13,0,977.0,117.0,6.0,24.0,1054.0,916.15,693.28
2017,4,30,13,15,974.5,116.5,5.9,24.0,1040.5,878.53,666.86
2017,4,30,13,30,972.0,116.0,5.8,24.0,1027.0,838.43,638.66
2017,4,30,13,45,965.5,116.0,5.75,24.0,1004.0,793.58,607.2
2017,4,30,14,0,959.0,116.0,5.7,24.0,981.0,746.87,572.83
2017,4,30,14,15,952.5,114.5,5.55,24.0,951.0,697.24,534.55
2017,4,30,14,30,946.0,113.0,5.4,24.0,921.0,646.19,494.47
2017,4,30,14,45,935.0,112.5,5.3,24.5,883.0,592.38,450.68
2017,4,30,15,0,924.0,112.0,5.2,25.0,845.0,538.02,405.62
2017,4,30,15,15,912.0,109.5,5.05,25.0,800.5,481.29,358.53
2017,4,30,15,30,900.0,107.0,4.9,25.0,756.0,424.62,310.4
2017,4,30,15,45,884.0,104.5,4.75,25.0,706.0,366.98,260.72
2017,4,30,16,0,868.0,102.0,4.6,25.0,656.0,303.82,206.44
2017,4,30,16,15,847.0,98.5,4.35,24.5,601.5,246.32,157.47
2017,4,30,16,30,826.0,95.0,4.1,24.0,547.0,190.93,112.42
2017,4,30,16,45,795.5,91.0,3.85,24.0,489.0,136.61,73.79
2017,4,30,17,0,765.0,87.0,3.6,24.0,431.0,85.92,48.35
2017,4,30,17,15,724.5,81.5,3.05,23.0,372.0,52.51,39.7
2017,4,30,17,30,684.0,76.0,2.5,22.0,313.0,51.1,38.81
2017,4,30,17,45,619.0,69.5,1.95,21.0,254.0,48.73,36.96
2017,4,30,18,0,554.0,63.0,1.4,20.0,195.0,46.26,34.88
2017,4,30,18,15,457.5,52.0,1.3,19.5,141.5,39.59,28.82
2017,4,30,18,30,361.0,41.0,1.2,19.0,88.0,32.55,22.13
2017,4,30,18,45,205.5,25.5,1.15,18.5,49.5,20.57,9.17
2017,4,30,19,0,50.0,10.0,1.1,18.0,11.0,9.53,0.0
2017,4,30,19,15,25.0,5.0,1.05,18.0,5.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,1,5,45,31.5,5.5,3.3,10.5,6.0,0.0,0.0
2017,5,1,6,0,63.0,11.0,3.6,11.0,12.0,37.61,0.0
2017,5,1,6,15,217.5,26.0,3.75,11.5,51.5,162.55,111.91
2017,5,1,6,30,372.0,41.0,3.9,12.0,91.0,274.32,223.19
2017,5,1,6,45,468.0,51.0,4.05,13.0,144.5,359.66,299.33
2017,5,1,7,0,564.0,61.0,4.2,14.0,198.0,453.16,379.07
2017,5,1,7,15,623.5,68.5,4.35,15.0,256.0,526.57,439.3
2017,5,1,7,30,683.0,76.0,4.5,16.0,314.0,603.57,499.39
2017,5,1,7,45,723.0,81.0,4.65,17.5,372.5,665.76,543.42
2017,5,1,8,0,763.0,86.0,4.8,19.0,431.0,725.25,583.78
2017,5,1,8,15,791.0,90.5,5.0,19.5,488.0,778.81,621.08
2017,5,1,8,30,819.0,95.0,5.2,20.0,545.0,831.64,657.21
2017,5,1,8,45,840.0,98.0,5.45,21.0,599.0,875.41,685.19
2017,5,1,9,0,861.0,101.0,5.7,22.0,653.0,917.39,711.56
2017,5,1,9,15,876.0,104.0,5.65,22.5,702.0,943.7,726.22
2017,5,1,9,30,891.0,107.0,5.6,23.0,751.0,975.37,744.61
2017,5,1,9,45,902.5,109.0,5.6,24.0,794.5,999.8,756.62
2017,5,1,10,0,914.0,111.0,5.6,25.0,838.0,1021.18,766.51
2017,5,1,10,15,922.5,113.0,5.55,25.5,874.5,1036.41,773.41
2017,5,1,10,30,931.0,115.0,5.5,26.0,911.0,1048.25,778.11
2017,5,1,10,45,936.5,116.5,5.5,26.5,940.0,1053.09,778.64
2017,5,1,11,0,942.0,118.0,5.5,27.0,969.0,1054.36,776.97
2017,5,1,11,15,945.5,119.0,5.4,27.5,990.5,1049.57,770.67
2017,5,1,11,30,949.0,120.0,5.3,28.0,1012.0,1041.21,762.22
2017,5,1,11,45,954.5,118.5,5.25,28.5,1025.5,1028.77,751.66
2017,5,1,12,0,960.0,117.0,5.2,29.0,1039.0,1012.86,738.99
2017,5,1,12,15,960.5,117.0,5.15,29.0,1043.0,990.4,723.66
2017,5,1,12,30,961.0,117.0,5.1,29.0,1047.0,964.81,706.36
2017,5,1,12,45,959.5,117.0,5.05,29.5,1042.0,934.5,684.56
2017,5,1,13,0,958.0,117.0,5.0,30.0,1037.0,901.44,661.04
2017,5,1,13,15,955.0,116.5,4.9,30.0,1023.5,864.11,635.72
2017,5,1,13,30,952.0,116.0,4.8,30.0,1010.0,824.4,608.75
2017,5,1,13,45,946.5,115.5,4.7,30.5,988.0,780.67,577.75
2017,5,1,14,0,941.0,115.0,4.6,31.0,966.0,735.06,544.16
2017,5,1,14,15,934.5,113.5,4.5,31.0,936.0,686.29,508.34
2017,5,1,14,30,928.0,112.0,4.4,31.0,906.0,636.14,470.73
2017,5,1,14,45,917.0,111.5,4.3,31.0,868.5,583.27,430.24
2017,5,1,15,0,906.0,111.0,4.2,31.0,831.0,529.88,388.34
2017,5,1,15,15,894.0,108.5,4.1,30.5,787.5,474.16,344.38
2017,5,1,15,30,882.0,106.0,4.0,30.0,744.0,418.52,299.17
2017,5,1,15,45,863.5,104.0,3.9,30.0,694.0,361.51,251.45
2017,5,1,16,0,845.0,102.0,3.8,30.0,644.0,299.28,199.4
2017,5,1,16,15,824.0,98.5,3.6,29.5,590.5,243.1,152.66
2017,5,1,16,30,803.0,95.0,3.4,29.0,537.0,189.04,109.56
2017,5,1,16,45,771.5,91.5,3.25,29.0,479.5,136.34,72.69
2017,5,1,17,0,740.0,88.0,3.1,29.0,422.0,87.39,48.26
2017,5,1,17,15,700.0,82.5,2.7,28.0,364.0,53.05,39.3
2017,5,1,17,30,660.0,77.0,2.3,27.0,306.0,51.7,38.47
2017,5,1,17,45,599.0,69.5,1.95,26.0,249.0,48.57,36.02
2017,5,1,18,0,538.0,62.0,1.6,25.0,192.0,45.24,33.24
2017,5,1,18,15,444.5,51.5,1.65,24.0,140.0,38.99,27.74
2017,5,1,18,30,351.0,41.0,1.7,23.0,88.0,32.4,21.62
2017,5,1,18,45,205.5,25.5,1.75,22.0,50.0,20.46,9.23
2017,5,1,19,0,60.0,10.0,1.8,21.0,12.0,9.53,0.0
2017,5,1,19,15,30.0,5.0,1.95,20.5,6.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,5,45,30.5,6.0,1.6,14.5,6.5,0.0,0.0
2017,5,2,6,0,61.0,12.0,1.7,15.0,13.0,37.82,0.0
2017,5,2,6,15,203.0,27.5,1.95,15.5,51.5,157.54,109.37
2017,5,2,6,30,345.0,43.0,2.2,16.0,90.0,262.74,210.1
2017,5,2,6,45,434.0,54.5,2.45,17.0,141.5,344.76,281.45
2017,5,2,7,0,523.0,66.0,2.7,18.0,193.0,434.34,356.0
2017,5,2,7,15,581.5,73.5,2.95,18.5,249.5,505.52,413.8
2017,5,2,7,30,640.0,81.0,3.2,19.0,306.0,580.16,472.05
2017,5,2,7,45,679.5,87.5,3.45,20.0,363.0,642.22,516.5
2017,5,2,8,0,719.0,94.0,3.7,21.0,420.0,705.33,560.21
2017,5,2,8,15,747.5,98.5,3.75,21.5,476.0,757.48,595.03
2017,5,2,8,30,776.0,103.0,3.8,22.0,532.0,805.27,626.0
2017,5,2,8,45,794.5,108.0,3.85,23.0,584.0,847.93,651.54
2017,5,2,9,0,813.0,113.0,3.9,24.0,636.0,888.77,675.33
2017,5,2,9,15,828.5,116.0,3.95,24.5,684.0,922.42,695.16
2017,5,2,9,30,844.0,119.0,4.0,25.0,732.0,953.64,713.24
2017,5,2,9,45,851.5,124.5,4.05,26.0,773.0,977.31,724.72
2017,5,2,10,0,859.0,130.0,4.1,27.0,814.0,997.85,734.13
2017,5,2,10,15,868.0,132.0,4.15,27.5,850.0,1004.04,735.57
2017,5,2,10,30,877.0,134.0,4.2,28.0,886.0,1015.82,740.93
2017,5,2,10,45,879.0,138.5,4.3,29.0,913.5,1019.93,740.16
2017,5,2,11,0,881.0,143.0,4.4,30.0,941.0,1020.58,737.31
2017,5,2,11,15,885.5,144.0,4.4,30.0,961.5,1016.77,734.11
2017,5,2,11,30,890.0,145.0,4.4,30.0,982.0,1009.59,728.9
2017,5,2,11,45,896.0,143.0,4.45,30.5,995.5,997.62,719.54
2017,5,2,12,0,902.0,141.0,4.5,31.0,1009.0,982.39,708.22
2017,5,2,12,15,902.5,141.5,4.5,31.0,1013.0,961.25,694.33
2017,5,2,12,30,903.0,142.0,4.5,31.0,1017.0,937.19,678.61
2017,5,2,12,45,900.0,142.5,4.55,31.5,1011.5,907.34,657.98
2017,5,2,13,0,897.0,143.0,4.6,32.0,1006.0,875.04,635.78
2017,5,2,13,15,653.0,278.0,4.6,32.0,902.0,772.91,564.22
2017,5,2,13,30,409.0,413.0,4.6,32.0,798.0,681.12,495.45
2017,5,2,13,45,643.0,277.5,4.7,32.5,866.5,704.95,516.63
2017,5,2,14,0,877.0,142.0,4.8,33.0,935.0,715.95,526.93
2017,5,2,14,15,684.0,241.0,4.8,32.5,847.5,634.78,466.89
2017,5,2,14,30,491.0,340.0,4.8,32.0,760.0,570.7,418.88
2017,5,2,14,45,664.5,238.0,4.85,32.0,781.5,548.95,403.95
2017,5,2,15,0,838.0,136.0,4.9,32.0,803.0,514.76,377.56
2017,5,2,15,15,824.5,133.0,4.9,32.0,760.0,460.79,334.46
2017,5,2,15,30,811.0,130.0,4.9,32.0,717.0,407.28,290.72
2017,5,2,15,45,795.5,125.5,4.95,32.0,669.5,352.58,245.33
2017,5,2,16,0,780.0,121.0,5.0,32.0,622.0,299.02,200.32
2017,5,2,16,15,757.0,117.0,5.0,31.5,569.5,245.68,156.42
2017,5,2,16,30,734.0,113.0,5.0,31.0,517.0,188.73,111.55
2017,5,2,16,45,706.0,107.0,5.0,30.5,462.5,137.92,75.9
2017,5,2,17,0,678.0,101.0,5.0,30.0,408.0,90.45,51.19
2017,5,2,17,15,636.0,94.0,4.75,29.0,351.5,61.35,46.09
2017,5,2,17,30,594.0,87.0,4.5,28.0,295.0,59.3,44.71
2017,5,2,17,45,535.0,78.0,4.25,27.5,240.0,55.34,41.52
2017,5,2,18,0,476.0,69.0,4.0,27.0,185.0,51.12,37.93
2017,5,2,18,15,385.5,57.0,3.8,26.0,134.5,43.81,31.56
2017,5,2,18,30,295.0,45.0,3.6,25.0,84.0,34.67,23.32
2017,5,2,18,45,169.0,28.0,3.45,24.0,48.0,21.94,10.48
2017,5,2,19,0,43.0,11.0,3.3,23.0,12.0,10.48,0.0
2017,5,2,19,15,21.5,5.5,3.3,22.5,6.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,5.5,4.0,3.1,20.5,4.0,0.0,0.0
2017,5,3,6,0,11.0,8.0,3.2,21.0,8.0,12.4,0.0
2017,5,3,6,15,74.5,31.5,3.35,21.5,41.0,92.49,62.07
2017,5,3,6,30,138.0,55.0,3.5,22.0,74.0,158.87,123.26
2017,5,3,6,45,69.0,64.5,3.7,22.5,74.0,121.04,94.56
2017,5,3,7,0,0.0,74.0,3.9,23.0,74.0,73.16,54.78
2017,5,3,7,15,2.0,96.5,4.05,23.5,97.0,97.43,74.72
2017,5,3,7,30,4.0,119.0,4.2,24.0,120.0,121.53,94.06
2017,5,3,7,45,54.5,156.0,4.35,24.5,180.5,209.68,165.75
2017,5,3,8,0,105.0,193.0,4.5,25.0,241.0,292.63,231.43
2017,5,3,8,15,81.5,212.5,4.5,25.5,253.0,295.33,231.28
2017,5,3,8,30,58.0,232.0,4.5,26.0,265.0,296.29,229.87
2017,5,3,8,45,102.5,265.5,4.5,26.5,329.5,372.49,287.95
2017,5,3,9,0,147.0,299.0,4.5,27.0,394.0,464.23,355.73
2017,5,3,9,15,76.0,238.0,4.45,27.5,287.5,314.46,240.53
2017,5,3,9,30,5.0,177.0,4.4,28.0,181.0,173.41,129.94
2017,5,3,9,45,170.0,270.0,4.35,28.5,406.0,451.2,343.45
2017,5,3,10,0,335.0,363.0,4.3,29.0,631.0,726.45,539.5
2017,5,3,10,15,522.5,288.5,4.2,29.0,727.5,842.0,621.49
2017,5,3,10,30,710.0,214.0,4.1,29.0,824.0,951.04,695.91
2017,5,3,10,45,390.0,322.5,4.0,29.5,659.5,739.87,543.64
2017,5,3,11,0,70.0,431.0,3.9,30.0,495.0,498.32,364.49
2017,5,3,11,15,41.0,328.0,3.8,30.0,365.5,361.59,266.79
2017,5,3,11,30,12.0,225.0,3.7,30.0,236.0,224.03,165.12
2017,5,3,11,45,21.0,307.5,3.6,30.5,327.5,317.05,233.45
2017,5,3,12,0,30.0,390.0,3.5,31.0,419.0,403.04,294.39
2017,5,3,12,15,380.5,314.0,3.45,31.0,683.5,660.34,484.92
2017,5,3,12,30,731.0,238.0,3.4,31.0,948.0,883.81,639.95
2017,5,3,12,45,730.0,237.5,3.35,31.5,943.5,856.59,618.85
2017,5,3,13,0,729.0,237.0,3.3,32.0,939.0,827.35,597.83
2017,5,3,13,15,455.5,361.0,3.2,32.0,798.0,692.72,500.83
2017,5,3,13,30,182.0,485.0,3.1,32.0,657.0,575.14,414.09
2017,5,3,13,45,451.0,354.0,3.05,32.0,766.0,636.34,462.64
2017,5,3,14,0,720.0,223.0,3.0,32.0,875.0,679.04,495.54
2017,5,3,14,15,462.5,326.0,3.05,32.0,740.0,569.97,415.42
