Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,15,30,854.0,118.0,2.3,31.0,748.0,427.97,304.47
2017,5,13,15,45,840.5,114.0,2.4,31.0,700.5,372.55,259.45
2017,5,13,16,0,827.0,110.0,2.5,31.0,653.0,317.99,214.15
2017,5,13,16,15,806.5,106.5,2.55,30.5,601.0,263.32,169.14
2017,5,13,16,30,786.0,103.0,2.6,30.0,549.0,210.71,126.75
2017,5,13,16,45,760.5,98.0,2.7,30.0,494.0,158.57,87.99
2017,5,13,17,0,735.0,93.0,2.8,30.0,439.0,103.67,53.89
2017,5,13,17,15,697.5,87.0,2.6,29.0,382.0,56.52,41.96
2017,5,13,17,30,660.0,81.0,2.4,28.0,325.0,53.57,39.83
2017,5,13,17,45,607.0,73.5,2.25,27.5,269.0,50.56,37.46
2017,5,13,18,0,554.0,66.0,2.1,27.0,213.0,47.34,34.78
2017,5,13,18,15,472.5,56.5,2.05,25.5,160.5,42.1,30.35
2017,5,13,18,30,391.0,47.0,2.0,24.0,108.0,36.59,25.39
2017,5,13,18,45,263.5,32.5,2.0,23.0,66.5,25.87,15.45
2017,5,13,19,0,136.0,18.0,2.0,22.0,25.0,14.19,0.0
2017,5,13,19,15,68.0,9.0,2.05,21.5,12.5,8.58,0.0
2017,5,13,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,5,45,56.5,10.5,1.2,15.5,13.5,32.82,0.0
2017,5,14,6,0,113.0,21.0,1.3,16.0,27.0,94.29,32.6
2017,5,14,6,15,226.0,37.0,1.4,16.5,68.0,184.51,142.58
2017,5,14,6,30,339.0,53.0,1.5,17.0,109.0,275.58,222.14
2017,5,14,6,45,419.5,64.5,1.6,18.0,160.0,354.99,288.93
2017,5,14,7,0,500.0,76.0,1.7,19.0,211.0,439.74,357.18
2017,5,14,7,15,554.0,84.0,2.15,20.0,266.0,508.12,411.05
2017,5,14,7,30,608.0,92.0,2.6,21.0,321.0,579.49,465.29
2017,5,14,7,45,649.5,97.5,3.1,22.5,377.5,640.82,508.53
2017,5,14,8,0,691.0,103.0,3.6,24.0,434.0,703.31,550.99
2017,5,14,8,15,719.0,108.0,3.65,24.5,488.0,754.62,584.73
2017,5,14,8,30,747.0,113.0,3.7,25.0,542.0,805.43,617.45
2017,5,14,8,45,768.5,117.0,3.75,26.0,593.5,844.17,639.9
2017,5,14,9,0,790.0,121.0,3.8,27.0,645.0,885.73,663.95
2017,5,14,9,15,806.0,124.5,3.75,27.5,691.5,919.68,683.21
2017,5,14,9,30,822.0,128.0,3.7,28.0,738.0,951.29,700.73
2017,5,14,9,45,834.5,130.0,3.65,28.5,780.0,975.26,713.04
2017,5,14,10,0,847.0,132.0,3.6,29.0,822.0,996.4,723.51
2017,5,14,10,15,856.0,134.0,3.55,29.5,856.5,1002.16,724.02
2017,5,14,10,30,865.0,136.0,3.5,30.0,891.0,1013.78,728.55
2017,5,14,10,45,871.5,137.5,3.5,30.5,919.0,1019.17,729.49
2017,5,14,11,0,878.0,139.0,3.5,31.0,947.0,1021.27,728.5
2017,5,14,11,15,882.0,140.0,3.45,31.0,967.0,1017.06,724.76
2017,5,14,11,30,886.0,141.0,3.4,31.0,987.0,1009.54,719.11
2017,5,14,11,45,886.5,143.0,3.35,31.5,998.5,996.32,708.54
2017,5,14,12,0,887.0,145.0,3.3,32.0,1010.0,979.97,696.17
2017,5,14,12,15,888.0,145.5,3.25,32.0,1014.0,959.72,682.85
2017,5,14,12,30,889.0,146.0,3.2,32.0,1018.0,936.66,667.85
2017,5,14,12,45,887.0,146.0,3.15,32.5,1013.0,907.92,647.91
2017,5,14,13,0,885.0,146.0,3.1,33.0,1008.0,876.83,626.57
2017,5,14,13,15,882.5,145.0,3.05,33.0,995.0,842.21,604.21
2017,5,14,13,30,880.0,144.0,3.0,33.0,982.0,805.46,580.39
2017,5,14,13,45,874.5,143.0,3.0,33.0,961.0,764.51,553.91
2017,5,14,14,0,869.0,142.0,3.0,33.0,940.0,721.92,524.63
2017,5,14,14,15,862.5,140.5,3.0,33.0,911.5,676.8,492.75
2017,5,14,14,30,856.0,139.0,3.0,33.0,883.0,630.48,459.28
2017,5,14,14,45,850.0,134.5,3.0,33.0,848.5,581.0,422.8
2017,5,14,15,0,844.0,130.0,3.0,33.0,814.0,526.63,381.93
2017,5,14,15,15,832.0,127.5,3.0,33.0,772.5,474.02,341.09
2017,5,14,15,30,820.0,125.0,3.0,33.0,731.0,421.69,299.33
2017,5,14,15,45,805.5,121.0,3.05,33.0,684.0,367.78,255.54
2017,5,14,16,0,791.0,117.0,3.1,33.0,637.0,314.86,211.76
2017,5,14,16,15,770.0,113.0,3.1,32.5,586.0,261.67,168.23
2017,5,14,16,30,749.0,109.0,3.1,32.0,535.0,210.63,127.35
2017,5,14,16,45,723.5,103.5,3.1,31.5,481.5,154.37,85.65
2017,5,14,17,0,698.0,98.0,3.1,31.0,428.0,106.56,56.64
2017,5,14,17,15,660.0,92.0,2.85,30.5,372.5,61.42,45.74
2017,5,14,17,30,622.0,86.0,2.6,30.0,317.0,57.19,42.5
2017,5,14,17,45,571.0,78.0,2.4,29.5,262.5,53.99,40.01
2017,5,14,18,0,520.0,70.0,2.2,29.0,208.0,50.55,37.18
2017,5,14,18,15,440.5,59.5,2.05,28.0,157.0,44.6,32.12
2017,5,14,18,30,361.0,49.0,1.9,27.0,106.0,38.31,26.49
2017,5,14,18,45,242.0,34.0,1.75,26.0,65.5,26.4,15.71
2017,5,14,19,0,123.0,19.0,1.6,25.0,25.0,14.98,0.0
2017,5,14,19,15,61.5,9.5,1.7,24.5,12.5,9.05,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,15,5,45,0.0,6.0,2.05,17.5,6.0,5.72,0.0
2017,5,15,6,0,0.0,12.0,2.3,18.0,12.0,11.12,0.0
2017,5,15,6,15,0.0,28.5,2.6,18.5,28.5,26.59,15.76
2017,5,15,6,30,0.0,45.0,2.9,19.0,45.0,43.55,30.47
2017,5,15,6,45,0.0,66.0,3.2,20.0,66.0,65.4,48.91
2017,5,15,7,0,0.0,87.0,3.5,21.0,87.0,86.73,66.56
2017,5,15,7,15,3.5,107.5,3.55,21.5,109.0,109.54,85.25
2017,5,15,7,30,7.0,128.0,3.6,22.0,131.0,132.45,103.62
2017,5,15,7,45,79.5,166.5,3.7,23.0,204.5,240.31,191.46
2017,5,15,8,0,152.0,205.0,3.8,24.0,278.0,356.92,282.64
2017,5,15,8,15,208.0,225.5,3.85,24.5,338.5,429.43,337.63
2017,5,15,8,30,264.0,246.0,3.9,25.0,399.0,518.81,403.66
2017,5,15,8,45,311.0,261.0,3.95,25.5,456.5,582.2,448.96
2017,5,15,9,0,358.0,276.0,4.0,26.0,514.0,646.91,494.3
2017,5,15,9,15,591.5,198.5,4.0,26.5,625.0,805.26,609.85
2017,5,15,9,30,825.0,121.0,4.0,27.0,736.0,946.72,702.99
2017,5,15,9,45,835.5,124.0,4.05,27.5,776.5,969.95,714.79
2017,5,15,10,0,846.0,127.0,4.1,28.0,817.0,981.55,719.75
2017,5,15,10,15,854.5,129.0,4.1,28.5,851.0,995.85,726.4
2017,5,15,10,30,863.0,131.0,4.1,29.0,885.0,1007.06,731.07
2017,5,15,10,45,869.0,132.5,4.1,29.5,912.5,1012.04,731.81
2017,5,15,11,0,875.0,134.0,4.1,30.0,940.0,1013.74,730.6
2017,5,15,11,15,878.5,135.0,4.1,30.5,959.5,1009.16,725.48
2017,5,15,11,30,882.0,136.0,4.1,31.0,979.0,1001.3,718.44
2017,5,15,11,45,894.0,129.5,4.1,31.5,993.5,991.19,710.12
2017,5,15,12,0,906.0,123.0,4.1,32.0,1008.0,977.8,699.83
2017,5,15,12,15,906.5,123.5,4.1,32.0,1011.0,957.09,686.35
2017,5,15,12,30,907.0,124.0,4.1,32.0,1014.0,933.52,671.1
2017,5,15,12,45,667.0,279.0,4.1,32.5,932.0,846.78,611.24
2017,5,15,13,0,427.0,434.0,4.1,33.0,850.0,760.14,545.48
2017,5,15,13,15,663.0,277.5,4.1,33.0,914.0,788.17,571.23
2017,5,15,13,30,899.0,121.0,4.1,33.0,978.0,801.09,582.82
2017,5,15,13,45,665.5,255.5,4.15,33.5,882.5,711.02,517.25
2017,5,15,14,0,432.0,390.0,4.2,34.0,787.0,634.87,458.99
2017,5,15,14,15,473.5,365.5,4.25,34.0,788.5,616.59,446.96
2017,5,15,14,30,515.0,341.0,4.3,34.0,790.0,594.21,431.26
2017,5,15,14,45,649.0,248.0,4.35,34.0,790.0,560.27,408.01
2017,5,15,15,0,783.0,155.0,4.4,34.0,790.0,518.37,377.19
2017,5,15,15,15,769.5,152.0,4.45,33.5,749.5,467.73,338.42
2017,5,15,15,30,756.0,149.0,4.5,33.0,709.0,417.65,298.93
2017,5,15,15,45,695.5,163.5,4.6,33.0,652.5,360.95,253.94
2017,5,15,16,0,635.0,178.0,4.7,33.0,596.0,315.17,217.08
2017,5,15,16,15,583.0,176.0,4.75,32.5,536.5,264.57,177.46
2017,5,15,16,30,531.0,174.0,4.8,32.0,477.0,219.94,143.52
2017,5,15,16,45,569.5,147.5,4.85,32.0,443.0,171.71,105.22
2017,5,15,17,0,608.0,121.0,4.9,32.0,409.0,119.82,69.31
2017,5,15,17,15,568.0,113.0,4.85,31.5,355.5,78.15,59.4
2017,5,15,17,30,528.0,105.0,4.8,31.0,302.0,72.12,54.75
2017,5,15,17,45,470.0,95.0,4.75,30.5,248.5,67.29,50.96
2017,5,15,18,0,412.0,85.0,4.7,30.0,195.0,61.81,46.46
2017,5,15,18,15,337.0,71.0,4.65,29.0,147.0,52.88,38.92
2017,5,15,18,30,262.0,57.0,4.6,28.0,99.0,43.49,30.69
2017,5,15,18,45,164.5,38.0,4.55,27.5,60.5,29.52,18.15
2017,5,15,19,0,67.0,19.0,4.5,27.0,22.0,15.91,0.0
2017,5,15,19,15,33.5,9.5,4.6,26.5,11.0,9.05,0.0
2017,5,15,19,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,5.15,23.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,9.0,4.0,20.5,9.0,8.58,0.0
2017,5,16,6,0,0.0,18.0,4.1,21.0,18.0,16.71,2.66
2017,5,16,6,15,59.0,44.5,4.3,21.0,54.5,92.94,68.76
2017,5,16,6,30,118.0,71.0,4.5,21.0,91.0,160.65,126.97
2017,5,16,6,45,59.0,40.5,4.75,21.5,50.5,81.44,63.07
2017,5,16,7,0,0.0,10.0,5.0,22.0,10.0,9.26,2.07
2017,5,16,7,15,93.5,81.0,5.15,22.5,116.5,156.32,125.98
2017,5,16,7,30,187.0,152.0,5.3,23.0,223.0,314.61,254.6
2017,5,16,7,45,93.5,122.0,5.45,23.5,157.5,208.6,166.84
2017,5,16,8,0,0.0,92.0,5.6,24.0,92.0,86.19,64.62
2017,5,16,8,15,0.0,95.5,5.7,24.5,95.5,89.36,66.86
2017,5,16,8,30,0.0,99.0,5.8,25.0,99.0,92.62,69.07
2017,5,16,8,45,0.0,109.0,5.9,25.5,109.0,102.27,76.36
2017,5,16,9,0,0.0,119.0,6.0,26.0,119.0,111.9,83.56
2017,5,16,9,15,2.0,145.5,6.0,26.5,147.0,139.59,104.94
2017,5,16,9,30,4.0,172.0,6.0,27.0,175.0,167.37,126.09
2017,5,16,9,45,4.5,171.0,6.05,27.5,175.0,166.6,124.96
2017,5,16,10,0,5.0,170.0,6.1,28.0,175.0,165.92,123.96
2017,5,16,10,15,5.5,171.5,6.1,28.0,177.0,167.71,125.14
2017,5,16,10,30,6.0,173.0,6.1,28.0,179.0,169.5,126.33
2017,5,16,10,45,7.5,177.5,6.15,28.5,185.0,175.17,130.3
2017,5,16,11,0,9.0,182.0,6.2,29.0,191.0,180.78,134.22
2017,5,16,11,15,8.5,175.5,6.2,29.0,184.0,173.83,128.79
2017,5,16,11,30,8.0,169.0,6.2,29.0,177.0,166.91,123.41
2017,5,16,11,45,8.0,171.5,6.2,29.5,179.5,169.0,124.67
2017,5,16,12,0,8.0,174.0,6.2,30.0,182.0,171.03,125.88
2017,5,16,12,15,8.5,178.5,6.2,30.0,187.0,175.33,129.11
2017,5,16,12,30,9.0,183.0,6.2,30.0,192.0,179.52,132.26
2017,5,16,12,45,53.5,336.5,6.25,30.0,389.0,362.43,269.73
2017,5,16,13,0,98.0,490.0,6.3,30.0,586.0,536.31,395.76
2017,5,16,13,15,108.5,473.5,6.35,30.0,578.5,522.09,385.63
2017,5,16,13,30,119.0,457.0,6.4,30.0,571.0,505.18,374.02
2017,5,16,13,45,67.0,368.5,6.45,30.0,432.5,383.37,284.92
2017,5,16,14,0,15.0,280.0,6.5,30.0,294.0,267.76,198.72
2017,5,16,14,15,17.5,294.5,6.55,30.0,310.5,280.67,208.72
2017,5,16,14,30,20.0,309.0,6.6,30.0,327.0,292.93,218.09
2017,5,16,14,45,36.5,334.0,6.65,30.0,364.5,314.12,234.26
2017,5,16,15,0,53.0,359.0,6.7,30.0,402.0,337.68,252.02
2017,5,16,15,15,34.0,303.5,6.7,29.5,330.5,278.82,208.7
2017,5,16,15,30,15.0,248.0,6.7,29.0,259.0,229.0,171.87
2017,5,16,15,45,7.5,199.5,6.75,29.0,205.0,183.24,137.34
2017,5,16,16,0,0.0,151.0,6.8,29.0,151.0,138.16,103.01
2017,5,16,16,15,0.0,97.5,6.75,28.5,97.5,90.72,66.37
2017,5,16,16,30,0.0,44.0,6.7,28.0,44.0,40.92,27.14
2017,5,16,16,45,0.0,30.5,6.65,28.0,30.5,28.34,17.17
2017,5,16,17,0,0.0,17.0,6.6,28.0,17.0,15.78,7.11
2017,5,16,17,15,0.0,14.5,6.5,27.5,14.5,13.45,5.78
2017,5,16,17,30,0.0,12.0,6.4,27.0,12.0,11.12,3.85
2017,5,16,17,45,145.5,59.5,6.3,26.5,98.5,46.65,34.29
2017,5,16,18,0,291.0,107.0,6.2,26.0,185.0,81.5,64.03
2017,5,16,18,15,224.0,87.0,6.05,25.5,138.5,67.4,51.87
2017,5,16,18,30,157.0,67.0,5.9,25.0,92.0,52.78,38.95
2017,5,16,18,45,91.0,42.5,5.75,24.5,56.0,34.33,22.42
2017,5,16,19,0,25.0,18.0,5.6,24.0,20.0,15.92,0.23
2017,5,16,19,15,12.5,9.0,5.6,23.5,10.0,8.58,0.0
2017,5,16,19,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.65,22.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.65,21.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,9.0,0.6,20.5,9.0,8.58,0.0
2017,5,17,6,0,0.0,18.0,0.6,21.0,18.0,16.71,3.32
2017,5,17,6,15,50.5,44.5,0.55,21.0,53.5,88.18,65.01
2017,5,17,6,30,101.0,71.0,0.5,21.0,89.0,150.86,118.06
2017,5,17,6,45,50.5,56.0,0.5,21.5,65.0,96.11,74.52
2017,5,17,7,0,0.0,41.0,0.5,22.0,41.0,38.07,26.09
2017,5,17,7,15,0.0,26.5,0.6,22.5,26.5,24.58,14.88
2017,5,17,7,30,0.0,12.0,0.7,23.0,12.0,11.12,3.61
2017,5,17,7,45,0.0,24.5,0.8,23.5,24.5,22.74,13.18
2017,5,17,8,0,0.0,37.0,0.9,24.0,37.0,34.38,22.6
2017,5,17,8,15,0.0,90.0,1.0,24.5,90.0,83.94,62.42
2017,5,17,8,30,0.0,143.0,1.1,25.0,143.0,136.58,103.54
2017,5,17,8,45,23.5,211.0,1.25,25.5,226.5,227.06,173.55
2017,5,17,9,0,47.0,279.0,1.4,26.0,310.0,334.42,253.47
2017,5,17,9,15,41.5,291.5,1.45,26.5,320.5,340.84,256.27
2017,5,17,9,30,36.0,304.0,1.5,27.0,331.0,346.99,259.41
2017,5,17,9,45,27.5,295.5,1.6,27.5,317.0,327.19,243.78
2017,5,17,10,0,19.0,287.0,1.7,28.0,303.0,295.86,219.88
2017,5,17,10,15,28.5,327.5,1.7,28.5,352.5,357.92,264.42
2017,5,17,10,30,38.0,368.0,1.7,29.0,402.0,407.49,298.69
2017,5,17,10,45,131.5,416.5,1.75,29.5,537.5,560.38,406.79
2017,5,17,11,0,225.0,465.0,1.8,30.0,673.0,698.66,499.61
2017,5,17,11,15,541.5,309.0,1.75,30.5,823.0,865.16,614.49
2017,5,17,11,30,858.0,153.0,1.7,31.0,973.0,995.2,695.15
2017,5,17,11,45,859.0,155.0,1.65,31.5,985.0,982.69,683.59
2017,5,17,12,0,860.0,157.0,1.6,32.0,997.0,967.14,671.9
2017,5,17,12,15,861.0,157.5,1.55,32.0,1001.0,947.33,659.1
2017,5,17,12,30,862.0,158.0,1.5,32.0,1005.0,924.86,644.77
2017,5,17,12,45,866.0,154.0,1.5,32.5,1002.0,898.56,627.48
2017,5,17,13,0,870.0,150.0,1.5,33.0,999.0,869.75,608.7
2017,5,17,13,15,867.0,149.5,1.55,33.0,986.5,835.78,588.42
2017,5,17,13,30,864.0,149.0,1.6,33.0,974.0,799.76,566.65
2017,5,17,13,45,862.5,145.5,1.7,33.0,954.0,760.39,542.88
2017,5,17,14,0,861.0,142.0,1.8,33.0,934.0,719.12,516.1
2017,5,17,14,15,853.5,140.5,1.85,33.0,905.5,673.87,485.23
2017,5,17,14,30,846.0,139.0,1.9,33.0,877.0,627.54,452.78
2017,5,17,14,45,835.0,137.5,2.0,33.0,841.5,575.23,415.55
2017,5,17,15,0,824.0,136.0,2.1,33.0,806.0,525.07,378.56
2017,5,17,15,15,810.5,133.0,2.2,33.0,764.5,472.51,338.67
2017,5,17,15,30,797.0,130.0,2.3,33.0,723.0,420.42,297.89
2017,5,17,15,45,776.5,128.5,2.45,33.0,675.5,367.85,255.83
2017,5,17,16,0,756.0,127.0,2.6,33.0,628.0,316.95,214.24
2017,5,17,16,15,733.5,123.0,2.75,32.5,577.0,259.85,168.33
2017,5,17,16,30,711.0,119.0,2.9,32.0,526.0,210.17,128.67
2017,5,17,16,45,522.0,150.5,3.05,31.5,433.5,171.35,106.7
2017,5,17,17,0,333.0,182.0,3.2,31.0,341.0,156.71,106.58
2017,5,17,17,15,312.5,162.5,3.35,30.5,296.5,120.82,87.91
2017,5,17,17,30,292.0,143.0,3.5,30.0,252.0,104.88,82.12
2017,5,17,17,45,362.0,113.0,3.65,29.5,226.5,80.09,61.84
2017,5,17,18,0,432.0,83.0,3.8,29.0,201.0,60.22,45.31
2017,5,17,18,15,354.5,70.5,3.8,28.0,152.5,52.4,38.71
2017,5,17,18,30,277.0,58.0,3.8,27.0,104.0,44.19,31.47
2017,5,17,18,45,165.5,40.0,3.85,26.5,64.5,31.05,19.63
2017,5,17,19,0,54.0,22.0,3.9,26.0,25.0,18.28,2.19
2017,5,17,19,15,27.0,11.0,3.95,25.5,12.5,10.48,0.0
2017,5,17,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.15,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,18,5,45,27.0,12.0,3.35,22.5,13.5,22.45,0.0
2017,5,18,6,0,54.0,24.0,3.4,23.0,27.0,58.59,27.26
2017,5,18,6,15,136.0,45.5,3.55,23.0,66.0,141.72,107.19
2017,5,18,6,30,218.0,67.0,3.7,23.0,105.0,218.42,173.09
2017,5,18,6,45,279.5,85.5,3.9,23.5,152.0,285.4,229.68
2017,5,18,7,0,341.0,104.0,4.1,24.0,199.0,368.99,297.55
2017,5,18,7,15,170.5,98.5,4.3,24.5,146.0,242.7,195.23
2017,5,18,7,30,0.0,93.0,4.5,25.0,93.0,88.64,66.74
2017,5,18,7,45,0.0,116.5,4.7,25.5,116.5,112.21,85.45
2017,5,18,8,0,0.0,140.0,4.9,26.0,140.0,135.67,103.64
2017,5,18,8,15,0.5,150.5,5.05,26.5,151.0,145.73,110.99
2017,5,18,8,30,1.0,161.0,5.2,27.0,162.0,155.91,118.37
2017,5,18,8,45,90.5,235.5,5.35,27.5,296.0,326.28,252.4
2017,5,18,9,0,180.0,310.0,5.5,28.0,430.0,507.28,388.35
2017,5,18,9,15,122.5,322.0,5.55,28.5,406.5,466.1,353.86
2017,5,18,9,30,65.0,334.0,5.6,29.0,383.0,408.2,307.78
2017,5,18,9,45,66.0,354.0,5.7,29.5,406.0,428.59,321.63
2017,5,18,10,0,67.0,374.0,5.8,30.0,429.0,448.57,334.9
2017,5,18,10,15,103.5,406.0,5.8,30.0,495.0,516.35,384.44
2017,5,18,10,30,140.0,438.0,5.8,30.0,561.0,596.1,441.45
2017,5,18,10,45,174.5,453.0,5.85,30.5,611.0,641.59,472.89
2017,5,18,11,0,209.0,468.0,5.9,31.0,661.0,685.91,503.2
2017,5,18,11,15,129.5,451.0,5.9,31.0,571.5,583.44,428.47
2017,5,18,11,30,50.0,434.0,5.9,31.0,482.0,473.61,347.73
2017,5,18,11,45,387.0,337.0,5.95,31.5,715.0,719.85,532.22
2017,5,18,12,0,724.0,240.0,6.0,32.0,948.0,931.7,682.14
2017,5,18,12,15,725.0,240.5,6.0,32.0,952.0,912.29,667.85
2017,5,18,12,30,726.0,241.0,6.0,32.0,956.0,890.45,653.11
2017,5,18,12,45,477.0,370.5,6.05,32.5,839.5,768.45,562.14
2017,5,18,13,0,228.0,500.0,6.1,33.0,723.0,654.85,475.62
2017,5,18,13,15,173.0,492.5,6.1,33.0,661.0,590.07,429.53
2017,5,18,13,30,118.0,485.0,6.1,33.0,599.0,529.0,385.46
2017,5,18,13,45,112.0,472.0,6.1,33.0,578.0,506.72,369.83
2017,5,18,14,0,106.0,459.0,6.1,33.0,557.0,482.45,352.63
2017,5,18,14,15,65.0,393.5,6.1,33.0,453.5,392.03,287.46
2017,5,18,14,30,24.0,328.0,6.1,33.0,350.0,312.03,229.08
2017,5,18,14,45,16.5,269.0,6.15,33.0,284.0,253.95,186.68
2017,5,18,15,0,9.0,210.0,6.2,33.0,218.0,196.7,144.32
2017,5,18,15,15,11.5,225.5,6.25,32.5,234.5,210.18,155.04
2017,5,18,15,30,14.0,241.0,6.3,32.0,251.0,222.79,165.1
2017,5,18,15,45,9.0,209.5,6.35,32.0,216.5,192.35,142.48
2017,5,18,16,0,4.0,178.0,6.4,32.0,182.0,162.6,120.3
2017,5,18,16,15,199.0,198.5,6.4,31.5,313.5,203.17,145.46
2017,5,18,16,30,394.0,219.0,6.4,31.0,445.0,239.07,164.78
2017,5,18,16,45,412.5,200.5,6.4,30.5,416.5,195.43,130.73
2017,5,18,17,0,431.0,182.0,6.4,30.0,388.0,157.18,104.28
2017,5,18,17,15,389.5,167.5,6.35,29.5,336.5,126.07,91.52
2017,5,18,17,30,348.0,153.0,6.3,29.0,285.0,111.6,88.19
2017,5,18,17,45,291.0,136.0,6.25,29.0,234.0,100.8,79.38
2017,5,18,18,0,234.0,119.0,6.2,29.0,183.0,89.48,69.91
2017,5,18,18,15,174.0,95.0,6.0,28.5,137.0,72.87,55.83
2017,5,18,18,30,114.0,71.0,5.8,28.0,91.0,57.32,42.29
2017,5,18,18,45,62.0,43.5,5.6,27.5,54.0,36.41,23.93
2017,5,18,19,0,10.0,16.0,5.4,27.0,17.0,14.94,1.52
2017,5,18,19,15,5.0,8.0,5.3,26.5,8.5,7.63,0.0
2017,5,18,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,19,5,45,12.5,10.5,4.55,22.0,11.0,15.12,0.0
2017,5,19,6,0,25.0,21.0,4.6,22.0,22.0,39.82,17.87
2017,5,19,6,15,82.5,47.0,4.75,22.5,59.5,108.1,80.9
2017,5,19,6,30,140.0,73.0,4.9,23.0,97.0,184.14,145.29
2017,5,19,6,45,215.0,93.0,5.1,23.5,145.5,257.17,206.94
2017,5,19,7,0,290.0,113.0,5.3,24.0,194.0,336.9,272.7
2017,5,19,7,15,145.0,85.5,5.4,24.5,126.0,208.24,167.76
2017,5,19,7,30,0.0,58.0,5.5,25.0,58.0,53.92,38.56
2017,5,19,7,45,108.0,130.5,5.65,25.5,183.0,229.97,183.27
2017,5,19,8,0,216.0,203.0,5.8,26.0,308.0,406.13,321.94
2017,5,19,8,15,146.5,226.5,5.85,26.5,301.5,378.74,296.77
2017,5,19,8,30,77.0,250.0,5.9,27.0,295.0,332.58,257.7
2017,5,19,8,45,123.0,280.5,6.0,28.0,359.5,421.49,324.54
2017,5,19,9,0,169.0,311.0,6.1,29.0,424.0,498.24,380.4
2017,5,19,9,15,422.0,252.5,6.15,29.5,561.5,700.15,532.83
2017,5,19,9,30,675.0,194.0,6.2,30.0,699.0,890.28,668.77
2017,5,19,9,45,423.5,298.0,6.3,30.5,621.5,758.32,567.58
2017,5,19,10,0,172.0,402.0,6.4,31.0,544.0,596.68,443.45
2017,5,19,10,15,455.0,302.0,6.45,31.5,696.5,794.22,590.72
2017,5,19,10,30,738.0,202.0,6.5,32.0,849.0,973.63,716.1
2017,5,19,10,45,504.5,329.0,6.55,32.5,778.0,864.83,634.44
2017,5,19,11,0,271.0,456.0,6.6,33.0,707.0,745.87,543.5
2017,5,19,11,15,201.5,473.0,6.6,33.0,661.5,677.04,493.66
2017,5,19,11,30,132.0,490.0,6.6,33.0,616.0,618.65,450.36
2017,5,19,11,45,170.5,497.0,6.6,33.5,662.5,655.14,475.86
2017,5,19,12,0,209.0,504.0,6.6,34.0,709.0,689.41,499.25
2017,5,19,12,15,491.5,357.0,6.6,34.0,840.5,808.13,589.57
2017,5,19,12,30,774.0,210.0,6.6,34.0,972.0,901.07,658.05
2017,5,19,12,45,417.5,336.0,6.6,34.0,747.0,685.5,502.83
2017,5,19,13,0,61.0,462.0,6.6,34.0,522.0,479.96,348.25
2017,5,19,13,15,37.5,365.5,6.55,34.0,403.0,367.72,268.19
2017,5,19,13,30,14.0,269.0,6.5,34.0,284.0,259.94,189.52
2017,5,19,13,45,48.0,358.0,6.5,34.5,403.5,360.51,263.27
2017,5,19,14,0,82.0,447.0,6.5,35.0,523.0,455.84,331.27
2017,5,19,14,15,69.0,421.5,6.45,34.5,484.5,418.33,304.87
2017,5,19,14,30,56.0,396.0,6.4,34.0,446.0,382.38,279.66
2017,5,19,14,45,30.5,283.5,6.4,34.0,311.0,268.88,197.05
2017,5,19,15,0,5.0,171.0,6.4,34.0,176.0,160.05,116.29
2017,5,19,15,15,11.0,213.5,6.35,33.5,222.5,199.55,146.51
2017,5,19,15,30,17.0,256.0,6.3,33.0,269.0,236.74,174.83
2017,5,19,15,45,37.0,270.5,6.3,32.5,296.5,244.79,181.15
2017,5,19,16,0,57.0,285.0,6.3,32.0,324.0,256.09,189.7
2017,5,19,16,15,116.0,271.0,6.2,31.5,341.0,244.84,179.72
2017,5,19,16,30,175.0,257.0,6.1,31.0,358.0,234.46,169.76
2017,5,19,16,45,262.5,218.5,6.0,31.0,353.0,196.92,137.67
2017,5,19,17,0,350.0,180.0,5.9,31.0,348.0,158.16,107.11
2017,5,19,17,15,305.5,168.5,5.75,30.5,302.0,126.18,91.51
2017,5,19,17,30,261.0,157.0,5.6,30.0,256.0,113.86,89.66
2017,5,19,17,45,229.0,135.0,5.45,29.5,212.0,99.93,78.46
2017,5,19,18,0,197.0,113.0,5.3,29.0,168.0,85.34,66.42
2017,5,19,18,15,151.0,90.0,5.1,28.5,126.5,72.15,55.23
2017,5,19,18,30,105.0,67.0,4.9,28.0,85.0,54.72,40.14
2017,5,19,18,45,52.5,43.5,4.7,27.5,52.5,36.47,24.05
2017,5,19,19,0,0.0,20.0,4.5,27.0,20.0,18.4,4.01
2017,5,19,19,15,0.0,10.0,4.35,26.5,10.0,9.53,0.0
2017,5,19,19,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,20,6,15,0.0,1.0,1.95,22.0,1.0,0.92,0.0
2017,5,20,6,30,0.0,2.0,2.0,22.0,2.0,1.85,0.0
2017,5,20,6,45,0.0,3.0,2.15,22.5,3.0,2.78,0.0
2017,5,20,7,0,0.0,4.0,2.3,23.0,4.0,3.7,0.0
2017,5,20,7,15,0.0,6.0,2.4,23.0,6.0,5.56,0.0
2017,5,20,7,30,0.0,8.0,2.5,23.0,8.0,7.41,0.51
2017,5,20,7,45,0.0,11.0,2.65,23.5,11.0,10.2,2.78
2017,5,20,8,0,0.0,14.0,2.8,24.0,14.0,12.99,5.03
2017,5,20,8,15,0.0,19.0,2.95,24.0,19.0,17.65,8.79
2017,5,20,8,30,0.0,24.0,3.1,24.0,24.0,22.31,12.54
2017,5,20,8,45,0.0,31.0,3.3,24.5,31.0,28.83,17.72
2017,5,20,9,0,0.0,38.0,3.5,25.0,38.0,35.37,22.86
2017,5,20,9,15,0.0,52.5,3.7,25.5,52.5,48.91,33.54
2017,5,20,9,30,0.0,67.0,3.9,26.0,67.0,62.48,44.12
2017,5,20,9,45,0.0,71.0,4.15,26.5,71.0,66.25,46.87
2017,5,20,10,0,0.0,75.0,4.4,27.0,75.0,70.03,49.63
2017,5,20,10,15,0.0,68.0,4.0,27.5,68.0,63.51,44.33
2017,5,20,10,30,0.0,61.0,3.6,28.0,61.0,56.99,39.07
2017,5,20,10,45,0.0,85.5,3.25,28.5,85.5,80.03,56.8
2017,5,20,11,0,0.0,110.0,2.9,29.0,110.0,103.23,74.42
2017,5,20,11,15,1.5,128.0,2.8,29.0,130.0,121.77,88.54
2017,5,20,11,30,3.0,146.0,2.7,29.0,150.0,140.22,102.52
2017,5,20,11,45,5.5,161.5,2.6,29.5,167.5,157.16,115.08
2017,5,20,12,0,8.0,177.0,2.5,30.0,185.0,173.9,127.38
2017,5,20,12,15,14.5,265.5,2.6,30.0,280.0,262.87,193.35
2017,5,20,12,30,21.0,354.0,2.7,30.0,375.0,350.69,256.85
2017,5,20,12,45,24.5,371.0,2.8,30.0,395.5,369.51,270.19
2017,5,20,13,0,28.0,388.0,2.9,30.0,416.0,384.47,281.02
2017,5,20,13,15,19.5,301.0,2.85,29.5,320.5,295.06,216.98
2017,5,20,13,30,11.0,214.0,2.8,29.0,225.0,207.25,152.78
2017,5,20,13,45,7.0,180.0,2.75,29.0,187.0,172.31,126.76
2017,5,20,14,0,3.0,146.0,2.7,29.0,149.0,137.81,100.74
2017,5,20,14,15,3.0,149.0,2.4,28.5,152.0,140.27,102.93
2017,5,20,14,30,3.0,152.0,2.1,28.0,155.0,142.69,105.06
2017,5,20,14,45,6.0,179.0,1.8,28.0,184.5,168.38,124.68
2017,5,20,15,0,9.0,206.0,1.5,28.0,214.0,193.22,143.42
2017,5,20,15,15,128.5,277.0,1.35,27.5,374.0,294.87,219.18
2017,5,20,15,30,248.0,348.0,1.2,27.0,534.0,379.82,278.89
2017,5,20,15,45,300.5,312.5,1.05,27.0,523.0,353.52,256.95
2017,5,20,16,0,353.0,277.0,0.9,27.0,512.0,322.0,230.8
2017,5,20,16,15,176.5,207.5,1.55,26.5,325.0,213.47,155.24
2017,5,20,16,30,0.0,138.0,2.2,26.0,138.0,125.76,94.62
2017,5,20,16,45,144.0,164.5,2.85,25.5,234.0,152.39,110.31
2017,5,20,17,0,288.0,191.0,3.5,25.0,330.0,161.81,114.39
2017,5,20,17,15,230.5,183.5,3.85,24.0,286.0,135.17,101.47
2017,5,20,17,30,173.0,176.0,4.2,23.0,242.0,131.3,106.9
2017,5,20,17,45,140.0,150.5,4.6,22.5,198.0,114.17,92.84
2017,5,20,18,0,107.0,125.0,5.0,22.0,154.0,96.45,77.9
2017,5,20,18,15,93.5,98.0,4.9,21.0,119.0,77.26,61.4
2017,5,20,18,30,80.0,71.0,4.8,20.0,84.0,57.44,43.91
2017,5,20,18,45,46.5,43.5,4.75,19.5,50.5,36.52,25.07
2017,5,20,19,0,13.0,16.0,4.7,19.0,17.0,15.0,3.09
2017,5,20,19,15,6.5,8.0,4.5,18.5,8.5,7.63,0.0
2017,5,20,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,6.0,3.05,18.0,6.0,5.72,0.0
2017,5,21,6,0,0.0,12.0,3.1,18.0,12.0,11.12,1.47
2017,5,21,6,15,16.0,38.0,3.2,18.0,41.0,50.45,35.55
2017,5,21,6,30,32.0,64.0,3.3,18.0,70.0,91.48,70.87
2017,5,21,6,45,87.5,85.5,3.45,18.5,109.0,158.83,128.34
2017,5,21,7,0,143.0,107.0,3.6,19.0,148.0,222.08,181.71
2017,5,21,7,15,131.0,148.5,3.75,19.0,192.0,269.62,219.83
2017,5,21,7,30,119.0,190.0,3.9,19.0,236.0,314.39,254.7
2017,5,21,7,45,59.5,137.0,4.05,19.5,160.0,188.82,151.72
2017,5,21,8,0,0.0,84.0,4.2,20.0,84.0,78.23,59.08
2017,5,21,8,15,7.0,142.0,4.3,20.0,146.5,142.28,111.34
2017,5,21,8,30,14.0,200.0,4.4,20.0,209.0,208.17,163.87
2017,5,21,8,45,10.5,199.0,4.55,20.5,206.0,202.65,158.44
2017,5,21,9,0,7.0,198.0,4.7,21.0,203.0,197.4,153.4
2017,5,21,9,15,7.0,196.5,4.7,21.0,202.0,195.12,151.19
2017,5,21,9,30,7.0,195.0,4.7,21.0,201.0,193.07,149.21
2017,5,21,9,45,28.0,276.0,4.7,21.0,299.5,306.65,237.88
2017,5,21,10,0,49.0,357.0,4.7,21.0,398.0,412.23,317.89
2017,5,21,10,15,31.5,313.0,4.6,21.0,340.0,345.59,266.09
2017,5,21,10,30,14.0,269.0,4.5,21.0,282.0,271.16,208.37
2017,5,21,10,45,23.5,325.0,4.4,21.5,347.0,345.87,264.8
2017,5,21,11,0,33.0,381.0,4.3,22.0,412.0,410.18,311.87
2017,5,21,11,15,58.5,425.5,4.2,22.0,481.5,477.47,361.59
2017,5,21,11,30,84.0,470.0,4.1,22.0,551.0,543.09,409.21
2017,5,21,11,45,106.5,485.5,4.05,22.0,589.5,574.94,432.15
2017,5,21,12,0,129.0,501.0,4.0,22.0,628.0,611.05,458.0
2017,5,21,12,15,110.5,496.5,4.1,22.0,605.5,576.43,432.62
2017,5,21,12,30,92.0,492.0,4.2,22.0,583.0,548.19,411.98
2017,5,21,12,45,76.0,476.0,4.3,22.0,551.0,512.22,385.78
2017,5,21,13,0,60.0,460.0,4.4,22.0,519.0,477.45,360.4
2017,5,21,13,15,45.5,425.0,4.55,22.0,470.0,428.12,324.32
2017,5,21,13,30,31.0,390.0,4.7,22.0,421.0,380.6,289.17
2017,5,21,13,45,46.0,409.5,4.85,22.0,453.0,404.43,307.74
2017,5,21,14,0,61.0,429.0,5.0,22.0,485.0,426.23,324.53
2017,5,21,14,15,43.0,380.5,5.05,22.0,419.5,367.13,280.26
2017,5,21,14,30,25.0,332.0,5.1,22.0,354.0,310.4,237.5
2017,5,21,14,45,23.0,314.5,5.2,22.0,334.5,297.27,227.9
2017,5,21,15,0,21.0,297.0,5.3,22.0,315.0,278.53,213.89
2017,5,21,15,15,10.5,208.0,5.35,21.5,217.0,194.59,149.48
2017,5,21,15,30,0.0,119.0,5.4,21.0,119.0,110.41,83.49
2017,5,21,15,45,0.0,131.0,5.45,21.0,131.0,121.0,92.25
2017,5,21,16,0,0.0,143.0,5.5,21.0,143.0,131.26,100.74
2017,5,21,16,15,0.0,100.5,5.35,20.5,100.5,93.43,70.7
2017,5,21,16,30,0.0,58.0,5.2,20.0,58.0,53.98,38.86
2017,5,21,16,45,0.0,46.5,5.1,20.0,46.5,43.24,30.18
2017,5,21,17,0,0.0,35.0,5.0,20.0,35.0,32.52,21.42
2017,5,21,17,15,0.0,30.5,4.8,19.5,30.5,28.32,18.06
2017,5,21,17,30,0.0,26.0,4.6,19.0,26.0,24.12,15.58
2017,5,21,17,45,0.0,21.0,4.45,18.5,21.0,19.47,11.57
2017,5,21,18,0,0.0,16.0,4.3,18.0,16.0,14.83,7.49
2017,5,21,18,15,0.0,11.5,4.3,17.5,11.5,10.65,3.77
2017,5,21,18,30,0.0,7.0,4.3,17.0,7.0,6.48,0.02
2017,5,21,18,45,0.0,4.0,4.3,17.0,4.0,3.7,0.0
2017,5,21,19,0,0.0,1.0,4.3,17.0,1.0,0.92,0.0
2017,5,21,19,15,0.0,0.5,4.2,16.5,0.5,0.48,0.0
2017,5,21,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,45,25.5,12.5,3.45,15.0,14.0,22.4,0.0
2017,5,22,6,0,51.0,25.0,3.4,15.0,28.0,58.76,33.42
2017,5,22,6,15,122.0,47.5,3.4,15.0,66.0,136.92,107.29
2017,5,22,6,30,193.0,70.0,3.4,15.0,104.0,208.58,170.45
2017,5,22,6,45,96.5,43.5,3.4,15.5,60.5,116.07,94.44
2017,5,22,7,0,0.0,17.0,3.4,16.0,17.0,15.75,7.8
2017,5,22,7,15,0.0,17.5,3.4,16.0,17.5,16.22,8.21
2017,5,22,7,30,0.0,18.0,3.4,16.0,18.0,16.69,8.57
2017,5,22,7,45,0.0,73.5,3.4,16.5,73.5,68.4,52.05
2017,5,22,8,0,0.0,129.0,3.4,17.0,129.0,123.94,97.64
2017,5,22,8,15,14.5,175.5,3.45,17.5,184.0,183.9,146.32
2017,5,22,8,30,29.0,222.0,3.5,18.0,239.0,257.57,204.68
2017,5,22,8,45,43.5,255.0,3.6,18.5,283.0,306.0,241.94
2017,5,22,9,0,58.0,288.0,3.7,19.0,327.0,354.6,278.72
2017,5,22,9,15,42.0,286.5,3.85,19.5,316.0,335.5,262.13
2017,5,22,9,30,26.0,285.0,4.0,20.0,305.0,316.31,245.76
2017,5,22,9,45,17.0,243.5,4.15,20.5,257.5,250.84,194.2
2017,5,22,10,0,8.0,202.0,4.3,21.0,210.0,200.2,153.97
2017,5,22,10,15,14.5,260.0,4.45,21.0,273.5,263.46,203.08
2017,5,22,10,30,21.0,318.0,4.6,21.0,337.0,326.75,251.28
2017,5,22,10,45,33.0,363.0,4.85,21.5,393.5,394.49,301.96
2017,5,22,11,0,45.0,408.0,5.1,22.0,450.0,449.83,342.66
2017,5,22,11,15,44.0,415.0,5.15,22.0,457.0,452.48,344.13
2017,5,22,11,30,43.0,422.0,5.2,22.0,464.0,454.85,345.59
2017,5,22,11,45,47.5,435.5,5.3,22.5,482.5,468.62,355.1
2017,5,22,12,0,52.0,449.0,5.4,23.0,501.0,481.65,364.03
2017,5,22,12,15,33.5,369.0,5.05,23.5,403.0,382.97,289.58
2017,5,22,12,30,15.0,289.0,4.7,24.0,305.0,284.38,214.74
2017,5,22,12,45,10.0,222.5,4.35,24.5,233.0,216.77,163.12
2017,5,22,13,0,5.0,156.0,4.0,25.0,161.0,149.95,111.66
2017,5,22,13,15,10.5,229.0,3.7,24.5,239.5,221.57,166.91
2017,5,22,13,30,16.0,302.0,3.4,24.0,318.0,291.66,220.03
2017,5,22,13,45,17.5,310.5,3.15,24.0,327.5,298.84,225.19
2017,5,22,14,0,19.0,319.0,2.9,24.0,337.0,305.66,230.25
2017,5,22,14,15,18.0,304.5,2.85,24.0,321.0,290.11,218.77
2017,5,22,14,30,17.0,290.0,2.8,24.0,305.0,274.74,207.46
2017,5,22,14,45,21.0,299.0,2.8,24.5,317.0,282.8,213.42
2017,5,22,15,0,25.0,308.0,2.8,25.0,329.0,283.0,213.39
2017,5,22,15,15,18.0,266.0,2.8,25.0,280.5,248.19,187.47
2017,5,22,15,30,11.0,224.0,2.8,25.0,232.0,207.28,156.76
2017,5,22,15,45,19.5,239.5,2.85,25.0,253.0,221.53,167.96
2017,5,22,16,0,28.0,255.0,2.9,25.0,274.0,225.59,171.13
2017,5,22,16,15,14.0,190.5,2.9,25.0,200.0,174.34,132.29
2017,5,22,16,30,0.0,126.0,2.9,25.0,126.0,115.52,87.05
2017,5,22,16,45,0.0,127.0,2.9,25.0,127.0,115.69,87.59
2017,5,22,17,0,0.0,128.0,2.9,25.0,128.0,115.49,87.76
2017,5,22,17,15,0.0,112.0,2.8,24.5,112.0,101.17,76.76
2017,5,22,17,30,0.0,96.0,2.7,24.0,96.0,87.14,69.08
2017,5,22,17,45,253.0,84.5,2.6,23.5,155.5,58.56,44.96
2017,5,22,18,0,506.0,73.0,2.5,23.0,215.0,52.14,39.57
2017,5,22,18,15,433.0,63.0,2.25,22.0,165.0,46.75,34.93
2017,5,22,18,30,360.0,53.0,2.0,21.0,115.0,40.09,28.94
2017,5,22,18,45,251.0,38.5,1.75,20.5,74.5,29.7,19.38
2017,5,22,19,0,142.0,24.0,1.5,20.0,34.0,18.84,6.48
2017,5,22,19,15,71.0,12.0,1.6,19.5,17.0,11.44,0.0
2017,5,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,5,45,56.0,13.0,0.5,16.5,17.0,35.46,0.0
2017,5,23,6,0,112.0,26.0,0.6,17.0,34.0,105.9,65.27
2017,5,23,6,15,206.5,43.5,0.8,17.5,74.5,183.92,143.48
2017,5,23,6,30,301.0,61.0,1.0,18.0,115.0,266.52,214.27
2017,5,23,6,45,363.0,75.5,1.2,18.5,163.0,334.15,271.2
2017,5,23,7,0,425.0,90.0,1.4,19.0,211.0,407.0,330.32
2017,5,23,7,15,250.0,122.5,1.5,19.5,197.5,329.18,266.66
2017,5,23,7,30,75.0,155.0,1.6,20.0,184.0,224.1,179.26
2017,5,23,7,45,50.0,167.5,1.7,21.0,188.0,217.99,172.9
2017,5,23,8,0,25.0,180.0,1.8,22.0,192.0,199.26,156.1
2017,5,23,8,15,63.5,218.5,1.8,22.5,254.5,285.57,223.65
2017,5,23,8,30,102.0,257.0,1.8,23.0,317.0,362.53,281.64
2017,5,23,8,45,205.0,274.0,1.8,23.5,407.5,487.81,375.43
2017,5,23,9,0,308.0,291.0,1.8,24.0,498.0,618.46,468.57
2017,5,23,9,15,516.5,228.0,1.75,24.5,604.0,763.11,570.83
2017,5,23,9,30,725.0,165.0,1.7,25.0,710.0,907.29,664.47
2017,5,23,9,45,424.0,282.0,1.65,25.5,605.0,742.15,545.49
2017,5,23,10,0,123.0,399.0,1.6,26.0,500.0,544.88,400.17
2017,5,23,10,15,76.5,374.5,1.55,26.0,438.5,455.6,336.88
2017,5,23,10,30,30.0,350.0,1.5,26.0,377.0,380.56,281.62
2017,5,23,10,45,29.5,359.5,1.5,26.5,387.0,387.37,285.91
2017,5,23,11,0,29.0,369.0,1.5,27.0,397.0,393.95,289.6
2017,5,23,11,15,416.5,275.5,1.5,27.0,675.5,708.71,519.58
2017,5,23,11,30,804.0,182.0,1.5,27.0,954.0,982.27,697.33
2017,5,23,11,45,811.5,179.5,1.5,27.5,967.0,971.74,685.76
2017,5,23,12,0,819.0,177.0,1.5,28.0,980.0,958.15,675.81
2017,5,23,12,15,616.0,309.0,1.55,28.0,914.5,877.5,623.22
2017,5,23,12,30,413.0,441.0,1.6,28.0,849.0,795.66,565.44
2017,5,23,12,45,343.0,466.0,1.65,28.5,804.0,739.27,526.86
2017,5,23,13,0,273.0,491.0,1.7,29.0,759.0,685.17,489.09
2017,5,23,13,15,176.5,479.5,1.75,28.5,652.5,582.4,419.73
2017,5,23,13,30,80.0,468.0,1.8,28.0,546.0,487.87,354.17
2017,5,23,13,45,425.5,330.0,1.9,28.0,725.5,606.65,445.81
2017,5,23,14,0,771.0,192.0,2.0,28.0,905.0,704.56,517.8
2017,5,23,14,15,463.5,316.0,2.3,27.5,741.0,573.62,423.38
2017,5,23,14,30,156.0,440.0,2.6,27.0,577.0,473.72,349.72
