Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,14,45,78.0,262.0,2.9,27.0,330.5,273.22,204.49
2017,5,23,15,0,0.0,84.0,3.2,27.0,84.0,78.45,56.05
2017,5,23,15,15,60.0,220.0,3.75,26.0,265.0,222.83,168.38
2017,5,23,15,30,120.0,356.0,4.3,25.0,446.0,342.75,259.14
2017,5,23,15,45,60.0,221.5,4.85,24.5,266.5,214.61,162.75
2017,5,23,16,0,0.0,87.0,5.4,24.0,87.0,81.12,59.6
2017,5,23,16,15,3.0,132.0,5.9,23.0,133.5,121.97,92.79
2017,5,23,16,30,6.0,177.0,6.4,22.0,180.0,159.54,123.48
2017,5,23,16,45,38.5,189.0,6.9,21.0,207.5,163.99,126.58
2017,5,23,17,0,71.0,201.0,7.4,20.0,235.0,168.56,130.32
2017,5,23,17,15,64.5,177.0,7.1,19.5,205.0,143.69,112.34
2017,5,23,17,30,58.0,153.0,6.8,19.0,175.0,123.58,102.12
2017,5,23,17,45,55.0,129.5,6.55,18.5,148.0,106.13,87.44
2017,5,23,18,0,52.0,106.0,6.3,18.0,121.0,88.26,72.06
2017,5,23,18,15,38.0,83.5,5.9,17.5,93.0,70.64,56.55
2017,5,23,18,30,24.0,61.0,5.5,17.0,65.0,52.66,40.39
2017,5,23,18,45,12.0,40.5,5.15,17.0,42.5,35.74,24.86
2017,5,23,19,0,0.0,20.0,4.8,17.0,20.0,18.56,6.88
2017,5,23,19,15,0.0,10.0,4.7,16.5,10.0,9.53,0.0
2017,5,23,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,45,83.5,13.5,3.4,12.5,19.5,47.32,0.0
2017,5,24,6,0,167.0,27.0,3.7,13.0,39.0,133.33,86.58
2017,5,24,6,15,282.0,41.0,3.65,13.5,82.5,218.79,175.39
2017,5,24,6,30,397.0,55.0,3.6,14.0,126.0,314.42,259.55
2017,5,24,6,45,471.0,65.0,3.55,15.0,178.5,390.14,324.43
2017,5,24,7,0,545.0,75.0,3.5,16.0,231.0,471.52,391.05
2017,5,24,7,15,596.5,82.5,3.6,17.0,286.5,539.47,444.37
2017,5,24,7,30,648.0,90.0,3.7,18.0,342.0,610.17,497.34
2017,5,24,7,45,688.0,94.5,3.8,19.5,398.5,670.59,538.53
2017,5,24,8,0,728.0,99.0,3.9,21.0,455.0,732.0,578.96
2017,5,24,8,15,754.5,103.5,3.9,21.5,509.5,778.55,609.23
2017,5,24,8,30,781.0,108.0,3.9,22.0,564.0,828.69,641.52
2017,5,24,8,45,803.5,110.5,3.95,23.0,616.0,871.84,667.2
2017,5,24,9,0,826.0,113.0,4.0,24.0,668.0,913.41,691.33
2017,5,24,9,15,841.0,116.0,3.95,24.5,715.0,946.59,710.18
2017,5,24,9,30,856.0,119.0,3.9,25.0,762.0,977.34,727.23
2017,5,24,9,45,870.0,120.0,3.9,25.5,804.0,993.63,734.84
2017,5,24,10,0,884.0,121.0,3.9,26.0,846.0,1015.76,746.49
2017,5,24,10,15,892.0,122.5,3.85,26.5,881.5,1029.49,752.23
2017,5,24,10,30,900.0,124.0,3.8,27.0,917.0,1040.03,756.03
2017,5,24,10,45,910.0,123.0,3.8,27.5,946.0,1046.7,757.79
2017,5,24,11,0,920.0,122.0,3.8,28.0,975.0,1050.05,757.56
2017,5,24,11,15,924.0,123.0,3.8,28.0,995.0,1046.06,754.27
2017,5,24,11,30,928.0,124.0,3.8,28.0,1015.0,1038.64,748.98
2017,5,24,11,45,938.5,119.0,3.8,28.5,1029.5,1028.32,740.48
2017,5,24,12,0,949.0,114.0,3.8,29.0,1044.0,1014.62,729.96
2017,5,24,12,15,949.5,114.0,3.75,29.0,1048.0,992.99,715.58
2017,5,24,12,30,950.0,114.0,3.7,29.0,1052.0,968.42,699.42
2017,5,24,12,45,951.5,112.0,3.7,29.5,1048.0,940.14,679.83
2017,5,24,13,0,953.0,110.0,3.7,30.0,1044.0,909.17,658.54
2017,5,24,13,15,950.5,109.5,3.6,30.0,1031.5,873.63,635.02
2017,5,24,13,30,948.0,109.0,3.5,30.0,1019.0,835.74,609.9
2017,5,24,13,45,946.0,106.5,3.45,30.0,998.5,794.28,582.51
2017,5,24,14,0,944.0,104.0,3.4,30.0,978.0,750.74,553.54
2017,5,24,14,15,938.0,103.0,3.3,30.0,949.5,703.97,519.97
2017,5,24,14,30,932.0,102.0,3.2,30.0,921.0,655.79,484.46
2017,5,24,14,45,921.5,102.0,3.1,30.5,884.5,604.75,445.18
2017,5,24,15,0,911.0,102.0,3.0,31.0,848.0,553.14,404.71
2017,5,24,15,15,900.5,100.0,2.9,30.5,806.5,499.55,363.44
2017,5,24,15,30,890.0,98.0,2.8,30.0,765.0,445.89,320.83
2017,5,24,15,45,878.0,94.5,2.7,30.0,718.5,390.64,275.31
2017,5,24,16,0,866.0,91.0,2.6,30.0,672.0,335.92,229.35
2017,5,24,16,15,848.0,88.5,2.4,29.5,620.5,281.27,183.61
2017,5,24,16,30,830.0,86.0,2.2,29.0,569.0,221.22,134.43
2017,5,24,16,45,807.0,82.0,2.05,29.0,514.5,167.99,92.89
2017,5,24,17,0,784.0,78.0,1.9,29.0,460.0,117.41,58.99
2017,5,24,17,15,751.5,74.0,1.6,28.5,404.0,69.37,37.62
2017,5,24,17,30,719.0,70.0,1.3,28.0,348.0,49.34,36.21
2017,5,24,17,45,671.0,64.5,1.05,27.5,292.0,47.12,34.53
2017,5,24,18,0,623.0,59.0,0.8,27.0,236.0,40.79,29.25
2017,5,24,18,15,551.5,52.0,0.85,26.0,183.0,37.34,26.35
2017,5,24,18,30,480.0,45.0,0.9,25.0,130.0,33.73,23.09
2017,5,24,18,45,359.0,34.5,0.95,24.0,85.5,26.71,16.66
2017,5,24,19,0,238.0,24.0,1.0,23.0,41.0,19.28,7.51
2017,5,24,19,15,119.0,12.0,1.1,22.5,20.5,11.44,0.0
2017,5,24,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,5,25,5,45,118.0,12.5,3.95,15.5,21.5,60.67,0.0
2017,5,25,6,0,236.0,25.0,4.1,16.0,43.0,164.12,108.01
2017,5,25,6,15,352.0,36.0,4.25,16.5,87.5,250.69,199.47
2017,5,25,6,30,468.0,47.0,4.4,17.0,132.0,345.48,282.79
2017,5,25,6,45,539.5,55.0,4.6,18.0,185.0,420.04,346.72
2017,5,25,7,0,611.0,63.0,4.8,19.0,238.0,500.18,412.47
2017,5,25,7,15,657.5,68.5,5.2,19.5,293.5,564.69,464.63
2017,5,25,7,30,704.0,74.0,5.6,20.0,349.0,628.11,512.92
2017,5,25,7,45,736.5,78.5,6.1,21.0,404.5,685.08,554.2
2017,5,25,8,0,769.0,83.0,6.6,22.0,460.0,742.37,594.78
2017,5,25,8,15,792.0,86.5,6.7,23.0,513.5,790.37,626.29
2017,5,25,8,30,815.0,90.0,6.8,24.0,567.0,837.39,656.45
2017,5,25,8,45,829.5,94.0,6.95,25.0,616.5,876.04,680.17
2017,5,25,9,0,844.0,98.0,7.1,26.0,666.0,904.81,696.53
2017,5,25,9,15,856.5,100.5,7.1,26.5,711.5,935.46,714.92
2017,5,25,9,30,869.0,103.0,7.1,27.0,757.0,963.64,731.44
2017,5,25,9,45,874.5,107.5,7.15,27.5,796.0,984.5,743.03
2017,5,25,10,0,880.0,112.0,7.2,28.0,835.0,1002.27,752.55
2017,5,25,10,15,887.5,114.0,7.1,28.5,869.5,1016.17,758.73
2017,5,25,10,30,895.0,116.0,7.0,29.0,904.0,1026.88,762.79
2017,5,25,10,45,898.0,119.0,6.9,29.5,930.5,1030.83,762.35
2017,5,25,11,0,901.0,122.0,6.8,30.0,957.0,1031.41,759.78
2017,5,25,11,15,905.0,123.0,6.7,30.5,977.0,1027.58,754.4
2017,5,25,11,30,909.0,124.0,6.6,31.0,997.0,1020.4,746.95
2017,5,25,11,45,907.5,127.0,6.55,31.5,1008.0,1006.5,735.44
2017,5,25,12,0,906.0,130.0,6.5,32.0,1019.0,989.43,722.01
2017,5,25,12,15,906.5,130.0,6.4,32.0,1023.0,968.46,707.33
2017,5,25,12,30,907.0,130.0,6.3,32.0,1027.0,944.72,690.89
2017,5,25,12,45,673.0,287.5,6.25,32.5,951.5,864.5,633.32
2017,5,25,13,0,439.0,445.0,6.2,33.0,876.0,783.53,569.45
2017,5,25,13,15,669.5,286.5,6.1,33.0,934.0,806.97,592.06
2017,5,25,13,30,900.0,128.0,6.0,33.0,992.0,815.8,600.75
2017,5,25,13,45,895.0,127.0,5.9,33.5,971.5,775.19,571.59
2017,5,25,14,0,890.0,126.0,5.8,34.0,951.0,732.86,540.95
2017,5,25,14,15,883.5,124.5,5.7,34.0,922.5,687.57,507.72
2017,5,25,14,30,877.0,123.0,5.6,34.0,894.0,641.05,473.01
2017,5,25,14,45,863.5,123.5,5.55,34.0,858.0,591.21,435.29
2017,5,25,15,0,850.0,124.0,5.5,34.0,822.0,541.17,396.6
2017,5,25,15,15,838.0,121.5,5.4,34.0,781.0,489.46,355.75
2017,5,25,15,30,826.0,119.0,5.3,34.0,740.0,432.63,310.32
2017,5,25,15,45,811.0,116.0,5.2,34.0,694.0,379.53,266.68
2017,5,25,16,0,796.0,113.0,5.1,34.0,648.0,327.44,223.14
2017,5,25,16,15,776.0,109.5,5.0,33.5,597.5,274.93,179.69
2017,5,25,16,30,756.0,106.0,4.9,33.0,547.0,224.39,138.4
2017,5,25,16,45,729.5,101.5,4.85,33.0,494.0,174.33,99.81
2017,5,25,17,0,703.0,97.0,4.8,33.0,441.0,121.55,64.03
2017,5,25,17,15,667.5,91.5,4.5,32.0,386.5,76.35,43.26
2017,5,25,17,30,632.0,86.0,4.2,31.0,332.0,56.1,41.36
2017,5,25,17,45,582.0,79.0,3.95,30.5,278.0,53.66,39.53
2017,5,25,18,0,532.0,72.0,3.7,30.0,224.0,51.04,37.45
2017,5,25,18,15,459.5,62.5,3.55,29.0,173.5,46.02,33.26
2017,5,25,18,30,387.0,53.0,3.4,28.0,123.0,40.7,28.58
2017,5,25,18,45,275.5,39.5,3.3,27.0,80.5,30.41,19.45
2017,5,25,19,0,164.0,26.0,3.2,26.0,38.0,20.4,8.45
2017,5,25,19,15,82.0,13.0,3.45,25.5,19.0,12.39,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,5.5,3.35,22.5,5.5,5.24,0.0
2017,5,26,6,0,0.0,11.0,3.5,23.0,11.0,10.19,1.35
2017,5,26,6,15,0.0,24.5,3.65,23.0,24.5,22.73,12.63
2017,5,26,6,30,0.0,38.0,3.8,23.0,38.0,35.3,23.34
2017,5,26,6,45,0.0,55.0,4.0,23.5,55.0,51.82,37.15
2017,5,26,7,0,0.0,72.0,4.2,24.0,72.0,68.77,51.1
2017,5,26,7,15,0.0,90.0,4.3,24.5,90.0,86.66,65.54
2017,5,26,7,30,0.0,108.0,4.4,25.0,108.0,104.42,79.58
2017,5,26,7,45,0.0,128.0,4.55,25.5,128.0,124.23,95.01
2017,5,26,8,0,0.0,148.0,4.7,26.0,148.0,143.92,110.09
2017,5,26,8,15,3.0,164.5,4.7,26.5,166.5,162.35,124.05
2017,5,26,8,30,6.0,181.0,4.7,27.0,185.0,180.93,137.95
2017,5,26,8,45,8.5,196.5,4.75,27.5,202.5,198.13,150.6
2017,5,26,9,0,11.0,212.0,4.8,28.0,220.0,215.42,163.19
2017,5,26,9,15,12.5,226.5,4.7,28.5,236.0,230.78,174.1
2017,5,26,9,30,14.0,241.0,4.6,29.0,252.0,246.13,184.88
2017,5,26,9,45,15.5,253.5,4.6,29.5,266.0,259.42,194.08
2017,5,26,10,0,17.0,266.0,4.6,30.0,280.0,272.67,203.2
2017,5,26,10,15,8.5,193.0,4.55,30.0,200.0,191.6,141.87
2017,5,26,10,30,0.0,120.0,4.5,30.0,120.0,112.71,81.51
2017,5,26,10,45,0.0,124.0,4.45,30.5,124.0,116.52,84.2
2017,5,26,11,0,0.0,128.0,4.4,31.0,128.0,120.32,86.8
2017,5,26,11,15,0.5,130.5,4.3,31.5,131.0,123.16,88.7
2017,5,26,11,30,1.0,133.0,4.2,32.0,134.0,125.97,90.58
2017,5,26,11,45,1.5,134.5,4.15,32.5,136.5,127.8,91.73
2017,5,26,12,0,2.0,136.0,4.1,33.0,139.0,129.58,92.84
2017,5,26,12,15,16.5,270.0,4.0,33.0,287.0,269.07,196.31
2017,5,26,12,30,31.0,404.0,3.9,33.0,435.0,410.36,297.34
2017,5,26,12,45,88.0,454.5,3.85,33.5,541.5,503.22,362.75
2017,5,26,13,0,145.0,505.0,3.8,34.0,648.0,590.84,422.84
2017,5,26,13,15,284.0,462.5,3.7,34.0,737.5,653.59,468.49
2017,5,26,13,30,423.0,420.0,3.6,34.0,827.0,705.4,505.71
2017,5,26,13,45,319.5,443.5,3.55,34.0,747.5,629.74,451.85
2017,5,26,14,0,216.0,467.0,3.5,34.0,668.0,562.94,404.21
2017,5,26,14,15,125.0,414.0,3.45,34.0,529.5,444.98,321.44
2017,5,26,14,30,34.0,361.0,3.4,34.0,391.0,340.72,246.79
2017,5,26,14,45,71.0,378.5,3.4,34.0,438.5,371.17,269.43
2017,5,26,15,0,108.0,396.0,3.4,34.0,486.0,396.86,287.83
2017,5,26,15,15,433.5,269.0,3.35,34.0,599.5,417.4,302.4
2017,5,26,15,30,759.0,142.0,3.3,34.0,713.0,425.41,303.53
2017,5,26,15,45,651.5,177.5,3.3,34.0,646.0,368.74,259.56
2017,5,26,16,0,544.0,213.0,3.3,34.0,579.0,328.32,228.35
2017,5,26,16,15,528.0,199.0,3.25,33.5,531.5,281.09,191.16
2017,5,26,16,30,512.0,185.0,3.2,33.0,484.0,235.64,155.6
2017,5,26,16,45,389.5,192.0,3.2,33.0,407.0,192.71,127.37
2017,5,26,17,0,267.0,199.0,3.2,33.0,330.0,169.52,116.51
2017,5,26,17,15,251.5,176.5,2.95,32.0,288.5,135.0,95.98
2017,5,26,17,30,236.0,154.0,2.7,31.0,247.0,111.65,87.19
2017,5,26,17,45,206.0,133.0,2.45,30.5,205.0,98.43,76.7
2017,5,26,18,0,176.0,112.0,2.2,30.0,163.0,88.82,68.95
2017,5,26,18,15,142.5,90.0,2.15,29.5,125.5,72.57,55.38
2017,5,26,18,30,109.0,68.0,2.1,29.0,88.0,55.86,41.08
2017,5,26,18,45,58.0,46.5,2.05,28.5,56.5,39.03,26.4
2017,5,26,19,0,7.0,25.0,2.0,28.0,25.0,22.79,10.33
2017,5,26,19,15,3.5,12.5,2.3,27.5,12.5,11.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,33.0,13.0,3.55,23.5,16.0,26.05,0.0
2017,5,27,6,0,66.0,26.0,3.6,24.0,32.0,75.27,46.45
2017,5,27,6,15,137.5,48.0,3.8,24.0,70.5,144.67,110.3
2017,5,27,6,30,209.0,70.0,4.0,24.0,109.0,217.0,171.95
2017,5,27,6,45,104.5,59.0,4.25,24.5,78.5,141.88,112.22
2017,5,27,7,0,0.0,48.0,4.5,25.0,48.0,44.6,31.06
2017,5,27,7,15,0.0,60.0,4.6,25.5,60.0,55.79,40.15
2017,5,27,7,30,0.0,72.0,4.7,26.0,72.0,67.0,49.05
2017,5,27,7,45,0.0,84.5,4.85,26.5,84.5,78.98,58.41
2017,5,27,8,0,0.0,97.0,5.0,27.0,97.0,91.1,67.75
2017,5,27,8,15,5.5,146.0,5.05,27.5,149.5,145.06,110.2
2017,5,27,8,30,11.0,195.0,5.1,28.0,202.0,200.05,152.52
2017,5,27,8,45,13.5,212.5,5.15,28.5,221.5,219.36,166.58
2017,5,27,9,0,16.0,230.0,5.2,29.0,241.0,238.71,180.57
2017,5,27,9,15,41.0,283.5,5.2,29.5,314.0,331.06,250.02
2017,5,27,9,30,66.0,337.0,5.2,30.0,387.0,412.21,309.29
2017,5,27,9,45,39.0,289.0,5.2,30.5,319.0,331.27,247.58
2017,5,27,10,0,12.0,241.0,5.2,31.0,251.0,242.73,180.09
2017,5,27,10,15,32.5,318.0,5.15,31.0,346.5,351.8,261.17
2017,5,27,10,30,53.0,395.0,5.1,31.0,442.0,450.87,332.65
2017,5,27,10,45,58.5,403.0,5.05,31.5,456.5,461.57,339.0
2017,5,27,11,0,64.0,411.0,5.0,32.0,471.0,471.97,345.37
2017,5,27,11,15,65.0,419.5,4.95,32.0,481.5,477.99,349.18
2017,5,27,11,30,66.0,428.0,4.9,32.0,492.0,483.58,352.72
2017,5,27,11,45,64.0,431.0,4.85,32.5,494.0,480.35,349.29
2017,5,27,12,0,62.0,434.0,4.8,33.0,496.0,476.82,345.74
2017,5,27,12,15,384.5,342.5,4.75,33.0,723.5,697.58,508.81
2017,5,27,12,30,707.0,251.0,4.7,33.0,951.0,886.84,641.86
2017,5,27,12,45,713.0,245.5,4.7,33.5,949.0,862.39,623.16
2017,5,27,13,0,719.0,240.0,4.7,34.0,947.0,835.87,604.26
2017,5,27,13,15,716.0,239.0,4.7,34.0,935.0,803.98,582.69
2017,5,27,13,30,713.0,238.0,4.7,34.0,923.0,770.6,559.88
2017,5,27,13,45,716.0,230.0,4.7,34.0,906.0,734.2,534.92
2017,5,27,14,0,719.0,222.0,4.7,34.0,889.0,696.17,508.43
2017,5,27,14,15,711.0,219.0,4.7,34.0,862.5,653.62,478.13
2017,5,27,14,30,703.0,216.0,4.7,34.0,836.0,610.53,446.86
2017,5,27,14,45,718.0,197.0,4.7,34.0,809.0,566.68,414.72
2017,5,27,15,0,733.0,178.0,4.7,34.0,782.0,520.63,380.06
2017,5,27,15,15,719.5,174.5,4.65,34.0,742.0,471.85,342.22
2017,5,27,15,30,706.0,171.0,4.6,34.0,702.0,423.7,304.02
2017,5,27,15,45,688.5,166.0,4.6,34.0,657.5,373.74,263.88
2017,5,27,16,0,671.0,161.0,4.6,34.0,613.0,325.24,224.25
2017,5,27,16,15,554.0,186.5,4.45,33.5,540.5,279.05,189.54
2017,5,27,16,30,437.0,212.0,4.3,33.0,468.0,242.12,163.69
2017,5,27,16,45,488.5,178.0,4.2,33.0,438.5,197.12,126.87
2017,5,27,17,0,540.0,144.0,4.1,33.0,409.0,147.23,89.37
2017,5,27,17,15,501.0,134.5,3.7,32.5,358.0,107.04,69.1
2017,5,27,17,30,462.0,125.0,3.3,32.0,307.0,85.48,65.41
2017,5,27,17,45,366.0,121.5,2.95,31.5,251.5,85.49,65.75
2017,5,27,18,0,270.0,118.0,2.6,31.0,196.0,88.89,68.75
2017,5,27,18,15,214.5,96.5,2.5,30.0,150.5,74.06,56.51
2017,5,27,18,30,159.0,75.0,2.4,29.0,105.0,58.64,43.41
2017,5,27,18,45,79.5,49.0,2.35,28.5,64.0,40.89,27.96
2017,5,27,19,0,0.0,23.0,2.3,28.0,23.0,21.2,9.5
2017,5,27,19,15,0.0,11.5,2.9,27.5,11.5,10.96,0.0
2017,5,27,19,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,28,5,45,26.0,13.0,1.3,22.5,15.0,23.17,0.0
2017,5,28,6,0,52.0,26.0,1.4,23.0,30.0,60.72,37.0
2017,5,28,6,15,115.5,49.0,1.4,23.0,68.0,134.86,102.65
2017,5,28,6,30,179.0,72.0,1.4,23.0,106.0,203.04,160.27
2017,5,28,6,45,235.0,92.5,1.4,23.5,151.5,267.98,213.82
2017,5,28,7,0,291.0,113.0,1.4,24.0,197.0,337.48,269.16
2017,5,28,7,15,339.0,129.0,1.3,24.5,247.0,399.71,316.62
2017,5,28,7,30,387.0,145.0,1.2,25.0,297.0,478.07,373.79
2017,5,28,7,45,272.5,177.5,1.2,25.5,292.5,427.99,332.43
2017,5,28,8,0,158.0,210.0,1.2,26.0,288.0,367.34,283.36
2017,5,28,8,15,251.5,222.5,1.2,26.0,362.5,476.24,364.84
2017,5,28,8,30,345.0,235.0,1.2,26.0,437.0,577.21,436.82
2017,5,28,8,45,304.0,268.0,1.2,26.5,458.0,584.61,437.45
2017,5,28,9,0,263.0,301.0,1.2,27.0,479.0,588.2,436.26
2017,5,28,9,15,259.0,325.5,1.2,27.5,511.0,613.86,451.36
2017,5,28,9,30,255.0,350.0,1.2,28.0,543.0,637.98,465.04
2017,5,28,9,45,294.0,361.5,1.25,28.5,595.0,688.42,497.89
2017,5,28,10,0,333.0,373.0,1.3,29.0,647.0,738.57,529.71
2017,5,28,10,15,251.0,407.0,1.3,29.0,618.5,691.12,494.56
2017,5,28,10,30,169.0,441.0,1.3,29.0,590.0,628.62,450.21
2017,5,28,10,45,262.0,433.0,1.35,29.5,672.5,720.47,512.81
2017,5,28,11,0,355.0,425.0,1.4,30.0,755.0,798.9,563.82
2017,5,28,11,15,291.5,456.5,1.45,30.0,731.0,759.86,535.86
2017,5,28,11,30,228.0,488.0,1.5,30.0,707.0,711.64,503.0
2017,5,28,11,45,145.0,476.0,1.6,30.0,616.0,610.78,435.15
2017,5,28,12,0,62.0,464.0,1.7,30.0,525.0,506.09,362.91
2017,5,28,12,15,198.5,467.5,1.7,30.0,664.0,635.83,455.28
2017,5,28,12,30,335.0,471.0,1.7,30.0,803.0,754.52,535.35
2017,5,28,12,45,227.5,486.0,1.75,30.5,711.0,656.84,466.83
2017,5,28,13,0,120.0,501.0,1.8,31.0,619.0,566.37,403.54
2017,5,28,13,15,135.5,497.0,1.85,31.0,629.0,565.46,404.2
2017,5,28,13,30,151.0,493.0,1.9,31.0,639.0,563.32,403.38
2017,5,28,13,45,238.0,468.0,1.95,31.0,692.0,594.88,426.97
2017,5,28,14,0,325.0,443.0,2.0,31.0,745.0,615.0,442.14
2017,5,28,14,15,323.0,428.0,2.0,31.0,720.5,581.55,419.1
2017,5,28,14,30,321.0,413.0,2.0,31.0,696.0,548.06,396.04
2017,5,28,14,45,296.5,401.5,2.05,31.0,655.0,504.67,365.72
2017,5,28,15,0,272.0,390.0,2.1,31.0,614.0,463.4,336.52
2017,5,28,15,15,156.5,351.5,2.1,31.0,479.5,368.5,268.92
2017,5,28,15,30,41.0,313.0,2.1,31.0,345.0,285.89,209.95
2017,5,28,15,45,20.5,191.5,2.15,31.0,207.5,176.53,129.72
2017,5,28,16,0,0.0,70.0,2.2,31.0,70.0,65.23,45.42
2017,5,28,16,15,0.0,57.0,2.15,31.0,57.0,53.07,36.16
2017,5,28,16,30,0.0,44.0,2.1,31.0,44.0,40.93,26.75
2017,5,28,16,45,0.0,28.5,2.1,31.0,28.5,26.48,15.42
2017,5,28,17,0,0.0,13.0,2.1,31.0,13.0,12.07,4.0
2017,5,28,17,15,0.0,11.5,1.9,30.5,11.5,10.67,2.93
2017,5,28,17,30,0.0,10.0,1.7,30.0,10.0,9.27,2.19
2017,5,28,17,45,0.0,8.0,1.5,29.5,8.0,7.41,0.64
2017,5,28,18,0,0.0,6.0,1.3,29.0,6.0,5.56,0.0
2017,5,28,18,15,0.0,4.5,1.3,28.5,4.5,4.16,0.0
2017,5,28,18,30,0.0,3.0,1.3,28.0,3.0,2.77,0.0
2017,5,28,18,45,0.0,2.0,1.3,27.5,2.0,1.85,0.0
2017,5,28,19,0,0.0,1.0,1.3,27.0,1.0,0.92,0.0
2017,5,28,19,15,0.0,0.5,1.4,26.5,0.5,0.48,0.0
2017,5,28,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.0,3.0,20.0,6.0,5.72,0.0
2017,5,29,6,0,0.0,12.0,3.1,20.0,12.0,11.12,2.3
2017,5,29,6,15,0.0,27.0,3.2,20.0,27.0,25.06,14.76
2017,5,29,6,30,0.0,42.0,3.3,20.0,42.0,39.06,26.8
2017,5,29,6,45,0.0,59.0,3.4,20.0,59.0,56.19,41.37
2017,5,29,7,0,0.0,76.0,3.5,20.0,76.0,73.1,55.56
2017,5,29,7,15,1.0,102.0,3.6,19.5,102.5,100.55,78.4
2017,5,29,7,30,2.0,128.0,3.7,19.0,129.0,127.84,100.83
2017,5,29,7,45,28.0,163.0,3.85,19.0,177.0,195.0,156.01
2017,5,29,8,0,54.0,198.0,4.0,19.0,225.0,255.23,204.53
2017,5,29,8,15,44.5,214.0,4.0,19.0,238.0,263.81,210.12
2017,5,29,8,30,35.0,230.0,4.0,19.0,251.0,271.77,215.26
2017,5,29,8,45,26.5,234.0,4.0,19.5,250.5,266.4,209.59
2017,5,29,9,0,18.0,238.0,4.0,20.0,250.0,248.89,194.55
2017,5,29,9,15,25.5,269.5,3.9,20.5,288.0,287.56,223.91
2017,5,29,9,30,33.0,301.0,3.8,21.0,326.0,340.42,263.41
2017,5,29,9,45,35.5,321.5,3.7,21.5,350.0,362.88,279.1
2017,5,29,10,0,38.0,342.0,3.6,22.0,374.0,385.04,294.46
2017,5,29,10,15,89.0,390.5,3.4,22.0,468.0,485.22,369.39
2017,5,29,10,30,140.0,439.0,3.2,22.0,562.0,597.43,450.14
2017,5,29,10,45,111.0,443.5,3.0,22.5,543.0,568.46,425.85
2017,5,29,11,0,82.0,448.0,2.8,23.0,524.0,528.14,394.47
2017,5,29,11,15,68.5,445.0,2.65,23.0,509.5,507.43,378.66
2017,5,29,11,30,55.0,442.0,2.5,23.0,495.0,486.88,362.91
2017,5,29,11,45,178.0,465.5,2.45,23.5,640.0,632.52,468.44
2017,5,29,12,0,301.0,489.0,2.4,24.0,785.0,769.11,562.13
2017,5,29,12,15,353.0,464.5,2.4,24.0,813.0,780.62,570.19
2017,5,29,12,30,405.0,440.0,2.4,24.0,841.0,789.26,577.27
2017,5,29,12,45,559.5,343.5,2.4,24.0,895.5,820.38,602.65
2017,5,29,13,0,714.0,247.0,2.4,24.0,950.0,839.02,619.09
2017,5,29,13,15,518.0,355.5,2.25,24.0,862.0,749.65,552.09
2017,5,29,13,30,322.0,464.0,2.1,24.0,774.0,668.8,491.19
2017,5,29,13,45,181.5,432.0,2.0,24.0,606.5,522.45,387.09
2017,5,29,14,0,41.0,400.0,1.9,24.0,439.0,388.25,288.85
2017,5,29,14,15,103.5,420.5,1.7,24.0,513.5,441.58,328.77
2017,5,29,14,30,166.0,441.0,1.5,24.0,588.0,482.29,357.54
2017,5,29,14,45,436.5,318.5,1.3,24.5,683.5,511.91,379.69
2017,5,29,15,0,707.0,196.0,1.1,25.0,779.0,523.95,386.26
2017,5,29,15,15,693.0,191.5,1.0,25.0,739.5,475.37,348.36
2017,5,29,15,30,679.0,187.0,0.9,25.0,700.0,427.54,310.65
2017,5,29,15,45,517.5,234.0,0.85,25.0,611.0,369.97,267.39
2017,5,29,16,0,356.0,281.0,0.8,25.0,522.0,331.84,239.94
2017,5,29,16,15,484.5,219.0,0.85,25.0,520.0,288.0,201.94
2017,5,29,16,30,613.0,157.0,0.9,25.0,518.0,235.82,155.54
2017,5,29,16,45,588.5,147.5,0.95,25.0,467.5,189.49,119.74
2017,5,29,17,0,564.0,138.0,1.0,25.0,417.0,146.1,89.62
2017,5,29,17,15,525.5,129.5,0.95,24.5,365.0,106.4,69.2
2017,5,29,17,30,487.0,121.0,0.9,24.0,313.0,82.57,65.03
2017,5,29,17,45,434.5,110.0,0.9,24.0,261.5,77.1,60.62
2017,5,29,18,0,382.0,99.0,0.9,24.0,210.0,71.27,55.73
2017,5,29,18,15,314.0,84.0,1.0,23.5,162.5,61.95,47.76
2017,5,29,18,30,246.0,69.0,1.1,23.0,115.0,52.14,39.08
2017,5,29,18,45,157.5,49.5,1.2,22.5,75.5,39.82,27.94
2017,5,29,19,0,69.0,30.0,1.3,22.0,36.0,24.65,12.94
2017,5,29,19,15,34.5,15.0,1.5,22.0,18.0,14.3,0.0
2017,5,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,45,21.5,14.5,0.3,20.0,16.5,22.75,0.0
2017,5,30,6,0,43.0,29.0,0.3,20.0,33.0,62.08,39.11
2017,5,30,6,15,112.5,52.5,0.4,20.5,71.5,138.81,106.54
2017,5,30,6,30,182.0,76.0,0.5,21.0,110.0,210.56,166.59
2017,5,30,6,45,254.0,93.5,0.65,22.0,158.0,280.86,224.01
2017,5,30,7,0,326.0,111.0,0.8,23.0,206.0,357.64,284.51
2017,5,30,7,15,379.0,124.5,1.05,23.5,257.0,434.09,343.18
2017,5,30,7,30,432.0,138.0,1.3,24.0,308.0,503.1,394.81
2017,5,30,7,45,476.5,147.0,1.55,24.5,360.5,563.22,438.63
2017,5,30,8,0,521.0,156.0,1.8,25.0,413.0,625.33,482.88
2017,5,30,8,15,552.0,164.5,1.9,25.5,464.0,676.94,517.64
2017,5,30,8,30,583.0,173.0,2.0,26.0,515.0,728.78,551.88
2017,5,30,8,45,612.0,177.0,2.15,26.5,564.5,779.72,584.91
2017,5,30,9,0,641.0,181.0,2.3,27.0,614.0,824.33,612.92
2017,5,30,9,15,660.0,186.5,2.35,27.0,659.0,859.92,635.12
2017,5,30,9,30,679.0,192.0,2.4,27.0,704.0,893.7,656.06
2017,5,30,9,45,476.5,290.0,2.45,27.5,659.0,802.81,588.69
2017,5,30,10,0,274.0,388.0,2.5,28.0,614.0,696.39,509.25
2017,5,30,10,15,507.5,294.0,2.5,28.0,733.5,839.62,612.57
2017,5,30,10,30,741.0,200.0,2.5,28.0,853.0,977.01,703.7
2017,5,30,10,45,752.5,199.5,2.55,28.5,881.0,984.49,705.33
2017,5,30,11,0,764.0,199.0,2.6,29.0,909.0,982.96,702.57
2017,5,30,11,15,585.5,309.5,2.65,29.0,860.5,912.81,654.64
2017,5,30,11,30,407.0,420.0,2.7,29.0,812.0,827.98,594.0
2017,5,30,11,45,397.0,429.5,2.75,29.0,816.0,816.19,586.42
2017,5,30,12,0,387.0,439.0,2.8,29.0,820.0,802.81,577.26
2017,5,30,12,15,392.5,440.0,2.8,28.5,827.5,794.32,572.71
2017,5,30,12,30,398.0,441.0,2.8,28.0,835.0,784.14,567.0
2017,5,30,12,45,281.5,474.0,2.85,28.0,752.5,694.45,503.82
2017,5,30,13,0,165.0,507.0,2.9,28.0,670.0,610.31,443.7
2017,5,30,13,15,92.0,420.0,2.95,28.0,511.0,462.27,339.73
2017,5,30,13,30,19.0,333.0,3.0,28.0,352.0,322.46,238.14
2017,5,30,13,45,11.0,240.5,3.05,28.0,252.0,230.75,171.01
2017,5,30,14,0,3.0,148.0,3.1,28.0,152.0,139.71,102.54
2017,5,30,14,15,1.5,141.0,3.1,28.0,143.5,132.02,96.86
2017,5,30,14,30,0.0,134.0,3.1,28.0,135.0,124.49,91.2
2017,5,30,14,45,0.0,86.5,3.1,28.0,87.0,80.8,57.62
2017,5,30,15,0,0.0,39.0,3.1,28.0,39.0,36.38,23.04
2017,5,30,15,15,0.0,30.5,3.05,28.0,30.5,28.43,16.84
2017,5,30,15,30,0.0,22.0,3.0,28.0,22.0,20.49,10.61
2017,5,30,15,45,0.0,32.5,3.0,28.0,32.5,30.26,18.4
2017,5,30,16,0,0.0,43.0,3.0,28.0,43.0,40.04,26.22
2017,5,30,16,15,0.0,74.5,2.85,27.5,74.5,69.41,49.7
2017,5,30,16,30,0.0,106.0,2.7,27.0,106.0,98.17,72.73
2017,5,30,16,45,0.0,120.0,2.6,27.0,120.0,109.92,82.25
2017,5,30,17,0,0.0,134.0,2.5,27.0,134.0,120.7,91.06
2017,5,30,17,15,0.0,117.5,2.2,26.5,117.5,105.95,79.83
2017,5,30,17,30,0.0,101.0,1.9,26.0,101.0,91.42,72.0
2017,5,30,17,45,0.0,84.5,1.6,25.5,84.5,77.06,60.23
2017,5,30,18,0,0.0,68.0,1.3,25.0,68.0,62.56,48.1
2017,5,30,18,15,0.0,52.5,1.25,24.5,52.5,48.75,36.32
2017,5,30,18,30,0.0,37.0,1.2,24.0,37.0,34.36,23.81
2017,5,30,18,45,0.0,24.0,1.15,23.5,24.0,22.26,13.13
2017,5,30,19,0,0.0,11.0,1.1,23.0,11.0,10.19,2.11
2017,5,30,19,15,0.0,5.5,1.1,22.5,5.5,5.24,0.0
2017,5,30,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,1.0,0.3,20.5,1.0,0.95,0.0
2017,5,31,6,0,0.0,2.0,0.3,21.0,2.0,1.85,0.0
2017,5,31,6,15,0.0,5.5,0.4,21.0,5.5,5.09,0.0
2017,5,31,6,30,0.0,9.0,0.5,21.0,9.0,8.33,1.29
2017,5,31,6,45,0.0,13.0,0.65,21.5,13.0,12.04,4.44
2017,5,31,7,0,0.0,17.0,0.8,22.0,17.0,15.75,7.56
2017,5,31,7,15,1.5,72.5,0.95,22.5,73.5,68.99,51.63
2017,5,31,7,30,3.0,128.0,1.1,23.0,130.0,128.52,99.55
2017,5,31,7,45,19.5,159.0,1.3,23.5,169.0,173.34,135.07
2017,5,31,8,0,36.0,190.0,1.5,24.0,208.0,230.83,179.71
2017,5,31,8,15,18.0,169.5,1.7,24.5,178.5,180.27,138.85
2017,5,31,8,30,0.0,149.0,1.9,25.0,149.0,142.51,108.1
2017,5,31,8,45,1.5,158.5,2.1,25.5,159.5,152.79,115.72
2017,5,31,9,0,3.0,168.0,2.3,26.0,170.0,163.16,123.25
2017,5,31,9,15,6.0,191.5,2.35,26.0,196.5,189.06,142.96
2017,5,31,9,30,9.0,215.0,2.4,26.0,223.0,214.98,162.45
2017,5,31,9,45,12.5,242.5,2.5,26.5,253.0,245.37,184.82
2017,5,31,10,0,16.0,270.0,2.6,27.0,283.0,275.68,206.82
2017,5,31,10,15,15.0,267.0,2.55,27.0,280.0,270.9,202.75
2017,5,31,10,30,14.0,264.0,2.5,27.0,277.0,266.24,198.91
2017,5,31,10,45,62.5,363.0,2.5,27.0,421.5,424.18,315.69
2017,5,31,11,0,111.0,462.0,2.5,27.0,566.0,571.72,419.65
2017,5,31,11,15,210.0,464.0,2.45,27.0,665.0,677.44,493.79
2017,5,31,11,30,309.0,466.0,2.4,27.0,764.0,777.8,562.22
2017,5,31,11,45,264.5,484.0,2.35,27.0,741.5,741.55,535.21
2017,5,31,12,0,220.0,502.0,2.3,27.0,719.0,699.74,505.56
2017,5,31,12,15,212.0,505.5,2.25,27.0,715.5,685.04,495.24
2017,5,31,12,30,204.0,509.0,2.2,27.0,712.0,669.73,484.34
2017,5,31,12,45,113.5,438.0,2.2,27.0,551.5,512.9,375.06
2017,5,31,13,0,23.0,367.0,2.2,27.0,391.0,360.93,265.67
2017,5,31,13,15,18.0,307.0,2.15,27.0,325.5,299.67,221.83
2017,5,31,13,30,13.0,247.0,2.1,27.0,260.0,239.29,177.53
2017,5,31,13,45,11.5,228.0,2.1,27.0,239.5,219.74,163.22
2017,5,31,14,0,10.0,209.0,2.1,27.0,219.0,200.43,148.89
2017,5,31,14,15,11.0,223.5,2.1,27.0,234.0,213.34,158.77
2017,5,31,14,30,12.0,238.0,2.1,27.0,249.0,225.89,168.31
2017,5,31,14,45,10.0,220.0,2.15,27.0,229.0,207.52,154.69
2017,5,31,15,0,8.0,202.0,2.2,27.0,209.0,189.43,141.29
2017,5,31,15,15,8.0,202.0,2.2,26.5,208.5,188.46,141.11
2017,5,31,15,30,8.0,202.0,2.2,26.0,208.0,187.37,140.82
2017,5,31,15,45,220.5,229.0,2.2,26.0,379.0,266.56,198.24
2017,5,31,16,0,433.0,256.0,2.2,26.0,550.0,331.41,240.36
2017,5,31,16,15,239.0,247.5,2.1,26.0,408.0,255.21,185.96
2017,5,31,16,30,45.0,239.0,2.0,26.0,266.0,208.41,156.7
2017,5,31,16,45,22.5,128.5,1.9,26.0,142.0,116.45,86.53
2017,5,31,17,0,0.0,18.0,1.8,26.0,18.0,16.71,7.95
2017,5,31,17,15,0.0,15.5,1.6,25.5,15.5,14.38,6.14
2017,5,31,17,30,0.0,13.0,1.4,25.0,13.0,12.05,4.74
2017,5,31,17,45,0.0,11.0,1.2,24.5,11.0,10.19,3.18
2017,5,31,18,0,0.0,9.0,1.0,24.0,9.0,8.34,1.6
2017,5,31,18,15,0.0,7.0,0.95,23.5,7.0,6.48,0.0
2017,5,31,18,30,0.0,5.0,0.9,23.0,5.0,4.63,0.0
2017,5,31,18,45,0.0,3.0,0.9,23.0,3.0,2.77,0.0
2017,5,31,19,0,0.0,1.0,0.9,23.0,1.0,0.92,0.0
2017,5,31,19,15,0.0,0.5,0.95,22.5,0.5,0.48,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,1,5,45,87.5,14.5,1.2,19.5,21.5,50.19,0.0
2017,6,1,6,0,175.0,29.0,1.4,20.0,43.0,142.34,97.09
2017,6,1,6,15,282.0,42.0,1.5,20.5,85.5,219.97,171.7
2017,6,1,6,30,389.0,55.0,1.6,21.0,128.0,310.86,248.51
2017,6,1,6,45,465.5,63.0,1.7,21.5,178.5,385.34,310.2
2017,6,1,7,0,542.0,71.0,1.8,22.0,229.0,465.64,374.04
2017,6,1,7,15,279.0,105.0,1.85,22.5,187.0,326.68,262.97
2017,6,1,7,30,16.0,139.0,1.9,23.0,145.0,150.56,117.28
2017,6,1,7,45,8.0,132.0,1.95,23.5,135.0,134.63,104.07
2017,6,1,8,0,0.0,125.0,2.0,24.0,125.0,119.62,91.25
2017,6,1,8,15,7.5,163.5,2.0,24.5,168.0,165.01,126.87
2017,6,1,8,30,15.0,202.0,2.0,25.0,211.0,210.91,161.98
2017,6,1,8,45,10.5,196.0,2.0,25.5,203.0,199.35,151.94
2017,6,1,9,0,6.0,190.0,2.0,26.0,195.0,188.19,142.46
2017,6,1,9,15,10.0,218.0,2.05,26.5,226.0,219.68,165.97
2017,6,1,9,30,14.0,246.0,2.1,27.0,257.0,251.18,189.01
2017,6,1,9,45,11.0,224.0,2.15,27.5,233.0,225.37,168.73
2017,6,1,10,0,8.0,202.0,2.2,28.0,209.0,200.19,149.13
2017,6,1,10,15,17.5,272.5,2.2,28.0,288.0,278.87,207.91
2017,6,1,10,30,27.0,343.0,2.2,28.0,367.0,370.26,274.13
2017,6,1,10,45,23.0,332.0,2.25,28.5,353.0,341.54,252.09
2017,6,1,11,0,19.0,321.0,2.3,29.0,339.0,325.56,239.8
2017,6,1,11,15,55.0,398.0,2.3,29.0,451.0,446.45,327.11
2017,6,1,11,30,91.0,475.0,2.3,29.0,563.0,555.56,402.88
2017,6,1,11,45,200.0,477.5,2.35,29.5,673.5,666.02,479.68
2017,6,1,12,0,309.0,480.0,2.4,30.0,784.0,768.65,548.73
2017,6,1,12,15,608.0,296.0,2.4,30.0,897.5,861.34,617.88
2017,6,1,12,30,907.0,112.0,2.4,30.0,1011.0,931.89,664.59
2017,6,1,12,45,500.0,301.0,2.4,30.5,796.5,730.09,526.93
2017,6,1,13,0,93.0,490.0,2.4,31.0,582.0,533.94,382.73
2017,6,1,13,15,497.5,299.5,2.4,31.0,780.5,684.51,497.69
2017,6,1,13,30,902.0,109.0,2.4,31.0,979.0,806.02,582.77
2017,6,1,13,45,898.5,107.5,2.4,31.0,959.5,766.57,556.1
2017,6,1,14,0,895.0,106.0,2.4,31.0,940.0,725.27,529.28
2017,6,1,14,15,889.5,105.0,2.4,31.0,913.0,681.39,498.8
2017,6,1,14,30,884.0,104.0,2.4,31.0,886.0,636.16,466.3
2017,6,1,14,45,855.0,115.0,2.4,31.0,847.5,586.43,429.58
2017,6,1,15,0,826.0,126.0,2.4,31.0,809.0,537.71,392.75
2017,6,1,15,15,814.5,123.5,2.4,30.5,769.5,483.13,351.8
2017,6,1,15,30,803.0,121.0,2.4,30.0,730.0,432.73,312.49
2017,6,1,15,45,788.5,118.0,2.4,30.0,685.5,381.24,270.68
2017,6,1,16,0,774.0,115.0,2.4,30.0,641.0,330.72,228.74
2017,6,1,16,15,755.0,111.5,2.4,29.5,592.5,279.79,186.62
2017,6,1,16,30,736.0,108.0,2.4,29.0,544.0,230.71,146.18
2017,6,1,16,45,708.5,104.0,2.45,29.0,492.0,176.57,103.65
2017,6,1,17,0,681.0,100.0,2.5,29.0,440.0,130.59,71.42
2017,6,1,17,15,647.0,94.5,2.4,28.5,387.0,86.47,48.27
2017,6,1,17,30,613.0,89.0,2.3,28.0,334.0,57.65,43.17
2017,6,1,17,45,559.5,83.5,2.2,28.0,280.5,56.5,42.35
2017,6,1,18,0,506.0,78.0,2.1,28.0,227.0,55.29,41.38
2017,6,1,18,15,437.0,68.0,1.95,27.0,178.0,50.06,37.04
2017,6,1,18,30,368.0,58.0,1.8,26.0,129.0,43.54,31.37
2017,6,1,18,45,262.5,44.5,1.65,25.5,87.0,34.1,22.89
2017,6,1,19,0,157.0,31.0,1.5,25.0,45.0,24.25,13.0
2017,6,1,19,15,78.5,15.5,1.6,24.5,22.5,14.77,0.0
2017,6,1,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,6.5,1.2,21.5,6.5,6.2,0.0
2017,6,2,6,0,0.0,13.0,1.3,22.0,13.0,12.05,3.1
2017,6,2,6,15,0.0,27.0,1.4,22.0,27.0,25.06,14.67
2017,6,2,6,30,0.0,41.0,1.5,22.0,41.0,38.1,25.82
2017,6,2,6,45,0.0,58.0,1.65,22.0,58.0,54.98,40.04
2017,6,2,7,0,0.0,75.0,1.8,22.0,75.0,71.91,54.1
2017,6,2,7,15,3.0,103.0,1.8,22.5,104.5,102.96,79.4
2017,6,2,7,30,6.0,131.0,1.8,23.0,134.0,134.06,104.17
2017,6,2,7,45,119.5,168.0,1.85,23.5,227.0,284.15,225.38
2017,6,2,8,0,233.0,205.0,1.9,24.0,320.0,435.3,341.13
2017,6,2,8,15,161.5,231.0,1.95,24.0,314.5,396.32,308.21
2017,6,2,8,30,90.0,257.0,2.0,24.0,309.0,351.57,271.64
2017,6,2,8,45,61.5,261.5,2.05,24.5,298.5,329.36,252.9
2017,6,2,9,0,33.0,266.0,2.1,25.0,288.0,306.1,233.29
2017,6,2,9,15,82.0,312.5,2.1,25.5,373.0,402.35,305.18
2017,6,2,9,30,131.0,359.0,2.1,26.0,458.0,513.82,384.83
2017,6,2,9,45,70.5,288.0,2.15,27.0,342.0,361.11,271.0
2017,6,2,10,0,10.0,217.0,2.2,28.0,226.0,216.95,161.45
2017,6,2,10,15,83.5,328.5,2.15,28.0,402.5,413.88,308.64
2017,6,2,10,30,157.0,440.0,2.1,28.0,579.0,615.69,449.56
2017,6,2,10,45,104.5,430.0,2.1,28.5,524.0,536.07,390.57
2017,6,2,11,0,52.0,420.0,2.1,29.0,469.0,469.37,341.65
2017,6,2,11,15,166.5,447.5,2.1,29.0,607.5,617.61,447.49
2017,6,2,11,30,281.0,475.0,2.1,29.0,746.0,759.53,543.47
2017,6,2,11,45,338.5,456.5,2.1,29.5,787.0,786.65,560.33
2017,6,2,12,0,396.0,438.0,2.1,30.0,828.0,811.12,576.18
2017,6,2,12,15,398.0,440.0,2.05,30.0,833.5,800.23,568.27
2017,6,2,12,30,400.0,442.0,2.0,30.0,839.0,787.75,559.67
2017,6,2,12,45,426.0,443.0,2.0,30.5,864.0,794.06,562.99
2017,6,2,13,0,452.0,444.0,2.0,31.0,889.0,796.71,563.74
2017,6,2,13,15,418.0,437.0,2.0,31.0,844.5,742.7,527.93
2017,6,2,13,30,384.0,430.0,2.0,31.0,800.0,689.1,492.39
2017,6,2,13,45,450.5,404.5,2.0,31.0,830.5,693.2,496.67
2017,6,2,14,0,517.0,379.0,2.0,31.0,861.0,694.46,498.2
2017,6,2,14,15,329.5,410.5,2.0,30.5,714.5,573.41,414.22
