Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,14,30,142.0,442.0,2.0,30.0,568.0,469.42,340.79
2017,6,2,14,45,209.5,416.0,2.05,30.0,594.0,475.34,346.37
2017,6,2,15,0,277.0,390.0,2.1,30.0,620.0,468.16,341.5
2017,6,2,15,15,506.5,272.0,2.1,30.0,666.5,458.56,334.34
2017,6,2,15,30,736.0,154.0,2.1,30.0,713.0,428.53,309.43
2017,6,2,15,45,720.5,150.0,2.15,30.0,669.0,378.76,269.49
2017,6,2,16,0,705.0,146.0,2.2,30.0,625.0,330.16,229.69
2017,6,2,16,15,683.5,141.0,2.2,29.5,577.0,280.57,189.28
2017,6,2,16,30,662.0,136.0,2.2,29.0,529.0,233.19,150.78
2017,6,2,16,45,633.5,130.5,2.2,29.0,478.0,186.73,114.51
2017,6,2,17,0,605.0,125.0,2.2,29.0,427.0,143.57,84.32
2017,6,2,17,15,569.0,117.5,2.0,28.5,375.0,101.96,61.96
2017,6,2,17,30,533.0,110.0,1.8,28.0,323.0,73.79,56.67
2017,6,2,17,45,482.5,100.5,1.65,28.0,271.5,70.1,53.77
2017,6,2,18,0,432.0,91.0,1.5,28.0,220.0,65.16,49.68
2017,6,2,18,15,366.0,78.5,1.5,27.5,172.0,57.59,43.31
2017,6,2,18,30,300.0,66.0,1.5,27.0,124.0,49.63,36.35
2017,6,2,18,45,212.5,49.0,1.5,26.5,83.5,37.6,25.71
2017,6,2,19,0,125.0,32.0,1.5,26.0,43.0,26.28,14.64
2017,6,2,19,15,62.5,16.0,1.6,25.5,21.5,15.25,0.0
2017,6,2,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,13.0,1.05,21.5,13.0,12.39,0.0
2017,6,3,6,0,0.0,26.0,1.2,22.0,26.0,26.05,13.33
2017,6,3,6,15,26.0,46.5,1.25,22.0,51.5,66.97,48.67
2017,6,3,6,30,52.0,67.0,1.3,22.0,77.0,105.27,81.37
2017,6,3,6,45,73.5,89.5,1.4,22.5,108.5,154.57,122.35
2017,6,3,7,0,95.0,112.0,1.5,23.0,140.0,196.45,156.53
2017,6,3,7,15,53.0,123.5,1.55,23.5,140.0,170.19,134.27
2017,6,3,7,30,11.0,135.0,1.6,24.0,140.0,142.26,110.28
2017,6,3,7,45,123.0,169.5,1.65,25.0,230.5,288.69,227.39
2017,6,3,8,0,235.0,204.0,1.7,26.0,321.0,435.67,338.25
2017,6,3,8,15,122.0,196.5,1.75,26.5,257.5,321.64,248.34
2017,6,3,8,30,9.0,189.0,1.8,27.0,194.0,191.86,145.31
2017,6,3,8,45,200.5,229.5,1.85,27.5,364.5,446.13,341.02
2017,6,3,9,0,392.0,270.0,1.9,28.0,535.0,672.5,501.81
2017,6,3,9,15,261.5,314.5,1.9,28.0,496.5,603.76,447.42
2017,6,3,9,30,131.0,359.0,1.9,28.0,458.0,513.82,379.86
2017,6,3,9,45,223.0,368.5,1.95,28.5,548.0,612.52,450.36
2017,6,3,10,0,315.0,378.0,2.0,29.0,638.0,726.35,527.23
2017,6,3,10,15,170.0,355.5,2.0,29.0,496.5,542.06,396.96
2017,6,3,10,30,25.0,333.0,2.0,29.0,355.0,357.85,262.6
2017,6,3,10,45,243.0,363.5,2.05,29.5,588.5,629.14,459.39
2017,6,3,11,0,461.0,394.0,2.1,30.0,822.0,882.74,627.56
2017,6,3,11,15,387.5,431.5,2.05,30.0,796.5,830.73,588.69
2017,6,3,11,30,314.0,469.0,2.0,30.0,771.0,786.17,557.08
2017,6,3,11,45,261.0,486.5,2.0,30.5,740.0,741.09,525.08
2017,6,3,12,0,208.0,504.0,2.0,31.0,709.0,690.7,489.55
2017,6,3,12,15,271.0,488.0,1.95,31.0,756.0,727.66,515.46
2017,6,3,12,30,334.0,472.0,1.9,31.0,803.0,756.08,534.86
2017,6,3,12,45,248.5,490.0,1.85,31.0,736.0,680.96,482.82
2017,6,3,13,0,163.0,508.0,1.8,31.0,669.0,610.24,433.81
2017,6,3,13,15,143.5,499.0,1.75,31.0,639.5,574.84,409.92
2017,6,3,13,30,124.0,490.0,1.7,31.0,610.0,540.76,386.55
2017,6,3,13,45,234.0,461.5,1.65,31.0,681.5,588.06,421.11
2017,6,3,14,0,344.0,433.0,1.6,31.0,753.0,622.33,445.46
2017,6,3,14,15,372.5,405.0,1.55,31.0,743.0,597.72,428.7
2017,6,3,14,30,401.0,377.0,1.5,31.0,733.0,565.71,407.05
2017,6,3,14,45,341.0,383.5,1.45,31.0,678.0,518.19,373.17
2017,6,3,15,0,281.0,390.0,1.4,31.0,623.0,470.67,339.35
2017,6,3,15,15,219.5,377.0,1.35,30.5,553.5,419.66,303.76
2017,6,3,15,30,158.0,364.0,1.3,30.0,484.0,367.85,267.53
2017,6,3,15,45,219.5,333.0,1.3,30.0,488.5,354.32,256.86
2017,6,3,16,0,281.0,302.0,1.3,30.0,493.0,326.88,234.86
2017,6,3,16,15,295.0,274.5,1.25,29.5,462.0,290.94,207.21
2017,6,3,16,30,309.0,247.0,1.2,29.0,431.0,253.82,178.36
2017,6,3,16,45,302.5,223.0,1.2,29.0,389.0,214.91,148.95
2017,6,3,17,0,296.0,199.0,1.2,29.0,347.0,177.07,121.75
2017,6,3,17,15,274.5,179.5,1.15,28.5,304.5,142.67,100.67
2017,6,3,17,30,253.0,160.0,1.1,28.0,262.0,115.4,91.05
2017,6,3,17,45,229.0,138.5,1.05,28.0,220.5,102.02,80.29
2017,6,3,18,0,205.0,117.0,1.0,28.0,179.0,87.98,68.73
2017,6,3,18,15,169.0,95.5,0.9,27.0,139.5,73.28,56.58
2017,6,3,18,30,133.0,74.0,0.8,26.0,100.0,60.46,45.63
2017,6,3,18,45,86.5,52.0,0.75,25.5,67.0,43.41,30.7
2017,6,3,19,0,40.0,30.0,0.7,25.0,34.0,25.87,14.56
2017,6,3,19,15,20.0,15.0,0.7,24.5,17.0,14.3,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,6.0,1.5,20.5,6.0,5.72,0.0
2017,6,4,6,0,0.0,12.0,1.7,21.0,12.0,11.12,2.5
2017,6,4,6,15,0.0,24.5,1.85,21.5,24.5,22.73,12.82
2017,6,4,6,30,0.0,37.0,2.0,22.0,37.0,34.36,22.74
2017,6,4,6,45,0.0,52.0,2.15,22.5,52.0,48.39,34.51
2017,6,4,7,0,0.0,67.0,2.3,23.0,67.0,63.19,46.72
2017,6,4,7,15,0.0,36.5,2.4,23.5,36.5,33.88,22.44
2017,6,4,7,30,0.0,6.0,2.5,24.0,6.0,5.56,0.0
2017,6,4,7,45,0.0,57.5,2.6,24.5,57.5,53.47,38.19
2017,6,4,8,0,0.0,109.0,2.7,25.0,109.0,103.18,77.94
2017,6,4,8,15,4.0,147.0,2.75,25.5,149.5,144.76,110.5
2017,6,4,8,30,8.0,185.0,2.8,26.0,190.0,186.77,142.74
2017,6,4,8,45,4.0,112.0,2.9,26.5,114.5,108.78,81.05
2017,6,4,9,0,0.0,39.0,3.0,27.0,39.0,36.31,23.35
2017,6,4,9,15,0.0,80.5,3.0,27.0,80.5,75.08,53.96
2017,6,4,9,30,0.0,122.0,3.0,27.0,122.0,114.63,84.7
2017,6,4,9,45,0.0,116.0,3.0,27.5,116.0,108.85,79.8
2017,6,4,10,0,0.0,110.0,3.0,28.0,110.0,103.13,75.05
2017,6,4,10,15,42.5,266.5,2.95,28.0,304.0,308.12,231.54
2017,6,4,10,30,85.0,423.0,2.9,28.0,498.0,512.75,378.8
2017,6,4,10,45,435.5,299.5,2.85,28.0,702.0,767.52,564.82
2017,6,4,11,0,786.0,176.0,2.8,28.0,906.0,982.87,709.02
2017,6,4,11,15,791.0,177.0,2.7,28.0,925.5,980.09,703.77
2017,6,4,11,30,796.0,178.0,2.6,28.0,945.0,974.25,698.65
2017,6,4,11,45,823.5,161.5,2.55,28.5,964.0,969.99,693.75
2017,6,4,12,0,851.0,145.0,2.5,29.0,983.0,955.13,682.2
2017,6,4,12,15,852.0,145.0,2.4,29.0,987.0,935.9,668.99
2017,6,4,12,30,853.0,145.0,2.3,29.0,991.0,914.11,654.26
2017,6,4,12,45,642.5,295.0,2.25,29.0,931.0,848.89,609.74
2017,6,4,13,0,432.0,445.0,2.2,29.0,871.0,781.28,558.84
2017,6,4,13,15,292.0,469.5,2.15,29.0,756.5,668.9,481.26
2017,6,4,13,30,152.0,494.0,2.1,29.0,642.0,566.39,408.86
2017,6,4,13,45,94.0,443.0,2.05,29.0,534.0,470.86,342.38
2017,6,4,14,0,36.0,392.0,2.0,29.0,426.0,378.36,276.51
2017,6,4,14,15,18.0,223.5,1.95,29.0,240.5,215.38,158.59
2017,6,4,14,30,0.0,55.0,1.9,29.0,55.0,51.38,34.41
2017,6,4,14,45,0.0,55.5,1.85,29.0,55.5,51.82,34.93
2017,6,4,15,0,0.0,56.0,1.8,29.0,56.0,52.27,35.34
2017,6,4,15,15,0.0,65.5,1.7,28.5,65.5,61.12,42.42
2017,6,4,15,30,0.0,75.0,1.6,28.0,75.0,69.97,49.53
2017,6,4,15,45,0.0,48.5,1.5,28.0,48.5,45.19,30.18
2017,6,4,16,0,0.0,22.0,1.4,28.0,22.0,20.47,10.68
2017,6,4,16,15,7.5,113.0,1.3,28.0,117.5,106.59,78.48
2017,6,4,16,30,15.0,204.0,1.2,28.0,213.0,184.03,137.97
2017,6,4,16,45,61.5,209.0,1.1,28.0,240.5,183.88,136.03
2017,6,4,17,0,108.0,214.0,1.0,28.0,268.0,176.68,129.23
2017,6,4,17,15,104.0,189.0,0.9,27.5,236.5,149.19,110.24
2017,6,4,17,30,100.0,164.0,0.8,27.0,205.0,124.57,98.87
2017,6,4,17,45,91.0,140.0,0.7,27.0,173.0,113.85,90.32
2017,6,4,18,0,82.0,116.0,0.6,27.0,141.0,95.83,75.47
2017,6,4,18,15,67.0,93.0,0.55,26.5,111.0,78.05,60.66
2017,6,4,18,30,52.0,70.0,0.5,26.0,81.0,59.9,45.15
2017,6,4,18,45,28.0,49.5,0.5,25.5,55.0,43.13,30.5
2017,6,4,19,0,4.0,29.0,0.5,25.0,29.0,26.4,15.11
2017,6,4,19,15,2.0,14.5,0.55,24.5,14.5,13.43,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,5,5,45,87.0,14.0,2.1,19.5,21.5,49.53,0.0
2017,6,5,6,0,174.0,28.0,2.4,20.0,43.0,140.54,97.26
2017,6,5,6,15,272.5,41.5,2.45,20.5,84.0,214.05,167.73
2017,6,5,6,30,371.0,55.0,2.5,21.0,125.0,300.66,241.54
2017,6,5,6,45,445.0,63.5,2.55,21.5,174.5,373.28,302.27
2017,6,5,7,0,519.0,72.0,2.6,22.0,224.0,451.6,365.19
2017,6,5,7,15,566.5,79.0,2.75,23.0,276.0,514.85,413.47
2017,6,5,7,30,614.0,86.0,2.9,24.0,328.0,580.65,461.56
2017,6,5,7,45,655.5,89.0,3.05,25.0,382.0,638.95,501.44
2017,6,5,8,0,697.0,92.0,3.2,26.0,436.0,698.48,541.05
2017,6,5,8,15,721.5,96.0,3.25,26.5,488.0,742.4,569.16
2017,6,5,8,30,746.0,100.0,3.3,27.0,540.0,789.21,598.86
2017,6,5,8,45,769.0,102.0,3.35,27.5,589.5,831.31,624.76
2017,6,5,9,0,792.0,104.0,3.4,28.0,639.0,872.04,649.39
2017,6,5,9,15,806.0,106.5,3.35,28.5,683.5,903.18,666.67
2017,6,5,9,30,820.0,109.0,3.3,29.0,728.0,923.84,676.9
2017,6,5,9,45,831.5,110.5,3.25,29.5,767.5,946.68,688.6
2017,6,5,10,0,843.0,112.0,3.2,30.0,807.0,966.88,698.49
2017,6,5,10,15,545.0,272.0,3.15,30.0,728.5,854.17,620.56
2017,6,5,10,30,247.0,432.0,3.1,30.0,650.0,710.08,513.85
2017,6,5,10,45,164.5,440.5,3.1,30.5,588.0,619.38,449.14
2017,6,5,11,0,82.0,449.0,3.1,31.0,526.0,529.43,383.56
2017,6,5,11,15,479.0,285.5,3.1,31.0,746.5,783.27,569.8
2017,6,5,11,30,876.0,122.0,3.1,31.0,967.0,989.58,705.81
2017,6,5,11,45,866.5,131.0,3.1,31.5,975.5,974.6,692.72
2017,6,5,12,0,857.0,140.0,3.1,32.0,984.0,956.57,679.67
2017,6,5,12,15,510.0,326.5,3.15,32.0,829.5,801.83,575.1
2017,6,5,12,30,163.0,513.0,3.2,32.0,675.0,637.07,455.13
2017,6,5,12,45,201.5,506.5,3.25,32.0,706.5,654.35,468.88
2017,6,5,13,0,240.0,500.0,3.3,32.0,738.0,669.13,479.84
2017,6,5,13,15,543.0,321.0,3.3,32.0,849.0,742.7,537.92
2017,6,5,13,30,846.0,142.0,3.3,32.0,960.0,793.34,576.53
2017,6,5,13,45,552.0,302.0,3.35,32.0,831.5,682.73,496.48
2017,6,5,14,0,258.0,462.0,3.4,32.0,703.0,586.7,424.22
2017,6,5,14,15,539.0,300.5,3.45,31.5,785.0,617.76,452.7
2017,6,5,14,30,820.0,139.0,3.5,31.0,867.0,629.32,465.08
2017,6,5,14,45,788.0,150.5,3.55,31.0,828.5,578.36,426.98
2017,6,5,15,0,756.0,162.0,3.6,31.0,790.0,531.19,391.06
2017,6,5,15,15,449.5,263.0,3.55,30.5,632.0,426.4,313.51
2017,6,5,15,30,143.0,364.0,3.5,30.0,474.0,362.13,266.98
2017,6,5,15,45,90.0,319.0,3.5,30.0,386.5,304.06,224.89
2017,6,5,16,0,37.0,274.0,3.5,30.0,299.0,244.69,181.85
2017,6,5,16,15,29.5,245.5,3.45,29.5,264.5,215.93,161.06
2017,6,5,16,30,22.0,217.0,3.4,29.0,230.0,195.97,146.8
2017,6,5,16,45,55.0,214.5,3.35,28.5,243.5,186.97,139.24
2017,6,5,17,0,88.0,212.0,3.3,28.0,257.0,181.1,134.28
2017,6,5,17,15,83.5,187.5,3.1,27.5,226.0,154.89,115.82
2017,6,5,17,30,79.0,163.0,2.9,27.0,195.0,130.81,104.48
2017,6,5,17,45,70.5,139.0,2.75,27.0,164.5,113.21,90.15
2017,6,5,18,0,62.0,115.0,2.6,27.0,134.0,95.19,75.19
2017,6,5,18,15,47.5,92.5,2.35,26.0,105.0,77.74,60.66
2017,6,5,18,30,33.0,70.0,2.1,25.0,76.0,59.93,45.43
2017,6,5,18,45,16.5,49.0,1.85,24.5,52.0,42.81,30.39
2017,6,5,19,0,0.0,28.0,1.6,24.0,28.0,25.63,14.67
2017,6,5,19,15,0.0,14.0,1.65,23.5,14.0,13.0,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,6,5,45,82.5,14.5,3.15,20.5,21.5,48.12,0.0
2017,6,6,6,0,165.0,29.0,3.3,21.0,43.0,138.08,95.34
2017,6,6,6,15,261.5,43.5,3.45,21.5,84.5,211.29,165.18
2017,6,6,6,30,358.0,58.0,3.6,22.0,126.0,294.25,236.23
2017,6,6,6,45,431.0,67.5,3.75,22.5,175.5,369.23,299.1
2017,6,6,7,0,504.0,77.0,3.9,23.0,225.0,447.58,362.56
2017,6,6,7,15,552.0,85.0,4.0,23.5,277.5,511.88,412.7
2017,6,6,7,30,600.0,93.0,4.1,24.0,330.0,578.74,463.06
2017,6,6,7,45,440.5,145.5,4.2,24.5,333.5,533.1,423.41
2017,6,6,8,0,281.0,198.0,4.3,25.0,337.0,465.66,367.03
2017,6,6,8,15,507.0,154.0,4.35,25.5,439.5,626.1,490.79
2017,6,6,8,30,733.0,110.0,4.4,26.0,542.0,789.35,606.61
2017,6,6,8,45,538.0,196.5,4.45,27.0,528.5,728.77,557.22
2017,6,6,9,0,343.0,283.0,4.5,28.0,515.0,641.75,486.41
2017,6,6,9,15,576.0,202.5,4.5,28.0,623.5,797.4,601.93
2017,6,6,9,30,809.0,122.0,4.5,28.0,732.0,936.33,695.34
2017,6,6,9,45,427.0,237.5,4.55,28.5,561.0,697.27,523.63
2017,6,6,10,0,45.0,353.0,4.6,29.0,390.0,403.85,300.4
2017,6,6,10,15,25.5,263.0,4.6,29.5,284.5,287.5,214.35
2017,6,6,10,30,6.0,173.0,4.6,30.0,179.0,169.54,124.9
2017,6,6,10,45,434.0,153.5,4.7,30.5,557.5,615.61,465.59
2017,6,6,11,0,862.0,134.0,4.8,31.0,936.0,1007.41,730.11
2017,6,6,11,15,867.0,135.0,4.85,31.0,956.0,1005.1,725.69
2017,6,6,11,30,872.0,136.0,4.9,31.0,976.0,999.58,721.96
2017,6,6,11,45,866.0,143.0,5.0,31.5,986.5,985.84,711.88
2017,6,6,12,0,860.0,150.0,5.1,32.0,997.0,969.05,699.91
2017,6,6,12,15,861.5,150.0,5.15,32.0,1001.5,950.1,687.7
2017,6,6,12,30,863.0,150.0,5.2,32.0,1006.0,928.55,673.8
2017,6,6,12,45,868.0,145.5,5.3,32.0,1004.5,903.77,658.07
2017,6,6,13,0,873.0,141.0,5.4,32.0,1003.0,876.56,640.64
2017,6,6,13,15,870.5,140.5,5.45,32.0,991.0,844.1,619.31
2017,6,6,13,30,868.0,140.0,5.5,32.0,979.0,809.56,596.47
2017,6,6,13,45,869.5,135.0,5.55,32.0,961.0,772.22,571.56
2017,6,6,14,0,871.0,130.0,5.6,32.0,943.0,732.76,544.78
2017,6,6,14,15,622.5,260.5,5.6,32.0,833.5,637.44,472.23
2017,6,6,14,30,374.0,391.0,5.6,32.0,724.0,566.78,417.1
2017,6,6,14,45,331.5,390.0,5.65,32.0,677.0,519.33,382.48
2017,6,6,15,0,289.0,389.0,5.7,32.0,630.0,475.32,350.03
2017,6,6,15,15,559.0,251.0,5.65,31.5,687.5,469.42,346.28
2017,6,6,15,30,829.0,113.0,5.6,31.0,745.0,447.59,327.01
2017,6,6,15,45,819.0,108.0,5.6,31.0,701.0,389.68,279.48
2017,6,6,16,0,809.0,103.0,5.6,31.0,657.0,337.51,235.35
2017,6,6,16,15,791.0,100.0,5.5,30.5,608.0,285.47,191.45
2017,6,6,16,30,773.0,97.0,5.4,30.0,559.0,235.13,149.15
2017,6,6,16,45,752.0,92.5,5.35,30.0,508.0,184.99,108.59
2017,6,6,17,0,731.0,88.0,5.3,30.0,457.0,137.24,73.88
2017,6,6,17,15,700.0,83.5,5.05,29.5,403.5,91.56,48.59
2017,6,6,17,30,669.0,79.0,4.8,29.0,350.0,50.1,36.64
2017,6,6,17,45,625.5,73.0,4.6,29.0,297.0,48.15,35.13
2017,6,6,18,0,582.0,67.0,4.4,29.0,244.0,46.04,33.4
2017,6,6,18,15,518.0,59.5,3.95,28.0,193.0,42.48,30.49
2017,6,6,18,30,454.0,52.0,3.5,27.0,142.0,38.73,27.21
2017,6,6,18,45,353.0,41.0,3.05,26.5,98.0,31.53,20.74
2017,6,6,19,0,252.0,30.0,2.6,26.0,54.0,23.91,13.24
2017,6,6,19,15,126.0,15.0,2.45,25.5,27.0,11.81,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,7,5,45,108.5,14.0,1.45,20.5,23.0,58.45,0.0
2017,6,7,6,0,217.0,28.0,1.6,21.0,46.0,160.58,111.45
2017,6,7,6,15,322.5,40.0,1.65,21.5,89.0,240.38,187.35
2017,6,7,6,30,428.0,52.0,1.7,22.0,132.0,329.28,262.32
2017,6,7,6,45,498.0,60.0,1.75,23.0,183.0,401.27,321.03
2017,6,7,7,0,568.0,68.0,1.8,24.0,234.0,478.6,381.15
2017,6,7,7,15,614.5,74.5,1.75,25.0,288.0,542.54,427.95
2017,6,7,7,30,661.0,81.0,1.7,26.0,342.0,608.9,473.46
2017,6,7,7,45,694.5,86.0,1.65,27.0,396.5,665.25,509.31
2017,6,7,8,0,728.0,91.0,1.6,28.0,451.0,718.71,541.78
2017,6,7,8,15,752.5,95.0,1.7,28.5,503.5,767.26,572.2
2017,6,7,8,30,777.0,99.0,1.8,29.0,556.0,815.02,601.56
2017,6,7,8,45,793.5,103.0,1.95,29.5,605.0,854.47,625.44
2017,6,7,9,0,810.0,107.0,2.1,30.0,654.0,892.15,647.98
2017,6,7,9,15,824.0,109.5,2.2,30.5,699.5,923.68,665.91
2017,6,7,9,30,838.0,112.0,2.3,31.0,745.0,944.56,676.97
2017,6,7,9,45,849.0,114.5,2.4,31.5,785.0,968.28,689.96
2017,6,7,10,0,860.0,117.0,2.5,32.0,825.0,989.26,701.19
2017,6,7,10,15,868.0,119.0,2.55,32.0,859.5,1003.79,709.4
2017,6,7,10,30,876.0,121.0,2.6,32.0,894.0,1015.26,715.85
2017,6,7,10,45,882.0,122.0,2.65,32.5,921.0,1020.5,717.11
2017,6,7,11,0,888.0,123.0,2.7,33.0,948.0,1022.53,716.53
2017,6,7,11,15,892.0,124.0,2.7,33.0,968.5,1019.29,713.84
2017,6,7,11,30,896.0,125.0,2.7,33.0,989.0,1012.77,709.3
2017,6,7,11,45,559.5,313.5,2.75,33.5,855.5,868.59,613.76
2017,6,7,12,0,223.0,502.0,2.8,34.0,722.0,703.7,495.8
2017,6,7,12,15,560.5,315.5,2.8,34.0,871.5,839.14,595.62
2017,6,7,12,30,898.0,129.0,2.8,34.0,1021.0,942.04,663.64
2017,6,7,12,45,897.0,129.0,2.8,34.0,1017.0,915.31,645.88
2017,6,7,13,0,896.0,129.0,2.8,34.0,1013.0,886.25,627.7
2017,6,7,13,15,893.0,128.5,2.8,34.0,1001.0,852.8,606.64
2017,6,7,13,30,890.0,128.0,2.8,34.0,989.0,817.23,584.12
2017,6,7,13,45,885.0,127.5,2.85,34.5,969.0,778.15,558.28
2017,6,7,14,0,880.0,127.0,2.9,35.0,949.0,737.35,531.11
2017,6,7,14,15,873.5,125.5,2.9,34.5,922.0,693.16,501.5
2017,6,7,14,30,867.0,124.0,2.9,34.0,895.0,647.75,470.25
2017,6,7,14,45,840.5,132.5,2.95,34.0,856.0,598.01,434.12
2017,6,7,15,0,814.0,141.0,3.0,34.0,817.0,545.74,395.46
2017,6,7,15,15,802.0,138.5,3.0,34.0,777.5,495.6,357.31
2017,6,7,15,30,790.0,136.0,3.0,34.0,738.0,445.74,318.33
2017,6,7,15,45,776.0,131.5,3.05,34.0,693.5,393.97,277.12
2017,6,7,16,0,762.0,127.0,3.1,34.0,649.0,343.13,235.73
2017,6,7,16,15,742.0,123.0,3.1,33.5,600.0,292.23,194.35
2017,6,7,16,30,722.0,119.0,3.1,33.0,551.0,237.69,150.4
2017,6,7,16,45,700.0,112.5,3.1,33.0,500.0,188.23,111.41
2017,6,7,17,0,678.0,106.0,3.1,33.0,449.0,141.3,77.83
2017,6,7,17,15,643.5,100.0,2.85,32.0,395.5,96.78,53.21
2017,6,7,17,30,609.0,94.0,2.6,31.0,342.0,60.92,45.28
2017,6,7,17,45,567.0,86.0,2.4,30.5,290.0,57.98,43.1
2017,6,7,18,0,525.0,78.0,2.2,30.0,238.0,54.77,40.58
2017,6,7,18,15,459.5,68.0,2.05,29.0,188.0,49.52,36.28
2017,6,7,18,30,394.0,58.0,1.9,28.0,138.0,43.93,31.47
2017,6,7,18,45,299.5,45.0,1.75,27.0,95.0,34.33,23.05
2017,6,7,19,0,205.0,32.0,1.6,26.0,52.0,24.91,14.13
2017,6,7,19,15,102.5,16.0,1.6,25.5,26.0,12.6,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,45,63.0,15.0,1.7,21.5,20.5,40.47,0.0
2017,6,8,6,0,126.0,30.0,2.0,22.0,41.0,121.59,83.14
2017,6,8,6,15,212.5,47.0,2.2,22.5,81.0,190.99,148.01
2017,6,8,6,30,299.0,64.0,2.4,23.0,121.0,268.99,214.14
2017,6,8,6,45,367.5,76.5,2.6,24.0,169.0,338.01,271.12
2017,6,8,7,0,436.0,89.0,2.8,25.0,217.0,412.88,330.57
2017,6,8,7,15,484.5,99.0,2.75,25.5,268.0,475.86,378.82
2017,6,8,7,30,533.0,109.0,2.7,26.0,319.0,547.48,431.54
2017,6,8,7,45,568.5,116.5,2.65,26.5,371.0,603.84,471.19
2017,6,8,8,0,604.0,124.0,2.6,27.0,423.0,661.04,509.76
2017,6,8,8,15,631.5,130.5,2.4,27.5,474.0,710.85,540.79
2017,6,8,8,30,659.0,137.0,2.2,28.0,525.0,760.33,570.52
2017,6,8,8,45,676.5,144.0,2.0,28.5,572.5,800.71,593.03
2017,6,8,9,0,694.0,151.0,1.8,29.0,620.0,839.64,613.81
2017,6,8,9,15,711.0,155.0,1.6,29.5,664.0,872.95,630.15
2017,6,8,9,30,728.0,159.0,1.4,30.0,708.0,904.34,644.61
2017,6,8,9,45,733.0,167.0,1.25,30.5,746.0,926.32,653.25
2017,6,8,10,0,738.0,175.0,1.1,31.0,784.0,945.56,659.98
2017,6,8,10,15,748.5,178.0,1.05,31.0,817.5,956.13,664.23
2017,6,8,10,30,759.0,181.0,1.0,31.0,851.0,969.93,670.6
2017,6,8,10,45,762.5,186.5,1.0,31.5,877.5,976.33,672.06
2017,6,8,11,0,766.0,192.0,1.0,32.0,904.0,979.7,671.9
2017,6,8,11,15,771.5,193.5,1.0,32.0,924.0,978.02,670.23
2017,6,8,11,30,777.0,195.0,1.0,32.0,944.0,973.32,666.94
2017,6,8,11,45,526.5,342.5,1.05,32.5,853.0,865.24,596.23
2017,6,8,12,0,276.0,490.0,1.1,33.0,762.0,748.2,515.9
2017,6,8,12,15,529.5,345.0,1.1,33.0,869.5,838.53,581.2
2017,6,8,12,30,783.0,200.0,1.1,33.0,977.0,909.24,628.07
2017,6,8,12,45,787.0,196.5,1.1,33.0,975.0,884.9,612.38
2017,6,8,13,0,791.0,193.0,1.1,33.0,973.0,858.4,596.46
2017,6,8,13,15,566.5,323.0,1.15,33.0,878.0,765.13,534.61
2017,6,8,13,30,342.0,453.0,1.2,33.0,783.0,678.31,474.35
2017,6,8,13,45,317.0,453.0,1.25,33.0,754.5,640.6,450.43
2017,6,8,14,0,292.0,453.0,1.3,33.0,726.0,604.21,426.57
2017,6,8,14,15,526.5,318.0,1.35,33.0,793.0,625.79,445.91
2017,6,8,14,30,761.0,183.0,1.4,33.0,860.0,630.44,451.94
2017,6,8,14,45,566.0,273.0,1.5,33.0,765.5,554.75,397.56
2017,6,8,15,0,371.0,363.0,1.6,33.0,671.0,498.75,357.06
2017,6,8,15,15,557.0,259.0,1.65,33.0,696.5,476.25,341.41
2017,6,8,15,30,743.0,155.0,1.7,33.0,722.0,442.49,314.87
2017,6,8,15,45,727.5,150.5,1.75,33.0,678.5,387.52,272.2
2017,6,8,16,0,712.0,146.0,1.8,33.0,635.0,338.25,232.73
2017,6,8,16,15,534.0,192.0,1.85,32.5,543.5,288.34,197.17
2017,6,8,16,30,356.0,238.0,1.9,32.0,452.0,260.07,180.06
2017,6,8,16,45,488.5,180.5,1.95,32.0,445.0,209.01,135.74
2017,6,8,17,0,621.0,123.0,2.0,32.0,438.0,149.36,86.32
2017,6,8,17,15,586.0,116.0,1.9,31.5,386.0,107.12,62.59
2017,6,8,17,30,551.0,109.0,1.8,31.0,334.0,72.37,54.73
2017,6,8,17,45,509.5,99.0,1.7,30.5,283.0,68.33,51.7
2017,6,8,18,0,468.0,89.0,1.6,30.0,232.0,63.46,47.83
2017,6,8,18,15,404.0,77.5,1.5,29.0,183.0,56.62,42.24
2017,6,8,18,30,340.0,66.0,1.4,28.0,134.0,49.41,36.08
2017,6,8,18,45,256.0,50.5,1.3,27.5,92.5,38.61,26.57
2017,6,8,19,0,172.0,35.0,1.2,27.0,51.0,27.3,16.02
2017,6,8,19,15,86.0,17.5,1.25,26.5,25.5,13.8,0.0
2017,6,8,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.5,3.3,21.5,4.5,4.29,0.0
2017,6,9,6,0,0.0,9.0,3.5,22.0,9.0,8.33,0.47
2017,6,9,6,15,0.0,19.0,3.7,22.5,19.0,17.61,8.6
2017,6,9,6,30,0.0,29.0,3.9,23.0,29.0,26.91,16.5
2017,6,9,6,45,0.0,40.5,4.1,23.5,40.5,37.61,25.48
2017,6,9,7,0,0.0,52.0,4.3,24.0,52.0,48.33,34.32
2017,6,9,7,15,0.0,73.5,4.3,24.0,73.5,68.95,51.2
2017,6,9,7,30,0.0,95.0,4.3,24.0,95.0,90.42,68.53
2017,6,9,7,45,20.5,143.5,4.35,24.5,154.0,156.81,122.21
2017,6,9,8,0,41.0,192.0,4.4,25.0,213.0,237.12,185.44
2017,6,9,8,15,38.0,210.5,4.35,25.5,231.5,253.94,197.17
2017,6,9,8,30,35.0,229.0,4.3,26.0,250.0,270.42,208.59
2017,6,9,8,45,106.0,270.5,4.25,26.5,341.0,379.93,292.9
2017,6,9,9,0,177.0,312.0,4.2,27.0,432.0,506.39,386.4
2017,6,9,9,15,195.0,334.0,4.1,27.0,474.5,548.24,415.43
2017,6,9,9,30,213.0,356.0,4.0,27.0,517.0,589.83,444.2
2017,6,9,9,45,214.0,377.5,3.9,27.5,546.5,613.68,458.64
2017,6,9,10,0,215.0,399.0,3.8,28.0,576.0,636.44,472.22
2017,6,9,10,15,233.0,402.0,3.75,28.0,601.0,655.15,484.78
2017,6,9,10,30,251.0,405.0,3.7,28.0,626.0,685.74,505.33
2017,6,9,10,45,307.5,397.0,3.65,28.0,676.5,729.51,536.15
2017,6,9,11,0,364.0,389.0,3.6,28.0,727.0,772.15,565.73
2017,6,9,11,15,332.5,429.0,3.55,28.0,743.0,774.26,564.54
2017,6,9,11,30,301.0,469.0,3.5,28.0,759.0,774.28,562.3
2017,6,9,11,45,297.5,476.5,3.5,28.0,767.0,767.75,557.32
2017,6,9,12,0,294.0,484.0,3.5,28.0,775.0,759.8,551.49
2017,6,9,12,15,350.5,463.5,3.45,28.0,811.0,779.99,566.41
2017,6,9,12,30,407.0,443.0,3.4,28.0,847.0,797.05,578.89
2017,6,9,12,45,298.0,475.0,3.35,28.5,770.5,712.42,517.3
2017,6,9,13,0,189.0,507.0,3.3,29.0,694.0,632.71,459.07
2017,6,9,13,15,190.0,501.0,3.15,29.0,686.5,615.99,447.61
2017,6,9,13,30,191.0,495.0,3.0,29.0,679.0,598.99,435.58
2017,6,9,13,45,210.0,481.5,2.9,29.0,681.0,588.78,428.82
2017,6,9,14,0,229.0,468.0,2.8,29.0,683.0,577.0,420.81
2017,6,9,14,15,142.5,435.0,2.65,29.0,567.5,476.94,349.26
2017,6,9,14,30,56.0,402.0,2.5,29.0,452.0,390.1,286.44
2017,6,9,14,45,68.0,396.0,2.45,29.0,454.5,385.87,284.04
2017,6,9,15,0,80.0,390.0,2.4,29.0,457.0,380.3,280.21
2017,6,9,15,15,377.0,290.0,2.35,29.0,581.0,415.58,306.37
2017,6,9,15,30,674.0,190.0,2.3,29.0,705.0,437.7,318.77
2017,6,9,15,45,658.5,183.5,2.3,29.0,662.0,389.07,279.73
2017,6,9,16,0,643.0,177.0,2.3,29.0,619.0,341.72,241.25
2017,6,9,16,15,520.5,202.5,2.15,28.5,543.5,293.44,204.96
2017,6,9,16,30,398.0,228.0,2.0,28.0,468.0,255.33,178.05
2017,6,9,16,45,402.0,204.0,1.95,28.0,427.0,213.31,144.83
2017,6,9,17,0,406.0,180.0,1.9,28.0,386.0,171.24,113.3
2017,6,9,17,15,376.5,165.5,1.75,27.5,340.0,134.3,90.78
2017,6,9,17,30,347.0,151.0,1.6,27.0,294.0,109.78,86.85
2017,6,9,17,45,316.5,133.0,1.45,27.0,248.5,98.56,77.79
2017,6,9,18,0,286.0,115.0,1.3,27.0,203.0,86.81,68.07
2017,6,9,18,15,240.0,96.0,1.3,26.5,160.0,73.78,57.19
2017,6,9,18,30,194.0,77.0,1.3,26.0,117.0,60.23,45.54
2017,6,9,18,45,136.5,56.5,1.35,25.5,80.5,45.06,32.23
2017,6,9,19,0,79.0,36.0,1.4,25.0,44.0,29.36,17.91
2017,6,9,19,15,39.5,18.0,1.55,24.5,22.0,15.78,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.5,15.5,2.8,20.5,19.5,34.07,0.0
2017,6,10,6,0,93.0,31.0,3.0,21.0,39.0,97.34,65.95
2017,6,10,6,15,174.5,50.0,3.15,21.5,78.5,165.53,128.56
2017,6,10,6,30,256.0,69.0,3.3,22.0,118.0,251.2,200.97
2017,6,10,6,45,327.0,83.0,3.5,22.5,165.5,321.48,259.94
2017,6,10,7,0,398.0,97.0,3.7,23.0,213.0,397.87,322.02
2017,6,10,7,15,448.5,107.5,3.75,23.5,264.0,461.1,371.6
2017,6,10,7,30,499.0,118.0,3.8,24.0,315.0,527.61,422.04
2017,6,10,7,45,543.5,124.0,3.85,24.5,368.0,592.51,469.6
2017,6,10,8,0,588.0,130.0,3.9,25.0,421.0,654.56,513.75
2017,6,10,8,15,617.0,136.5,3.85,25.5,472.0,705.17,547.28
2017,6,10,8,30,646.0,143.0,3.8,26.0,523.0,755.57,579.92
2017,6,10,8,45,672.5,146.5,3.8,26.5,572.5,799.73,607.68
2017,6,10,9,0,699.0,150.0,3.8,27.0,622.0,842.92,634.34
2017,6,10,9,15,452.0,253.5,3.75,27.5,567.0,730.39,548.89
2017,6,10,9,30,205.0,357.0,3.7,28.0,512.0,583.21,435.93
2017,6,10,9,45,485.0,259.0,3.7,28.5,651.5,777.8,579.23
2017,6,10,10,0,765.0,161.0,3.7,29.0,791.0,951.61,695.89
2017,6,10,10,15,463.5,300.5,3.7,29.5,687.0,803.12,588.36
2017,6,10,10,30,162.0,440.0,3.7,30.0,583.0,621.06,452.95
2017,6,10,10,45,190.0,453.0,3.7,30.5,626.0,658.4,478.77
2017,6,10,11,0,218.0,466.0,3.7,31.0,669.0,694.67,502.4
2017,6,10,11,15,258.5,467.5,3.7,31.5,713.5,739.76,532.04
2017,6,10,11,30,299.0,469.0,3.7,32.0,758.0,772.46,553.12
2017,6,10,11,45,551.5,326.0,3.75,32.5,866.5,873.86,626.78
2017,6,10,12,0,804.0,183.0,3.8,33.0,975.0,956.5,682.11
2017,6,10,12,15,805.5,183.5,3.8,33.0,980.0,938.15,669.5
2017,6,10,12,30,807.0,184.0,3.8,33.0,985.0,917.21,656.0
2017,6,10,12,45,807.5,182.5,3.85,33.0,982.0,891.24,639.53
2017,6,10,13,0,808.0,181.0,3.9,33.0,979.0,863.18,621.66
2017,6,10,13,15,565.5,322.5,3.95,33.0,878.0,764.74,552.12
2017,6,10,13,30,323.0,464.0,4.0,33.0,777.0,673.56,484.45
2017,6,10,13,45,298.5,461.0,4.05,33.5,746.0,634.22,456.71
2017,6,10,14,0,274.0,458.0,4.1,34.0,715.0,596.28,429.54
2017,6,10,14,15,526.5,315.5,4.1,34.0,790.5,624.76,454.22
2017,6,10,14,30,779.0,173.0,4.1,34.0,866.0,634.63,464.01
2017,6,10,14,45,776.5,166.0,4.1,34.0,835.0,588.94,430.32
2017,6,10,15,0,774.0,159.0,4.1,34.0,804.0,542.33,395.39
2017,6,10,15,15,762.0,155.5,4.1,33.5,765.5,493.34,358.56
2017,6,10,15,30,750.0,152.0,4.1,33.0,727.0,444.7,320.91
2017,6,10,15,45,730.0,150.5,4.15,33.0,682.0,390.24,277.61
2017,6,10,16,0,710.0,149.0,4.2,33.0,637.0,341.77,237.94
2017,6,10,16,15,689.0,144.0,4.2,32.5,589.5,292.07,197.44
2017,6,10,16,30,668.0,139.0,4.2,32.0,542.0,244.48,158.69
2017,6,10,16,45,637.5,134.5,4.25,32.0,490.5,198.04,122.2
2017,6,10,17,0,607.0,130.0,4.3,32.0,439.0,155.11,91.48
2017,6,10,17,15,571.5,122.5,4.25,31.5,387.0,113.17,67.32
2017,6,10,17,30,536.0,115.0,4.2,31.0,335.0,76.98,58.6
2017,6,10,17,45,488.0,105.5,4.2,30.5,283.5,73.25,55.84
2017,6,10,18,0,440.0,96.0,4.2,30.0,232.0,68.44,52.03
2017,6,10,18,15,375.0,83.5,4.05,29.0,183.5,61.01,45.95
2017,6,10,18,30,310.0,71.0,3.9,28.0,135.0,53.17,39.27
2017,6,10,18,45,224.5,54.5,3.8,27.5,93.5,41.69,29.15
2017,6,10,19,0,139.0,38.0,3.7,27.0,52.0,30.94,19.03
2017,6,10,19,15,69.5,19.0,3.75,26.5,26.0,15.88,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,64.5,16.0,3.0,20.5,21.5,42.0,0.0
2017,6,11,6,0,129.0,32.0,3.1,21.0,43.0,115.97,79.49
2017,6,11,6,15,228.5,47.5,3.3,21.5,84.0,199.7,155.82
2017,6,11,6,30,328.0,63.0,3.5,22.0,125.0,283.65,227.44
2017,6,11,6,45,405.0,73.5,3.75,23.0,175.0,356.56,288.22
2017,6,11,7,0,482.0,84.0,4.0,24.0,225.0,440.33,355.25
2017,6,11,7,15,532.5,92.0,4.05,24.5,277.5,505.64,405.98
2017,6,11,7,30,583.0,100.0,4.1,25.0,330.0,573.65,457.01
2017,6,11,7,45,306.5,142.5,4.15,25.5,265.0,410.46,326.5
2017,6,11,8,0,30.0,185.0,4.2,26.0,200.0,219.8,170.28
2017,6,11,8,15,380.0,150.0,4.15,26.5,372.0,513.32,403.92
2017,6,11,8,30,730.0,115.0,4.1,27.0,544.0,796.03,608.61
2017,6,11,8,45,758.0,115.0,4.1,27.5,594.5,835.75,631.38
2017,6,11,9,0,786.0,115.0,4.1,28.0,645.0,878.67,657.51
2017,6,11,9,15,583.0,216.0,4.05,28.5,624.5,818.01,611.54
2017,6,11,9,30,380.0,317.0,4.0,29.0,604.0,722.08,536.94
2017,6,11,9,45,216.5,339.5,3.95,29.5,505.0,574.23,427.49
2017,6,11,10,0,53.0,362.0,3.9,30.0,406.0,421.6,311.84
2017,6,11,10,15,456.5,244.5,3.85,30.0,645.5,736.21,546.93
2017,6,11,10,30,860.0,127.0,3.8,30.0,885.0,1005.76,727.13
2017,6,11,10,45,867.5,127.5,3.8,30.5,913.0,1012.06,726.71
2017,6,11,11,0,875.0,128.0,3.8,31.0,941.0,1015.21,726.41
2017,6,11,11,15,879.0,129.0,3.8,31.5,961.0,1012.15,722.29
2017,6,11,11,30,883.0,130.0,3.8,32.0,981.0,1005.86,716.29
2017,6,11,11,45,885.0,131.0,3.8,32.5,993.0,994.41,707.16
2017,6,11,12,0,887.0,132.0,3.8,33.0,1005.0,979.84,696.2
2017,6,11,12,15,887.5,132.0,3.8,33.0,1009.5,959.95,683.38
2017,6,11,12,30,888.0,132.0,3.8,33.0,1014.0,937.38,668.91
2017,6,11,12,45,887.5,131.5,3.8,33.5,1011.0,911.05,650.71
2017,6,11,13,0,887.0,131.0,3.8,34.0,1008.0,882.44,631.1
2017,6,11,13,15,885.0,130.5,3.8,34.0,996.5,850.29,610.47
2017,6,11,13,30,883.0,130.0,3.8,34.0,985.0,815.96,588.34
2017,6,11,13,45,879.0,129.0,3.8,34.0,965.5,777.64,563.42
2017,6,11,14,0,875.0,128.0,3.8,34.0,946.0,737.54,537.13
2017,6,11,14,15,869.0,126.5,3.8,34.0,920.0,694.07,506.52
2017,6,11,14,30,863.0,125.0,3.8,34.0,894.0,649.33,474.34
2017,6,11,14,45,855.0,123.0,3.8,34.0,860.5,601.94,439.56
2017,6,11,15,0,847.0,121.0,3.8,34.0,827.0,553.85,403.41
2017,6,11,15,15,836.0,118.5,3.75,34.0,788.0,503.43,364.58
2017,6,11,15,30,825.0,116.0,3.7,34.0,749.0,453.03,324.78
2017,6,11,15,45,811.5,113.0,3.7,34.0,704.5,395.86,279.28
2017,6,11,16,0,798.0,110.0,3.7,34.0,660.0,344.65,237.14
2017,6,11,16,15,780.0,107.0,3.65,33.5,611.5,293.23,194.84
2017,6,11,16,30,762.0,104.0,3.6,33.0,563.0,243.49,153.91
2017,6,11,16,45,738.5,99.5,3.6,33.0,511.5,193.51,114.11
2017,6,11,17,0,715.0,95.0,3.6,33.0,460.0,140.92,75.73
2017,6,11,17,15,683.0,90.0,3.45,32.5,406.5,95.23,49.48
2017,6,11,17,30,651.0,85.0,3.3,32.0,353.0,54.06,39.4
2017,6,11,17,45,607.0,79.0,3.15,31.5,300.0,52.33,38.2
2017,6,11,18,0,563.0,73.0,3.0,31.0,247.0,50.45,36.79
2017,6,11,18,15,498.5,64.5,2.7,30.0,196.5,46.29,33.42
2017,6,11,18,30,434.0,56.0,2.4,29.0,146.0,41.86,29.63
2017,6,11,18,45,337.0,44.5,2.1,28.0,102.0,34.36,23.03
2017,6,11,19,0,240.0,33.0,1.8,27.0,58.0,25.65,14.9
2017,6,11,19,15,120.0,16.5,2.0,26.5,29.0,12.95,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,95.5,15.0,2.4,21.5,23.0,53.87,0.0
2017,6,12,6,0,191.0,30.0,2.7,22.0,46.0,151.5,104.63
2017,6,12,6,15,297.5,43.0,2.8,22.5,89.0,228.51,177.88
2017,6,12,6,30,404.0,56.0,2.9,23.0,132.0,319.48,254.84
2017,6,12,6,45,481.0,63.5,3.0,23.5,183.0,394.28,317.03
2017,6,12,7,0,558.0,71.0,3.1,24.0,234.0,474.85,381.41
2017,6,12,7,15,605.5,77.5,3.05,24.5,287.5,539.08,430.39
2017,6,12,7,30,653.0,84.0,3.0,25.0,341.0,605.8,478.7
2017,6,12,7,45,337.0,131.0,3.0,25.5,265.0,434.6,343.71
2017,6,12,8,0,21.0,178.0,3.0,26.0,189.0,193.41,148.93
2017,6,12,8,15,405.0,136.0,2.95,26.5,373.5,517.57,406.02
2017,6,12,8,30,789.0,94.0,2.9,27.0,558.0,818.74,619.01
2017,6,12,8,45,812.0,95.0,2.9,27.5,608.5,860.93,642.16
2017,6,12,9,0,835.0,96.0,2.9,28.0,659.0,893.91,660.79
2017,6,12,9,15,848.5,98.0,2.9,28.5,704.5,925.08,678.08
2017,6,12,9,30,862.0,100.0,2.9,29.0,750.0,953.93,693.7
2017,6,12,9,45,874.5,101.0,2.9,29.5,791.0,978.16,706.24
2017,6,12,10,0,887.0,102.0,2.9,30.0,832.0,999.66,717.03
2017,6,12,10,15,894.5,103.5,2.9,30.5,866.5,1013.8,723.15
2017,6,12,10,30,902.0,105.0,2.9,31.0,901.0,1024.81,727.44
2017,6,12,10,45,908.5,106.0,2.95,31.5,929.0,1031.05,729.29
2017,6,12,11,0,915.0,107.0,3.0,32.0,957.0,1034.01,729.23
2017,6,12,11,15,919.0,107.5,3.0,32.0,977.0,1030.61,726.4
2017,6,12,11,30,923.0,108.0,3.0,32.0,997.0,1023.87,721.67
2017,6,12,11,45,917.5,113.5,3.05,32.5,1007.5,1009.44,711.21
2017,6,12,12,0,912.0,119.0,3.1,33.0,1018.0,991.82,698.91
2017,6,12,12,15,913.0,119.5,3.15,33.0,1023.0,972.65,687.13
2017,6,12,12,30,914.0,120.0,3.2,33.0,1028.0,950.65,673.6
2017,6,12,12,45,914.0,119.0,3.25,33.5,1024.5,923.84,655.64
2017,6,12,13,0,914.0,118.0,3.3,34.0,1021.0,894.61,636.17
2017,6,12,13,15,911.5,117.5,3.3,34.0,1009.5,861.35,615.06
2017,6,12,13,30,909.0,117.0,3.3,34.0,998.0,825.86,592.42
2017,6,12,13,45,906.0,115.5,3.35,34.5,979.0,787.02,566.51
2017,6,12,14,0,903.0,114.0,3.4,35.0,960.0,746.27,539.19
2017,6,12,14,15,897.0,113.0,3.4,35.0,933.5,702.17,508.99
2017,6,12,14,30,891.0,112.0,3.4,35.0,907.0,656.74,476.63
