Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,45,869.5,118.5,3.45,35.0,870.0,607.42,440.76
2017,6,12,15,0,848.0,125.0,3.5,35.0,833.0,558.47,404.3
2017,6,12,15,15,837.0,123.0,3.5,34.5,793.5,508.4,366.88
2017,6,12,15,30,826.0,121.0,3.5,34.0,754.0,453.3,324.76
2017,6,12,15,45,813.0,117.5,3.55,34.0,709.5,401.02,282.88
2017,6,12,16,0,800.0,114.0,3.6,34.0,665.0,349.48,240.62
2017,6,12,16,15,781.5,110.5,3.65,33.5,616.5,297.4,197.97
2017,6,12,16,30,763.0,107.0,3.7,33.0,568.0,247.06,156.67
2017,6,12,16,45,739.5,102.5,3.75,33.0,516.0,197.03,116.8
2017,6,12,17,0,716.0,98.0,3.8,33.0,464.0,144.17,78.12
2017,6,12,17,15,683.5,93.0,3.7,32.5,410.5,98.35,51.62
2017,6,12,17,30,651.0,88.0,3.6,32.0,357.0,56.41,41.35
2017,6,12,17,45,607.0,81.5,3.5,31.5,303.5,54.2,39.75
2017,6,12,18,0,563.0,75.0,3.4,31.0,250.0,52.01,38.09
2017,6,12,18,15,498.5,66.5,3.2,30.0,199.0,47.92,34.79
2017,6,12,18,30,434.0,58.0,3.0,29.0,148.0,43.58,31.08
2017,6,12,18,45,337.5,46.0,2.85,28.5,103.5,35.69,24.08
2017,6,12,19,0,241.0,34.0,2.7,28.0,59.0,26.44,15.49
2017,6,12,19,15,120.5,17.0,2.95,27.5,29.5,13.35,0.0
2017,6,12,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,75.0,15.5,2.55,22.5,22.0,45.82,0.0
2017,6,13,6,0,150.0,31.0,2.8,23.0,44.0,133.98,91.53
2017,6,13,6,15,250.5,46.0,3.0,23.5,85.5,208.67,161.56
2017,6,13,6,30,351.0,61.0,3.2,24.0,127.0,293.61,233.45
2017,6,13,6,45,434.5,69.0,3.4,24.5,177.5,371.99,298.51
2017,6,13,7,0,518.0,77.0,3.6,25.0,228.0,455.59,365.55
2017,6,13,7,15,290.0,115.5,3.65,25.5,203.5,347.01,277.89
2017,6,13,7,30,62.0,154.0,3.7,26.0,179.0,212.32,166.54
2017,6,13,7,45,31.0,114.0,3.75,26.5,126.5,139.91,108.04
2017,6,13,8,0,0.0,74.0,3.8,27.0,74.0,68.88,49.9
2017,6,13,8,15,114.0,164.5,3.8,27.5,231.5,277.21,216.72
2017,6,13,8,30,228.0,255.0,3.8,28.0,389.0,483.56,372.32
2017,6,13,8,45,512.0,183.0,3.85,29.0,518.5,689.03,524.66
2017,6,13,9,0,796.0,111.0,3.9,30.0,648.0,883.01,655.31
2017,6,13,9,15,547.0,225.0,3.9,30.5,606.0,788.78,585.35
2017,6,13,9,30,298.0,339.0,3.9,31.0,564.0,667.26,492.23
2017,6,13,9,45,576.0,228.5,3.95,31.5,692.0,838.79,616.37
2017,6,13,10,0,854.0,118.0,4.0,32.0,820.0,984.31,710.13
2017,6,13,10,15,488.0,276.5,4.05,32.0,681.5,802.24,584.31
2017,6,13,10,30,122.0,435.0,4.1,32.0,543.0,575.67,417.79
2017,6,13,10,45,505.5,277.0,4.15,32.5,744.0,815.23,593.54
2017,6,13,11,0,889.0,119.0,4.2,33.0,945.0,1020.39,727.75
2017,6,13,11,15,642.0,271.0,4.25,33.0,874.5,934.23,669.51
2017,6,13,11,30,395.0,423.0,4.3,33.0,804.0,821.59,587.75
2017,6,13,11,45,642.5,276.0,4.4,33.5,905.0,914.27,656.08
2017,6,13,12,0,890.0,129.0,4.5,34.0,1006.0,980.55,698.23
2017,6,13,12,15,890.0,129.5,4.55,34.0,1010.0,960.74,685.07
2017,6,13,12,30,890.0,130.0,4.6,34.0,1014.0,938.23,670.76
2017,6,13,12,45,892.0,127.5,4.65,34.5,1011.0,912.4,652.95
2017,6,13,13,0,894.0,125.0,4.7,35.0,1008.0,884.17,633.63
2017,6,13,13,15,629.5,282.5,4.75,35.0,901.0,780.32,562.5
2017,6,13,13,30,365.0,440.0,4.8,35.0,794.0,686.77,492.71
2017,6,13,13,45,626.0,278.5,4.85,35.5,870.5,719.09,520.64
2017,6,13,14,0,887.0,117.0,4.9,36.0,947.0,738.12,537.06
2017,6,13,14,15,881.0,115.5,4.95,35.5,920.5,694.29,507.44
2017,6,13,14,30,875.0,114.0,5.0,35.0,894.0,649.17,475.92
2017,6,13,14,45,874.0,108.0,5.05,35.0,862.5,602.08,441.26
2017,6,13,15,0,873.0,102.0,5.1,35.0,831.0,553.66,404.68
2017,6,13,15,15,863.0,100.0,5.1,35.0,792.0,503.03,365.36
2017,6,13,15,30,853.0,98.0,5.1,35.0,753.0,452.28,324.94
2017,6,13,15,45,840.5,95.5,5.1,35.0,708.5,400.26,282.64
2017,6,13,16,0,828.0,93.0,5.1,35.0,664.0,348.81,239.91
2017,6,13,16,15,811.5,90.0,5.1,34.5,616.0,296.62,196.69
2017,6,13,16,30,795.0,87.0,5.1,34.0,568.0,238.95,149.42
2017,6,13,16,45,768.5,85.5,5.15,34.0,516.0,189.1,109.46
2017,6,13,17,0,742.0,84.0,5.2,34.0,464.0,142.18,75.29
2017,6,13,17,15,712.0,80.0,5.2,33.5,411.0,96.18,48.64
2017,6,13,17,30,682.0,76.0,5.2,33.0,358.0,53.81,39.02
2017,6,13,17,45,628.5,73.0,5.2,32.5,303.5,47.74,34.22
2017,6,13,18,0,575.0,70.0,5.2,32.0,249.0,47.95,34.54
2017,6,13,18,15,512.0,62.5,5.1,31.0,198.5,44.5,31.78
2017,6,13,18,30,449.0,55.0,5.0,30.0,148.0,40.86,28.67
2017,6,13,18,45,336.0,45.0,4.9,29.5,103.5,34.68,23.14
2017,6,13,19,0,223.0,35.0,4.8,29.0,59.0,27.21,16.05
2017,6,13,19,15,111.5,17.5,4.7,28.5,29.5,13.74,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,16.0,3.5,23.5,20.5,37.58,0.0
2017,6,14,6,0,108.0,32.0,3.6,24.0,41.0,106.02,71.05
2017,6,14,6,15,200.5,48.5,3.85,24.5,80.5,186.51,143.56
2017,6,14,6,30,293.0,65.0,4.1,25.0,120.0,266.29,211.07
2017,6,14,6,45,185.0,87.5,4.35,25.5,126.5,229.39,182.77
2017,6,14,7,0,77.0,110.0,4.6,26.0,133.0,171.61,135.33
2017,6,14,7,15,38.5,102.5,4.65,26.5,114.0,133.88,104.09
2017,6,14,7,30,0.0,95.0,4.7,27.0,95.0,90.45,67.68
2017,6,14,7,45,129.0,147.5,4.8,27.5,211.0,266.08,210.14
2017,6,14,8,0,258.0,200.0,4.9,28.0,327.0,448.84,351.43
2017,6,14,8,15,129.0,174.5,4.9,28.5,238.0,301.48,234.58
2017,6,14,8,30,0.0,149.0,4.9,29.0,149.0,142.52,106.69
2017,6,14,8,45,54.5,228.0,4.95,29.5,265.0,284.85,217.39
2017,6,14,9,0,109.0,307.0,5.0,30.0,381.0,423.36,320.71
2017,6,14,9,15,110.5,330.5,5.0,30.5,410.0,449.81,338.04
2017,6,14,9,30,112.0,354.0,5.0,31.0,439.0,475.72,355.1
2017,6,14,9,45,155.5,377.0,5.0,31.5,501.0,555.73,411.82
2017,6,14,10,0,199.0,400.0,5.0,32.0,563.0,621.76,457.41
2017,6,14,10,15,150.5,414.0,5.0,32.0,541.0,585.65,429.43
2017,6,14,10,30,102.0,428.0,5.0,32.0,519.0,535.49,392.03
2017,6,14,10,45,56.5,323.0,5.0,32.5,373.5,377.32,277.47
2017,6,14,11,0,11.0,218.0,5.0,33.0,228.0,217.52,158.83
2017,6,14,11,15,44.5,342.0,5.0,33.5,385.0,380.0,277.86
2017,6,14,11,30,78.0,466.0,5.0,34.0,542.0,534.51,386.01
2017,6,14,11,45,49.5,407.5,5.05,34.5,456.0,444.03,320.71
2017,6,14,12,0,21.0,349.0,5.1,35.0,370.0,349.88,252.7
2017,6,14,12,15,20.5,349.0,5.05,35.0,370.0,347.9,251.34
2017,6,14,12,30,20.0,349.0,5.0,35.0,370.0,345.8,249.73
2017,6,14,12,45,98.0,428.5,5.0,35.5,526.0,489.77,352.9
2017,6,14,13,0,176.0,508.0,5.0,36.0,682.0,623.42,444.9
2017,6,14,13,15,106.0,458.5,5.0,36.0,563.0,510.37,365.46
2017,6,14,13,30,36.0,409.0,5.0,36.0,444.0,403.18,289.33
2017,6,14,13,45,32.5,391.0,5.0,36.0,422.5,380.1,273.41
2017,6,14,14,0,29.0,373.0,5.0,36.0,401.0,357.64,257.64
2017,6,14,14,15,22.0,323.0,5.0,36.0,344.0,310.13,223.88
2017,6,14,14,30,15.0,273.0,5.0,36.0,287.0,259.31,187.42
2017,6,14,14,45,390.0,219.0,5.0,36.0,546.0,411.47,302.21
2017,6,14,15,0,765.0,165.0,5.0,36.0,805.0,545.65,396.97
2017,6,14,15,15,473.0,266.5,4.95,35.5,656.0,445.45,322.75
2017,6,14,15,30,181.0,368.0,4.9,35.0,507.0,383.91,278.31
2017,6,14,15,45,189.0,344.0,4.9,35.0,481.5,354.8,256.81
2017,6,14,16,0,197.0,320.0,4.9,35.0,456.0,325.04,234.36
2017,6,14,16,15,135.0,290.0,4.85,34.5,380.5,271.14,196.09
2017,6,14,16,30,73.0,260.0,4.8,34.0,305.0,231.85,169.12
2017,6,14,16,45,178.0,233.5,4.8,34.0,328.5,214.86,152.45
2017,6,14,17,0,283.0,207.0,4.8,34.0,352.0,186.63,127.48
2017,6,14,17,15,276.5,183.0,4.65,33.5,311.5,150.5,103.56
2017,6,14,17,30,270.0,159.0,4.5,33.0,271.0,115.56,89.61
2017,6,14,17,45,378.5,124.0,4.4,33.0,256.0,86.02,65.71
2017,6,14,18,0,487.0,89.0,4.3,33.0,241.0,63.25,47.05
2017,6,14,18,15,422.5,78.0,4.05,32.0,191.5,56.79,41.86
2017,6,14,18,30,358.0,67.0,3.8,31.0,142.0,49.99,36.13
2017,6,14,18,45,274.0,52.0,3.6,30.0,99.5,39.62,27.18
2017,6,14,19,0,190.0,37.0,3.4,29.0,57.0,28.77,17.35
2017,6,14,19,15,95.0,18.5,3.45,28.5,28.5,14.53,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,5,45,5.5,13.5,3.35,23.5,14.0,15.14,0.0
2017,6,15,6,0,11.0,27.0,3.5,24.0,28.0,35.9,20.36
2017,6,15,6,15,46.0,49.0,3.65,24.0,57.5,89.02,65.96
2017,6,15,6,30,81.0,71.0,3.8,24.0,87.0,135.94,105.89
2017,6,15,6,45,125.5,90.0,4.0,24.5,123.0,186.57,148.45
2017,6,15,7,0,170.0,109.0,4.2,25.0,159.0,240.98,193.25
2017,6,15,7,15,234.5,126.5,4.3,25.5,210.5,322.41,258.49
2017,6,15,7,30,299.0,144.0,4.4,26.0,262.0,397.86,317.45
2017,6,15,7,45,448.0,136.0,4.55,27.0,341.5,526.32,416.07
2017,6,15,8,0,597.0,128.0,4.7,28.0,421.0,658.58,513.39
2017,6,15,8,15,340.0,190.5,4.75,28.5,361.5,511.94,397.51
2017,6,15,8,30,83.0,253.0,4.8,29.0,302.0,340.6,260.59
2017,6,15,8,45,398.5,198.0,4.85,29.5,462.5,603.52,463.19
2017,6,15,9,0,714.0,143.0,4.9,30.0,623.0,848.01,636.63
2017,6,15,9,15,730.5,146.5,4.9,30.5,668.0,880.9,654.72
2017,6,15,9,30,747.0,150.0,4.9,31.0,713.0,906.74,669.08
2017,6,15,9,45,763.5,151.0,4.9,31.5,753.5,932.93,683.63
2017,6,15,10,0,780.0,152.0,4.9,32.0,794.0,956.72,696.51
2017,6,15,10,15,790.0,154.5,4.85,32.5,828.0,973.03,704.07
2017,6,15,10,30,800.0,157.0,4.8,33.0,862.0,986.48,709.83
2017,6,15,10,45,809.0,157.5,4.75,33.5,890.0,993.84,711.7
2017,6,15,11,0,818.0,158.0,4.7,34.0,918.0,998.16,711.96
2017,6,15,11,15,823.0,159.5,4.65,34.0,938.0,996.4,709.89
2017,6,15,11,30,828.0,161.0,4.6,34.0,958.0,991.51,705.96
2017,6,15,11,45,830.0,162.0,4.55,34.5,970.5,980.05,696.51
2017,6,15,12,0,832.0,163.0,4.5,35.0,983.0,965.56,685.31
2017,6,15,12,15,833.0,163.5,4.45,35.0,988.0,946.74,672.85
2017,6,15,12,30,834.0,164.0,4.4,35.0,993.0,925.25,658.76
2017,6,15,12,45,836.0,162.0,4.35,35.5,990.5,899.92,640.92
2017,6,15,13,0,838.0,160.0,4.3,36.0,988.0,867.47,618.53
2017,6,15,13,15,835.5,159.0,4.2,36.0,977.0,835.96,597.89
2017,6,15,13,30,833.0,158.0,4.1,36.0,966.0,805.03,577.58
2017,6,15,13,45,831.0,155.5,4.1,36.5,948.0,767.64,552.14
2017,6,15,14,0,829.0,153.0,4.1,37.0,930.0,728.52,524.81
2017,6,15,14,15,823.0,151.5,4.05,37.0,904.5,685.99,494.99
2017,6,15,14,30,817.0,150.0,4.0,37.0,879.0,642.36,463.85
2017,6,15,14,45,826.0,137.5,4.0,37.0,851.0,600.01,433.2
2017,6,15,15,0,835.0,125.0,4.0,37.0,823.0,553.9,399.07
2017,6,15,15,15,824.0,122.5,4.0,36.5,784.5,504.14,362.04
2017,6,15,15,30,813.0,120.0,4.0,36.0,746.0,449.36,320.38
2017,6,15,15,45,800.0,117.0,4.0,36.0,702.5,398.2,279.5
2017,6,15,16,0,787.0,114.0,4.0,36.0,659.0,347.79,238.32
2017,6,15,16,15,769.0,110.5,3.95,35.5,610.5,296.54,196.54
2017,6,15,16,30,751.0,107.0,3.9,35.0,562.0,246.98,156.06
2017,6,15,16,45,727.0,103.0,3.9,35.0,511.0,197.88,117.1
2017,6,15,17,0,703.0,99.0,3.9,35.0,460.0,145.97,79.15
2017,6,15,17,15,671.5,94.0,3.75,34.5,407.0,100.82,52.68
2017,6,15,17,30,640.0,89.0,3.6,34.0,354.0,59.43,43.44
2017,6,15,17,45,595.5,82.5,3.5,33.5,301.5,54.74,39.84
2017,6,15,18,0,551.0,76.0,3.4,33.0,249.0,52.59,38.23
2017,6,15,18,15,487.5,67.5,3.1,32.0,198.5,48.55,35.0
2017,6,15,18,30,424.0,59.0,2.8,31.0,148.0,44.25,31.37
2017,6,15,18,45,328.0,47.0,2.55,30.5,104.0,35.72,23.92
2017,6,15,19,0,232.0,35.0,2.3,30.0,60.0,27.17,16.03
2017,6,15,19,15,116.0,17.5,2.55,29.5,30.0,13.71,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,68.5,15.0,3.8,22.5,21.0,42.56,0.0
2017,6,16,6,0,137.0,30.0,3.9,23.0,42.0,125.8,85.11
2017,6,16,6,15,235.5,45.5,4.05,23.5,82.5,199.99,154.82
2017,6,16,6,30,334.0,61.0,4.2,24.0,123.0,283.63,225.91
2017,6,16,6,45,412.0,70.5,4.35,24.5,172.5,355.98,286.58
2017,6,16,7,0,490.0,80.0,4.5,25.0,222.0,439.99,354.38
2017,6,16,7,15,539.5,87.5,4.55,25.5,274.5,504.16,404.34
2017,6,16,7,30,589.0,95.0,4.6,26.0,327.0,570.99,454.62
2017,6,16,7,45,633.5,98.5,4.65,27.0,381.5,631.44,496.8
2017,6,16,8,0,678.0,102.0,4.7,28.0,436.0,693.35,538.31
2017,6,16,8,15,704.5,106.5,4.65,28.5,487.5,742.38,570.04
2017,6,16,8,30,731.0,111.0,4.6,29.0,539.0,786.93,597.93
2017,6,16,8,45,752.5,114.0,4.6,29.5,588.5,828.65,623.59
2017,6,16,9,0,774.0,117.0,4.6,30.0,638.0,868.97,647.96
2017,6,16,9,15,789.0,120.0,4.55,30.5,683.0,901.46,666.5
2017,6,16,9,30,804.0,123.0,4.5,31.0,728.0,931.77,683.41
2017,6,16,9,45,816.0,125.5,4.5,31.5,768.0,956.2,696.53
2017,6,16,10,0,828.0,128.0,4.5,32.0,808.0,969.11,702.09
2017,6,16,10,15,837.0,130.0,4.45,32.5,842.5,984.57,709.21
2017,6,16,10,30,846.0,132.0,4.4,33.0,877.0,997.1,714.44
2017,6,16,10,45,852.5,133.5,4.35,33.5,904.5,1003.55,715.84
2017,6,16,11,0,859.0,135.0,4.3,34.0,932.0,1006.88,715.38
2017,6,16,11,15,863.5,136.0,4.25,34.0,953.0,1004.52,712.9
2017,6,16,11,30,868.0,137.0,4.2,34.0,974.0,998.99,708.56
2017,6,16,11,45,882.0,130.0,4.2,34.5,990.0,991.89,702.2
2017,6,16,12,0,896.0,123.0,4.2,35.0,1006.0,981.58,693.93
2017,6,16,12,15,897.0,123.0,4.15,35.0,1011.0,962.36,681.27
2017,6,16,12,30,898.0,123.0,4.1,35.0,1016.0,940.39,666.96
2017,6,16,12,45,898.0,122.5,4.05,35.5,1013.0,914.58,648.9
2017,6,16,13,0,898.0,122.0,4.0,36.0,1010.0,886.41,629.42
2017,6,16,13,15,895.5,121.5,3.95,36.0,999.0,853.8,608.38
2017,6,16,13,30,893.0,121.0,3.9,36.0,988.0,819.01,585.88
2017,6,16,13,45,890.0,120.0,3.9,36.5,969.0,781.34,560.42
2017,6,16,14,0,887.0,119.0,3.9,37.0,950.0,741.78,533.65
2017,6,16,14,15,881.0,117.5,3.85,37.0,924.0,698.04,503.52
2017,6,16,14,30,875.0,116.0,3.8,37.0,898.0,653.0,471.41
2017,6,16,14,45,852.0,123.0,3.75,37.0,861.0,603.98,435.65
2017,6,16,15,0,829.0,130.0,3.7,37.0,824.0,555.48,399.53
2017,6,16,15,15,818.0,127.5,3.7,37.0,785.0,501.68,359.16
2017,6,16,15,30,807.0,125.0,3.7,37.0,746.0,451.66,320.37
2017,6,16,15,45,792.5,122.0,3.7,37.0,702.0,400.23,279.63
2017,6,16,16,0,778.0,119.0,3.7,37.0,658.0,349.7,238.73
2017,6,16,16,15,759.5,115.5,3.65,36.5,609.5,298.78,197.54
2017,6,16,16,30,741.0,112.0,3.6,36.0,561.0,249.61,157.66
2017,6,16,16,45,717.0,107.0,3.6,36.0,510.0,194.83,114.67
2017,6,16,17,0,693.0,102.0,3.6,36.0,459.0,147.82,80.53
2017,6,16,17,15,660.5,97.0,3.45,35.5,406.0,103.11,54.31
2017,6,16,17,30,628.0,92.0,3.3,35.0,353.0,62.27,45.56
2017,6,16,17,45,584.5,85.0,3.15,34.5,300.5,56.59,41.17
2017,6,16,18,0,541.0,78.0,3.0,34.0,248.0,54.14,39.33
2017,6,16,18,15,478.5,69.0,2.8,33.0,198.0,49.75,35.84
2017,6,16,18,30,416.0,60.0,2.6,32.0,148.0,45.08,31.91
2017,6,16,18,45,323.5,47.5,2.4,31.0,104.0,36.09,24.17
2017,6,16,19,0,231.0,35.0,2.2,30.0,60.0,27.15,16.05
2017,6,16,19,15,115.5,17.5,2.5,29.5,30.0,13.7,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,48.5,15.5,4.35,23.5,19.5,34.76,0.0
2017,6,17,6,0,97.0,31.0,4.5,24.0,39.0,98.76,65.27
2017,6,17,6,15,186.5,49.5,4.6,24.5,79.0,170.63,131.08
2017,6,17,6,30,276.0,68.0,4.7,25.0,119.0,260.33,206.38
2017,6,17,6,45,360.0,78.5,4.85,25.5,168.5,334.74,268.6
2017,6,17,7,0,444.0,89.0,5.0,26.0,218.0,416.55,334.94
2017,6,17,7,15,495.0,98.0,5.05,26.5,269.5,480.22,384.78
2017,6,17,7,30,546.0,107.0,5.1,27.0,321.0,552.92,439.7
2017,6,17,7,45,597.5,109.5,5.2,27.5,376.0,616.36,486.4
2017,6,17,8,0,649.0,112.0,5.3,28.0,431.0,681.65,532.09
2017,6,17,8,15,676.0,117.0,5.3,28.5,482.5,730.78,564.59
2017,6,17,8,30,703.0,122.0,5.3,29.0,534.0,779.53,596.21
2017,6,17,8,45,731.5,123.0,5.3,29.5,584.5,824.15,624.32
2017,6,17,9,0,760.0,124.0,5.3,30.0,635.0,863.76,648.52
2017,6,17,9,15,775.5,127.0,5.25,30.5,680.0,896.43,667.38
2017,6,17,9,30,791.0,130.0,5.2,31.0,725.0,926.97,684.61
2017,6,17,9,45,804.5,132.0,5.2,31.5,765.5,952.1,698.38
2017,6,17,10,0,818.0,134.0,5.2,32.0,806.0,974.67,710.42
2017,6,17,10,15,826.5,136.0,5.15,32.0,840.0,989.49,718.49
2017,6,17,10,30,835.0,138.0,5.1,32.0,874.0,992.29,718.8
2017,6,17,10,45,842.0,139.0,5.1,32.5,901.0,998.67,720.52
2017,6,17,11,0,849.0,140.0,5.1,33.0,928.0,1001.97,720.32
2017,6,17,11,15,853.0,141.0,5.05,33.5,948.0,999.14,715.91
2017,6,17,11,30,857.0,142.0,5.0,34.0,968.0,993.17,709.64
2017,6,17,11,45,840.0,156.5,5.0,34.5,974.5,976.31,696.86
2017,6,17,12,0,823.0,171.0,5.0,35.0,981.0,965.32,688.09
2017,6,17,12,15,823.5,171.0,4.95,35.0,985.5,945.68,674.88
2017,6,17,12,30,824.0,171.0,4.9,35.0,990.0,923.43,660.1
2017,6,17,12,45,825.0,169.5,4.9,35.0,987.0,897.91,643.57
2017,6,17,13,0,826.0,168.0,4.9,35.0,984.0,870.22,625.61
2017,6,17,13,15,823.0,167.5,4.85,35.0,973.0,837.94,604.31
2017,6,17,13,30,820.0,167.0,4.8,35.0,962.0,803.78,581.73
2017,6,17,13,45,816.5,164.5,4.75,35.0,943.5,765.73,556.44
2017,6,17,14,0,813.0,162.0,4.7,35.0,925.0,726.1,529.01
2017,6,17,14,15,806.5,160.0,4.65,35.0,899.0,683.46,498.74
2017,6,17,14,30,800.0,158.0,4.6,35.0,873.0,639.81,467.2
2017,6,17,14,45,799.0,151.0,4.6,35.0,842.5,594.31,433.9
2017,6,17,15,0,798.0,144.0,4.6,35.0,812.0,547.7,398.98
2017,6,17,15,15,786.5,141.0,4.55,35.0,773.5,498.37,361.11
2017,6,17,15,30,775.0,138.0,4.5,35.0,735.0,449.26,322.5
2017,6,17,15,45,763.0,133.5,4.5,35.0,692.0,399.16,282.34
2017,6,17,16,0,751.0,129.0,4.5,35.0,649.0,349.75,241.9
2017,6,17,16,15,661.0,151.0,4.45,34.5,584.5,295.27,199.69
2017,6,17,16,30,571.0,173.0,4.4,34.0,520.0,255.43,169.45
2017,6,17,16,45,620.5,140.5,4.4,34.0,486.5,205.12,127.42
2017,6,17,17,0,670.0,108.0,4.4,34.0,453.0,150.38,84.13
2017,6,17,17,15,543.0,122.0,4.25,33.5,381.5,115.76,68.12
2017,6,17,17,30,416.0,136.0,4.1,33.0,310.0,94.63,72.53
2017,6,17,17,45,385.5,120.5,4.0,33.0,263.5,83.34,63.51
2017,6,17,18,0,355.0,105.0,3.9,33.0,217.0,74.53,56.37
2017,6,17,18,15,311.5,88.5,3.8,32.5,173.0,64.35,48.04
2017,6,17,18,30,268.0,72.0,3.7,32.0,129.0,53.59,38.97
2017,6,17,18,45,202.0,55.0,3.6,31.5,91.0,44.11,30.71
2017,6,17,19,0,136.0,38.0,3.5,31.0,53.0,31.0,19.05
2017,6,17,19,15,68.0,19.0,3.6,30.5,26.5,15.93,0.5
2017,6,17,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,15.5,4.05,23.5,20.0,37.4,0.0
2017,6,18,6,0,110.0,31.0,4.2,24.0,40.0,104.66,69.19
2017,6,18,6,15,205.0,48.0,4.35,24.0,80.5,187.81,144.76
2017,6,18,6,30,300.0,65.0,4.5,24.0,121.0,269.67,214.65
2017,6,18,6,45,176.5,86.5,4.7,24.5,122.0,222.64,178.06
2017,6,18,7,0,53.0,108.0,4.9,25.0,123.0,153.38,120.69
2017,6,18,7,15,290.0,105.5,4.95,25.5,216.5,333.59,269.52
2017,6,18,7,30,527.0,103.0,5.0,26.0,310.0,534.14,427.39
2017,6,18,7,45,598.0,104.5,5.1,26.5,372.0,610.59,483.81
2017,6,18,8,0,669.0,106.0,5.2,27.0,434.0,690.36,540.36
2017,6,18,8,15,695.5,111.0,5.2,27.5,486.0,739.74,572.96
2017,6,18,8,30,722.0,116.0,5.2,28.0,538.0,788.68,604.68
2017,6,18,8,45,748.0,117.5,5.2,29.0,588.5,828.12,627.86
2017,6,18,9,0,774.0,119.0,5.2,30.0,639.0,870.84,652.87
2017,6,18,9,15,789.0,122.0,5.15,30.5,684.0,903.39,671.52
2017,6,18,9,30,804.0,125.0,5.1,31.0,729.0,933.76,688.52
2017,6,18,9,45,818.0,126.0,5.05,31.5,769.5,958.52,701.62
2017,6,18,10,0,832.0,127.0,5.0,32.0,810.0,971.88,707.14
2017,6,18,10,15,840.5,129.0,4.9,32.5,844.0,986.97,713.53
2017,6,18,10,30,849.0,131.0,4.8,33.0,878.0,999.12,717.99
2017,6,18,10,45,855.5,132.0,4.75,33.5,905.5,1005.16,718.97
2017,6,18,11,0,862.0,133.0,4.7,34.0,933.0,1008.09,718.3
2017,6,18,11,15,866.0,134.5,4.65,34.5,953.5,1005.84,714.44
2017,6,18,11,30,870.0,136.0,4.6,35.0,974.0,1000.4,708.7
2017,6,18,11,45,876.0,134.0,4.55,35.5,987.5,990.37,700.2
2017,6,18,12,0,882.0,132.0,4.5,36.0,1001.0,977.24,689.88
2017,6,18,12,15,882.5,132.5,4.5,36.0,1005.5,958.22,677.61
2017,6,18,12,30,883.0,133.0,4.5,36.0,1010.0,936.49,663.68
2017,6,18,12,45,693.5,279.0,4.5,36.5,967.0,885.4,628.38
2017,6,18,13,0,504.0,425.0,4.5,37.0,924.0,830.46,585.22
2017,6,18,13,15,474.0,428.0,4.55,37.0,893.0,785.05,555.19
2017,6,18,13,30,444.0,431.0,4.6,37.0,862.0,740.56,525.38
2017,6,18,13,45,454.5,416.0,4.65,37.0,850.0,712.74,507.29
2017,6,18,14,0,465.0,401.0,4.7,37.0,838.0,683.57,487.92
2017,6,18,14,15,480.5,380.0,4.75,37.0,820.5,651.4,466.34
2017,6,18,14,30,496.0,359.0,4.8,37.0,803.0,617.47,443.16
2017,6,18,14,45,494.5,339.5,4.85,37.0,768.0,573.02,412.04
2017,6,18,15,0,493.0,320.0,4.9,37.0,733.0,528.35,380.13
2017,6,18,15,15,469.0,307.5,4.9,36.5,685.5,478.17,344.22
2017,6,18,15,30,445.0,295.0,4.9,36.0,638.0,430.1,309.12
2017,6,18,15,45,500.5,256.0,4.95,36.0,620.5,394.13,280.76
2017,6,18,16,0,556.0,217.0,5.0,36.0,603.0,352.61,246.93
2017,6,18,16,15,586.5,187.5,4.95,35.5,568.5,304.62,208.01
2017,6,18,16,30,617.0,158.0,4.9,35.0,534.0,254.15,166.49
2017,6,18,16,45,637.5,134.5,4.9,34.5,492.5,203.88,125.7
2017,6,18,17,0,658.0,111.0,4.9,34.0,451.0,151.92,85.8
2017,6,18,17,15,622.5,106.5,4.85,33.5,399.5,109.22,60.41
2017,6,18,17,30,587.0,102.0,4.8,33.0,348.0,70.74,52.95
2017,6,18,17,45,544.5,93.5,4.75,32.5,296.0,63.09,46.93
2017,6,18,18,0,502.0,85.0,4.7,32.0,244.0,59.74,44.35
2017,6,18,18,15,441.5,75.0,4.45,31.5,195.0,54.46,40.02
2017,6,18,18,30,381.0,65.0,4.2,31.0,146.0,48.36,34.81
2017,6,18,18,45,287.5,52.0,4.0,30.5,103.0,39.54,27.09
2017,6,18,19,0,194.0,39.0,3.8,30.0,60.0,30.31,18.63
2017,6,18,19,15,97.0,19.5,3.75,29.5,30.0,15.29,0.68
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.0,15.5,2.55,24.0,20.0,36.14,0.0
2017,6,19,6,0,104.0,31.0,2.7,24.0,40.0,101.8,66.79
2017,6,19,6,15,195.5,49.0,2.8,24.5,80.0,184.31,141.31
2017,6,19,6,30,287.0,67.0,2.9,25.0,120.0,264.89,209.11
2017,6,19,6,45,219.5,88.0,3.0,25.5,136.5,250.73,199.51
2017,6,19,7,0,152.0,109.0,3.1,26.0,153.0,229.15,182.19
2017,6,19,7,15,232.0,125.0,3.1,26.5,208.0,318.41,253.55
2017,6,19,7,30,312.0,141.0,3.1,27.0,263.0,403.18,319.18
2017,6,19,7,45,398.0,147.0,3.15,27.5,326.5,500.01,391.89
2017,6,19,8,0,484.0,153.0,3.2,28.0,390.0,589.3,456.89
2017,6,19,8,15,331.0,205.5,3.0,28.5,376.5,521.82,400.97
2017,6,19,8,30,178.0,258.0,2.8,29.0,363.0,443.19,337.14
2017,6,19,8,45,140.5,281.0,2.6,29.5,368.5,437.19,329.74
2017,6,19,9,0,103.0,304.0,2.4,30.0,374.0,414.42,310.06
2017,6,19,9,15,160.5,328.5,2.15,30.5,445.0,509.22,377.12
2017,6,19,9,30,218.0,353.0,1.9,31.0,516.0,591.31,432.23
2017,6,19,9,45,142.0,362.5,1.7,31.5,471.5,526.55,382.31
2017,6,19,10,0,66.0,372.0,1.5,32.0,427.0,445.59,322.08
2017,6,19,10,15,69.5,392.0,1.4,32.5,451.5,467.81,336.29
2017,6,19,10,30,73.0,412.0,1.3,33.0,476.0,489.54,349.31
2017,6,19,10,45,76.5,428.5,1.2,33.5,497.5,507.04,359.29
2017,6,19,11,0,80.0,445.0,1.1,34.0,519.0,523.98,368.76
2017,6,19,11,15,94.0,463.0,0.9,34.0,552.0,552.29,386.0
2017,6,19,11,30,108.0,481.0,0.7,34.0,585.0,579.63,401.92
2017,6,19,11,45,110.5,489.0,0.55,34.5,597.0,584.61,402.37
2017,6,19,12,0,113.0,497.0,0.4,35.0,609.0,588.87,402.47
2017,6,19,12,15,72.0,450.5,0.65,35.0,522.0,498.93,345.68
2017,6,19,12,30,31.0,404.0,0.9,35.0,435.0,411.75,288.71
2017,6,19,12,45,22.5,332.5,1.2,35.0,355.0,333.14,236.42
2017,6,19,13,0,14.0,261.0,1.5,35.0,275.0,255.6,182.7
2017,6,19,13,15,16.5,297.5,1.6,35.0,314.0,290.19,207.69
2017,6,19,13,30,19.0,334.0,1.7,35.0,353.0,324.01,231.58
2017,6,19,13,45,18.5,323.5,1.85,35.0,341.5,312.25,223.5
2017,6,19,14,0,18.0,313.0,2.0,35.0,330.0,300.59,215.64
2017,6,19,14,15,115.0,378.5,2.05,35.0,482.0,412.91,296.57
2017,6,19,14,30,212.0,444.0,2.1,35.0,634.0,518.89,369.79
2017,6,19,14,45,272.0,412.0,2.15,35.0,646.5,507.19,361.99
2017,6,19,15,0,332.0,380.0,2.2,35.0,659.0,495.92,354.42
2017,6,19,15,15,363.5,348.5,2.25,34.5,641.0,465.5,333.48
2017,6,19,15,30,395.0,317.0,2.3,34.0,623.0,432.1,309.6
2017,6,19,15,45,472.5,268.0,2.35,34.0,612.0,393.2,279.73
2017,6,19,16,0,550.0,219.0,2.4,34.0,601.0,352.68,246.85
2017,6,19,16,15,621.0,173.0,2.4,33.5,574.5,302.98,206.03
2017,6,19,16,30,692.0,127.0,2.4,33.0,548.0,247.16,159.12
2017,6,19,16,45,635.0,130.5,2.45,33.0,490.5,200.9,123.76
2017,6,19,17,0,578.0,134.0,2.5,33.0,433.0,161.06,96.05
2017,6,19,17,15,581.0,117.5,2.45,32.5,389.5,115.67,66.69
2017,6,19,17,30,584.0,101.0,2.4,32.0,346.0,70.47,52.9
2017,6,19,17,45,544.5,92.5,2.4,32.0,295.0,62.22,46.29
2017,6,19,18,0,505.0,84.0,2.4,32.0,244.0,58.85,43.59
2017,6,19,18,15,443.0,74.0,2.15,31.5,195.0,53.83,39.48
2017,6,19,18,30,381.0,64.0,1.9,31.0,146.0,47.57,34.15
2017,6,19,18,45,295.5,50.5,1.7,30.5,103.5,38.34,26.12
2017,6,19,19,0,210.0,37.0,1.5,30.0,61.0,28.68,17.38
2017,6,19,19,15,105.0,18.5,1.55,29.5,30.5,14.47,0.68
2017,6,19,19,30,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,84.5,14.0,2.3,23.5,21.0,48.0,0.0
2017,6,20,6,0,169.0,28.0,2.5,24.0,42.0,136.26,90.48
2017,6,20,6,15,271.0,41.0,2.65,24.5,82.5,211.07,162.34
2017,6,20,6,30,373.0,54.0,2.8,25.0,123.0,298.16,235.7
2017,6,20,6,45,445.5,63.0,3.0,26.0,172.0,370.15,294.87
2017,6,20,7,0,518.0,72.0,3.2,27.0,221.0,447.76,356.11
2017,6,20,7,15,566.5,79.0,3.2,27.5,273.5,511.53,404.74
2017,6,20,7,30,615.0,86.0,3.2,28.0,326.0,577.98,453.41
2017,6,20,7,45,650.0,91.5,3.25,28.5,379.0,634.4,492.14
2017,6,20,8,0,685.0,97.0,3.3,29.0,432.0,691.66,530.41
2017,6,20,8,15,711.0,101.5,3.4,29.5,483.5,740.56,562.04
2017,6,20,8,30,737.0,106.0,3.5,30.0,535.0,785.34,590.24
2017,6,20,8,45,562.0,186.5,3.6,30.5,531.0,737.13,553.28
2017,6,20,9,0,387.0,267.0,3.7,31.0,527.0,663.42,495.16
2017,6,20,9,15,600.5,191.0,3.75,31.5,626.5,806.89,597.75
2017,6,20,9,30,814.0,115.0,3.8,32.0,726.0,931.69,677.79
2017,6,20,9,45,504.0,256.5,3.9,32.5,641.5,793.38,579.65
2017,6,20,10,0,194.0,398.0,4.0,33.0,557.0,614.79,447.05
2017,6,20,10,15,529.0,258.0,4.0,33.5,717.0,823.52,598.35
2017,6,20,10,30,864.0,118.0,4.0,34.0,877.0,1000.58,712.72
2017,6,20,10,45,872.5,117.5,4.05,34.5,906.0,1007.4,713.66
2017,6,20,11,0,881.0,117.0,4.1,35.0,935.0,1011.09,713.98
2017,6,20,11,15,885.5,118.0,4.1,35.0,955.5,1009.11,712.03
2017,6,20,11,30,890.0,119.0,4.1,35.0,976.0,1003.89,708.18
2017,6,20,11,45,888.0,123.0,4.15,35.5,988.0,991.97,699.07
2017,6,20,12,0,886.0,127.0,4.2,36.0,1000.0,976.93,688.12
2017,6,20,12,15,887.5,127.5,4.2,36.0,1005.5,958.94,676.57
2017,6,20,12,30,889.0,128.0,4.2,36.0,1011.0,938.19,663.32
2017,6,20,12,45,889.5,126.5,4.2,36.5,1008.5,912.24,645.44
2017,6,20,13,0,890.0,125.0,4.2,37.0,1006.0,883.97,626.15
2017,6,20,13,15,591.0,300.0,4.25,37.0,882.0,766.64,546.3
2017,6,20,13,30,292.0,475.0,4.3,37.0,758.0,661.43,468.51
2017,6,20,13,45,585.0,298.5,4.35,37.0,852.5,708.45,508.07
2017,6,20,14,0,878.0,122.0,4.4,37.0,947.0,740.24,534.59
2017,6,20,14,15,600.0,270.0,4.45,37.0,826.5,637.98,459.49
2017,6,20,14,30,322.0,418.0,4.5,37.0,706.0,561.59,401.8
2017,6,20,14,45,585.0,267.5,4.55,37.0,767.5,565.64,408.14
2017,6,20,15,0,848.0,117.0,4.6,37.0,829.0,557.76,403.33
2017,6,20,15,15,837.5,115.0,4.6,37.0,790.5,508.14,365.31
2017,6,20,15,30,827.0,113.0,4.6,37.0,752.0,458.45,326.44
2017,6,20,15,45,812.5,111.0,4.65,37.0,708.0,401.72,281.71
2017,6,20,16,0,798.0,109.0,4.7,37.0,664.0,351.0,240.38
2017,6,20,16,15,576.0,176.0,4.65,36.5,562.0,293.34,199.14
2017,6,20,16,30,354.0,243.0,4.6,36.0,460.0,268.7,185.31
2017,6,20,16,45,536.0,168.5,4.55,35.5,463.0,215.34,137.68
2017,6,20,17,0,718.0,94.0,4.5,35.0,466.0,152.57,83.4
2017,6,20,17,15,688.0,89.5,4.4,34.5,413.5,101.88,52.03
2017,6,20,17,30,658.0,85.0,4.3,34.0,361.0,59.85,43.78
2017,6,20,17,45,616.0,79.0,4.2,34.0,308.0,51.88,37.38
2017,6,20,18,0,574.0,73.0,4.1,34.0,255.0,49.98,35.89
2017,6,20,18,15,513.5,65.0,3.8,33.0,204.5,46.23,32.93
2017,6,20,18,30,453.0,57.0,3.5,32.0,154.0,42.25,29.59
2017,6,20,18,45,361.0,46.0,3.2,31.5,109.5,35.25,23.46
2017,6,20,19,0,269.0,35.0,2.9,31.0,65.0,27.83,16.62
2017,6,20,19,15,134.5,17.5,2.9,30.5,32.5,13.67,0.57
2017,6,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,99.0,13.5,2.4,22.5,21.5,53.4,0.0
2017,6,21,6,0,198.0,27.0,2.8,23.0,43.0,147.6,98.18
2017,6,21,6,15,302.5,39.5,2.9,23.5,85.0,227.34,175.69
2017,6,21,6,30,407.0,52.0,3.0,24.0,127.0,314.63,249.75
2017,6,21,6,45,481.5,60.0,3.1,25.0,177.5,388.05,310.26
2017,6,21,7,0,556.0,68.0,3.2,26.0,228.0,467.25,372.74
2017,6,21,7,15,603.5,74.5,3.3,26.5,281.5,531.24,421.8
2017,6,21,7,30,651.0,81.0,3.4,27.0,335.0,597.81,470.42
2017,6,21,7,45,688.5,85.0,3.5,28.0,389.5,655.63,509.31
2017,6,21,8,0,726.0,89.0,3.6,29.0,444.0,711.05,545.27
2017,6,21,8,15,524.0,162.5,3.65,29.5,434.0,648.11,495.95
2017,6,21,8,30,322.0,236.0,3.7,30.0,424.0,556.81,423.32
2017,6,21,8,45,570.5,168.5,3.75,30.5,537.0,730.48,551.18
2017,6,21,9,0,819.0,101.0,3.8,31.0,650.0,890.86,657.35
2017,6,21,9,15,833.0,103.5,3.85,31.5,695.5,915.02,669.47
2017,6,21,9,30,847.0,106.0,3.9,32.0,741.0,944.87,686.26
2017,6,21,9,45,859.0,107.5,4.0,32.5,782.0,969.19,699.59
2017,6,21,10,0,871.0,109.0,4.1,33.0,823.0,990.83,711.21
2017,6,21,10,15,879.5,111.0,4.2,33.5,858.0,1006.65,719.13
2017,6,21,10,30,888.0,113.0,4.3,34.0,893.0,1019.41,725.19
2017,6,21,10,45,895.0,113.5,4.4,34.5,921.5,1025.91,727.36
2017,6,21,11,0,902.0,114.0,4.5,35.0,950.0,1029.18,727.64
2017,6,21,11,15,906.0,115.0,4.55,35.0,971.0,1026.68,725.61
2017,6,21,11,30,910.0,116.0,4.6,35.0,992.0,1020.87,721.65
2017,6,21,11,45,912.5,117.0,4.7,35.5,1005.5,1010.29,713.55
2017,6,21,12,0,915.0,118.0,4.8,36.0,1019.0,996.49,703.48
2017,6,21,12,15,916.0,118.5,4.85,36.0,1024.5,977.68,691.73
2017,6,21,12,30,917.0,119.0,4.9,36.0,1030.0,956.01,678.2
2017,6,21,12,45,918.5,117.5,4.95,36.5,1028.0,930.37,660.71
2017,6,21,13,0,920.0,116.0,5.0,37.0,1026.0,902.26,641.66
2017,6,21,13,15,918.5,115.5,5.0,37.0,1015.5,870.01,620.96
2017,6,21,13,30,917.0,115.0,5.0,37.0,1005.0,835.45,598.68
2017,6,21,13,45,915.0,113.0,5.05,37.0,987.0,797.0,573.95
2017,6,21,14,0,913.0,111.0,5.1,37.0,969.0,756.52,547.65
2017,6,21,14,15,908.0,110.0,5.1,37.0,943.5,712.98,517.91
2017,6,21,14,30,903.0,109.0,5.1,37.0,918.0,667.98,485.58
2017,6,21,14,45,894.0,109.0,5.1,37.0,885.0,620.2,450.54
2017,6,21,15,0,885.0,109.0,5.1,37.0,852.0,571.7,414.15
2017,6,21,15,15,763.0,166.0,5.05,36.5,785.5,510.38,368.12
2017,6,21,15,30,641.0,223.0,5.0,36.0,719.0,458.33,328.72
2017,6,21,15,45,703.0,179.5,5.0,36.0,693.5,411.1,291.06
2017,6,21,16,0,765.0,136.0,5.0,36.0,668.0,362.8,250.78
2017,6,21,16,15,737.0,131.5,5.0,35.5,614.0,303.61,203.6
2017,6,21,16,30,709.0,127.0,5.0,35.0,560.0,252.18,162.14
2017,6,21,16,45,588.5,148.5,5.0,35.0,486.5,208.19,130.72
2017,6,21,17,0,468.0,170.0,5.0,35.0,413.0,177.11,112.17
2017,6,21,17,15,491.5,143.5,4.9,34.5,373.5,131.49,81.09
2017,6,21,17,30,515.0,117.0,4.8,34.0,334.0,84.16,56.98
2017,6,21,17,45,481.5,106.0,4.75,33.5,286.0,73.12,54.98
2017,6,21,18,0,448.0,95.0,4.7,33.0,238.0,67.28,50.39
2017,6,21,18,15,405.5,80.5,4.45,32.0,191.0,58.41,43.22
2017,6,21,18,30,363.0,66.0,4.2,31.0,144.0,49.02,35.37
2017,6,21,18,45,295.5,51.0,3.95,30.5,103.0,38.69,26.42
2017,6,21,19,0,228.0,36.0,3.7,30.0,62.0,27.86,16.75
2017,6,21,19,15,114.0,18.0,3.6,29.5,31.0,14.06,1.02
2017,6,21,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,4.0,12.5,3.0,22.5,13.0,13.55,0.0
2017,6,22,6,0,8.0,25.0,3.1,23.0,26.0,31.52,16.57
2017,6,22,6,15,35.0,45.0,3.0,23.5,51.0,69.67,50.41
2017,6,22,6,30,62.0,65.0,2.9,24.0,76.0,116.63,89.94
2017,6,22,6,45,78.0,87.0,2.85,25.0,106.0,153.73,120.75
2017,6,22,7,0,94.0,109.0,2.8,26.0,136.0,191.53,151.25
2017,6,22,7,15,246.5,117.5,2.8,26.5,209.0,318.48,253.89
2017,6,22,7,30,399.0,126.0,2.8,27.0,282.0,461.44,364.46
2017,6,22,7,45,567.5,103.5,2.8,27.5,361.0,584.63,456.88
2017,6,22,8,0,736.0,81.0,2.8,28.0,440.0,709.16,543.32
2017,6,22,8,15,760.0,84.5,2.75,28.5,492.0,757.12,572.74
2017,6,22,8,30,784.0,88.0,2.7,29.0,544.0,804.37,601.46
2017,6,22,8,45,802.5,90.5,2.65,30.0,593.5,844.43,623.42
2017,6,22,9,0,821.0,93.0,2.6,31.0,643.0,875.23,638.79
2017,6,22,9,15,834.5,95.5,2.6,31.5,688.5,907.05,656.3
2017,6,22,9,30,848.0,98.0,2.6,32.0,734.0,936.61,672.17
2017,6,22,9,45,860.5,99.0,2.6,32.5,775.0,961.03,684.65
2017,6,22,10,0,873.0,100.0,2.6,33.0,816.0,982.81,695.45
2017,6,22,10,15,881.5,101.5,2.6,33.5,850.5,998.3,702.33
2017,6,22,10,30,890.0,103.0,2.6,34.0,885.0,1010.74,707.42
2017,6,22,10,45,898.5,102.5,2.6,34.5,914.0,1017.91,709.34
