Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,0,907.0,102.0,2.6,35.0,943.0,1021.88,709.46
2017,6,22,11,15,911.5,103.0,2.6,35.0,964.0,1020.11,707.66
2017,6,22,11,30,916.0,104.0,2.6,35.0,985.0,1015.01,704.0
2017,6,22,11,45,903.0,116.0,2.6,35.5,994.5,1000.26,693.11
2017,6,22,12,0,890.0,128.0,2.6,36.0,1004.0,982.24,680.41
2017,6,22,12,15,891.0,128.0,2.5,36.5,1009.5,963.31,666.42
2017,6,22,12,30,892.0,128.0,2.4,37.0,1015.0,941.62,650.87
2017,6,22,12,45,697.0,278.0,2.35,37.5,969.5,889.07,615.78
2017,6,22,13,0,502.0,428.0,2.3,38.0,924.0,832.72,572.91
2017,6,22,13,15,516.0,413.5,2.15,38.0,919.0,808.65,557.44
2017,6,22,13,30,530.0,399.0,2.0,38.0,914.0,782.87,540.5
2017,6,22,13,45,486.0,401.5,1.95,38.0,867.0,725.75,503.11
2017,6,22,14,0,442.0,404.0,1.9,38.0,820.0,671.0,467.01
2017,6,22,14,15,659.0,261.5,1.75,38.0,862.0,671.58,470.96
2017,6,22,14,30,876.0,119.0,1.6,38.0,904.0,659.88,464.99
2017,6,22,14,45,869.0,117.0,1.45,38.5,871.5,612.79,430.3
2017,6,22,15,0,862.0,115.0,1.3,39.0,839.0,564.86,394.72
2017,6,22,15,15,852.0,113.0,1.15,38.5,800.5,514.82,358.57
2017,6,22,15,30,842.0,111.0,1.0,38.0,762.0,464.64,321.28
2017,6,22,15,45,829.0,108.5,0.9,38.0,718.0,412.97,281.55
2017,6,22,16,0,816.0,106.0,0.8,38.0,674.0,355.81,237.21
2017,6,22,16,15,686.0,142.5,0.65,37.5,596.5,298.43,195.17
2017,6,22,16,30,556.0,179.0,0.5,37.0,519.0,260.25,168.29
2017,6,22,16,45,561.0,159.0,0.4,37.0,476.0,212.35,131.31
2017,6,22,17,0,566.0,139.0,0.3,37.0,433.0,165.02,96.62
2017,6,22,17,15,628.5,107.0,0.4,36.5,399.5,112.06,60.45
2017,6,22,17,30,691.0,75.0,0.5,36.0,366.0,59.01,35.26
2017,6,22,17,45,637.5,73.5,0.65,36.0,312.5,47.76,33.63
2017,6,22,18,0,584.0,72.0,0.8,36.0,259.0,49.13,34.84
2017,6,22,18,15,525.0,64.0,0.8,35.0,208.0,45.34,31.88
2017,6,22,18,30,466.0,56.0,0.8,34.0,157.0,41.31,28.55
2017,6,22,18,45,372.0,45.5,0.85,33.0,111.5,34.72,22.89
2017,6,22,19,0,278.0,35.0,0.9,32.0,66.0,27.76,16.53
2017,6,22,19,15,139.0,17.5,1.0,31.5,33.0,13.66,0.99
2017,6,22,19,30,0.0,0.0,1.1,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,14.5,3.2,24.5,17.5,27.08,0.0
2017,6,23,6,0,65.0,29.0,3.5,25.0,35.0,79.7,49.53
2017,6,23,6,15,147.5,49.0,3.7,25.5,73.0,150.1,113.77
2017,6,23,6,30,230.0,69.0,3.9,26.0,111.0,225.43,177.21
2017,6,23,6,45,321.5,79.5,4.1,26.5,159.5,311.66,248.32
2017,6,23,7,0,413.0,90.0,4.3,27.0,208.0,396.27,316.55
2017,6,23,7,15,465.0,99.5,4.3,27.5,259.0,459.78,365.92
2017,6,23,7,30,517.0,109.0,4.3,28.0,310.0,526.75,416.24
2017,6,23,7,45,566.5,113.0,4.35,29.0,363.5,594.63,464.75
2017,6,23,8,0,616.0,117.0,4.4,30.0,417.0,659.05,508.52
2017,6,23,8,15,644.5,122.5,4.4,30.5,468.0,709.06,541.25
2017,6,23,8,30,673.0,128.0,4.4,31.0,519.0,758.86,573.16
2017,6,23,8,45,698.5,130.5,4.45,32.0,568.5,801.89,598.73
2017,6,23,9,0,724.0,133.0,4.5,33.0,618.0,843.92,623.13
2017,6,23,9,15,740.0,137.0,4.4,33.5,662.5,872.8,638.95
2017,6,23,9,30,756.0,141.0,4.3,34.0,707.0,904.45,656.49
2017,6,23,9,45,769.5,143.0,4.25,34.5,747.0,929.24,669.53
2017,6,23,10,0,783.0,145.0,4.2,35.0,787.0,951.56,680.93
2017,6,23,10,15,792.5,147.5,4.05,35.5,821.0,967.78,687.84
2017,6,23,10,30,802.0,150.0,3.9,36.0,855.0,981.15,692.92
2017,6,23,10,45,809.5,151.5,3.75,36.5,882.5,988.48,694.2
2017,6,23,11,0,817.0,153.0,3.6,37.0,910.0,992.77,693.66
2017,6,23,11,15,822.0,154.0,3.5,37.5,930.0,990.94,689.73
2017,6,23,11,30,827.0,155.0,3.4,38.0,950.0,977.1,678.48
2017,6,23,11,45,810.5,169.0,3.3,38.5,957.5,969.86,671.58
2017,6,23,12,0,794.0,183.0,3.2,39.0,965.0,950.72,657.38
2017,6,23,12,15,795.5,183.0,3.15,39.0,970.0,932.63,645.73
2017,6,23,12,30,797.0,183.0,3.1,39.0,975.0,911.95,632.54
2017,6,23,12,45,795.0,183.5,3.05,39.5,972.0,886.31,614.99
2017,6,23,13,0,793.0,184.0,3.0,40.0,969.0,858.72,596.33
2017,6,23,13,15,790.5,183.5,3.0,40.0,958.5,827.9,577.2
2017,6,23,13,30,788.0,183.0,3.0,40.0,948.0,795.28,556.85
2017,6,23,13,45,781.0,183.0,3.0,40.0,929.0,757.95,533.07
2017,6,23,14,0,774.0,183.0,3.0,40.0,910.0,719.38,507.32
2017,6,23,14,15,767.0,181.0,3.05,40.0,885.0,678.01,479.5
2017,6,23,14,30,760.0,179.0,3.1,40.0,860.0,635.76,450.48
2017,6,23,14,45,734.0,186.0,3.2,40.0,824.0,586.38,415.93
2017,6,23,15,0,708.0,193.0,3.3,40.0,788.0,540.24,382.79
2017,6,23,15,15,695.0,189.5,3.35,39.5,750.5,493.33,349.11
2017,6,23,15,30,682.0,186.0,3.4,39.0,713.0,446.98,314.81
2017,6,23,15,45,495.5,244.5,3.45,39.0,616.0,385.3,269.88
2017,6,23,16,0,309.0,303.0,3.5,39.0,519.0,344.58,241.5
2017,6,23,16,15,451.0,236.0,3.55,38.5,525.5,307.19,210.18
2017,6,23,16,30,593.0,169.0,3.6,38.0,532.0,260.07,169.28
2017,6,23,16,45,559.0,164.0,3.65,38.0,482.0,217.27,136.64
2017,6,23,17,0,525.0,159.0,3.7,38.0,432.0,176.64,107.87
2017,6,23,17,15,489.0,149.0,3.75,37.5,381.5,136.01,83.27
2017,6,23,17,30,453.0,139.0,3.8,37.0,331.0,99.49,68.02
2017,6,23,17,45,404.5,127.5,3.85,36.5,280.5,88.22,66.48
2017,6,23,18,0,356.0,116.0,3.9,36.0,230.0,82.5,62.11
2017,6,23,18,15,298.0,100.0,3.8,35.5,183.0,76.69,57.49
2017,6,23,18,30,240.0,84.0,3.7,35.0,136.0,65.33,48.07
2017,6,23,18,45,170.0,63.5,3.65,34.5,95.0,50.3,35.35
2017,6,23,19,0,100.0,43.0,3.6,34.0,54.0,34.75,21.87
2017,6,23,19,15,50.0,21.5,3.65,33.5,27.0,17.91,3.19
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,10.0,1.55,24.5,10.0,9.53,0.0
2017,6,24,6,0,0.0,20.0,1.6,25.0,20.0,18.57,7.13
2017,6,24,6,15,10.5,42.0,1.6,25.0,44.0,48.46,33.04
2017,6,24,6,30,21.0,64.0,1.6,25.0,68.0,84.12,62.85
2017,6,24,6,45,47.5,85.5,1.6,25.5,98.0,124.18,96.13
2017,6,24,7,0,74.0,107.0,1.6,26.0,128.0,166.01,130.26
2017,6,24,7,15,83.0,131.0,1.8,26.5,159.0,200.89,157.79
2017,6,24,7,30,92.0,155.0,2.0,27.0,190.0,235.93,184.78
2017,6,24,7,45,48.5,155.0,2.2,27.5,173.5,201.25,155.82
2017,6,24,8,0,5.0,155.0,2.4,28.0,157.0,155.6,118.13
2017,6,24,8,15,17.5,187.5,2.6,28.5,197.5,199.29,151.83
2017,6,24,8,30,30.0,220.0,2.8,29.0,238.0,256.0,194.57
2017,6,24,8,45,15.0,181.5,3.05,30.0,190.5,188.53,141.57
2017,6,24,9,0,0.0,143.0,3.3,31.0,143.0,135.5,99.71
2017,6,24,9,15,8.0,197.5,3.1,31.0,203.5,197.09,146.56
2017,6,24,9,30,16.0,252.0,2.9,31.0,264.0,259.39,192.77
2017,6,24,9,45,41.5,311.5,2.75,31.5,345.5,358.3,264.72
2017,6,24,10,0,67.0,371.0,2.6,32.0,427.0,445.7,325.93
2017,6,24,10,15,72.5,392.5,2.35,32.0,454.5,471.57,342.59
2017,6,24,10,30,78.0,414.0,2.1,32.0,482.0,496.94,358.88
2017,6,24,10,45,57.0,400.5,1.85,32.5,451.5,458.37,329.57
2017,6,24,11,0,36.0,387.0,1.6,33.0,421.0,420.26,301.0
2017,6,24,11,15,43.0,409.5,1.55,33.0,450.5,447.13,319.4
2017,6,24,11,30,50.0,432.0,1.5,33.0,480.0,473.25,336.75
2017,6,24,11,45,45.5,429.5,1.45,33.5,474.0,462.45,328.01
2017,6,24,12,0,41.0,427.0,1.4,34.0,468.0,451.64,319.59
2017,6,24,12,15,28.0,353.5,1.6,33.5,381.5,364.49,260.69
2017,6,24,12,30,15.0,280.0,1.8,33.0,295.0,276.56,199.47
2017,6,24,12,45,18.0,314.0,2.0,33.0,332.0,309.85,223.79
2017,6,24,13,0,21.0,348.0,2.2,33.0,369.0,342.42,247.05
2017,6,24,13,15,82.5,421.0,2.35,32.5,501.5,457.91,330.32
2017,6,24,13,30,144.0,494.0,2.5,32.0,634.0,563.63,404.55
2017,6,24,13,45,172.5,484.0,2.7,31.5,648.5,565.67,407.52
2017,6,24,14,0,201.0,474.0,2.9,31.0,663.0,565.43,409.36
2017,6,24,14,15,209.0,458.5,2.95,30.5,650.5,544.22,395.8
2017,6,24,14,30,217.0,443.0,3.0,30.0,638.0,522.26,381.55
2017,6,24,14,45,225.5,424.0,3.1,30.0,620.0,496.99,364.06
2017,6,24,15,0,234.0,405.0,3.2,30.0,602.0,470.91,345.64
2017,6,24,15,15,191.0,387.5,3.2,29.5,543.5,419.85,309.29
2017,6,24,15,30,148.0,370.0,3.2,29.0,485.0,373.07,275.85
2017,6,24,15,45,140.0,346.5,3.25,28.5,450.5,339.88,251.98
2017,6,24,16,0,132.0,323.0,3.3,28.0,416.0,307.74,228.5
2017,6,24,16,15,151.0,299.0,3.3,27.5,397.5,283.96,210.3
2017,6,24,16,30,170.0,275.0,3.3,27.0,379.0,258.37,190.26
2017,6,24,16,45,130.5,247.5,3.35,27.0,323.0,218.36,161.0
2017,6,24,17,0,91.0,220.0,3.4,27.0,267.0,190.45,141.61
2017,6,24,17,15,68.0,191.5,3.45,26.5,224.5,160.07,120.2
2017,6,24,17,30,45.0,163.0,3.5,26.0,182.0,132.63,101.07
2017,6,24,17,45,38.0,140.5,3.55,26.0,155.0,114.93,91.93
2017,6,24,18,0,31.0,118.0,3.6,26.0,128.0,97.94,77.85
2017,6,24,18,15,176.5,95.0,3.65,25.5,135.0,72.89,56.77
2017,6,24,18,30,322.0,72.0,3.7,25.0,142.0,53.52,40.17
2017,6,24,18,45,237.5,56.5,3.8,25.0,100.5,42.91,30.69
2017,6,24,19,0,153.0,41.0,3.9,25.0,59.0,33.32,21.71
2017,6,24,19,15,76.5,20.5,3.9,25.0,29.5,17.15,3.33
2017,6,24,19,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,47.5,14.0,4.35,21.5,17.5,32.65,0.0
2017,6,25,6,0,95.0,28.0,4.4,22.0,35.0,91.32,57.1
2017,6,25,6,15,183.5,45.0,4.45,22.0,73.0,172.22,132.89
2017,6,25,6,30,272.0,62.0,4.5,22.0,111.0,249.06,199.29
2017,6,25,6,45,361.0,71.0,4.55,22.0,159.5,323.93,263.29
2017,6,25,7,0,450.0,80.0,4.6,22.0,208.0,406.81,332.14
2017,6,25,7,15,500.0,88.5,4.6,22.0,258.5,475.14,387.01
2017,6,25,7,30,550.0,97.0,4.6,22.0,309.0,541.86,439.1
2017,6,25,7,45,335.0,151.0,4.65,22.5,286.0,441.27,355.57
2017,6,25,8,0,120.0,205.0,4.7,23.0,263.0,329.74,261.74
2017,6,25,8,15,81.5,218.0,4.65,23.0,259.5,299.84,236.66
2017,6,25,8,30,43.0,231.0,4.6,23.0,256.0,280.14,219.14
2017,6,25,8,45,171.5,259.0,4.6,23.5,372.0,439.43,344.31
2017,6,25,9,0,300.0,287.0,4.6,24.0,488.0,605.53,468.59
2017,6,25,9,15,280.0,314.5,4.55,24.0,512.5,620.82,476.64
2017,6,25,9,30,260.0,342.0,4.5,24.0,537.0,633.78,483.67
2017,6,25,9,45,222.0,369.0,4.45,24.5,542.0,612.35,464.77
2017,6,25,10,0,184.0,396.0,4.4,25.0,547.0,602.86,454.53
2017,6,25,10,15,217.0,410.5,4.3,25.0,595.5,648.91,487.24
2017,6,25,10,30,250.0,425.0,4.2,25.0,644.0,706.89,527.38
2017,6,25,10,45,543.0,279.5,4.15,25.5,776.0,856.39,638.48
2017,6,25,11,0,836.0,134.0,4.1,26.0,908.0,983.56,723.38
2017,6,25,11,15,841.0,135.0,4.0,26.5,929.0,982.27,718.87
2017,6,25,11,30,846.0,136.0,3.9,27.0,950.0,977.86,713.4
2017,6,25,11,45,492.0,318.5,3.8,27.5,793.5,811.49,595.68
2017,6,25,12,0,138.0,501.0,3.7,28.0,637.0,623.76,454.52
2017,6,25,12,15,198.0,499.0,3.6,28.0,695.5,669.74,488.53
2017,6,25,12,30,258.0,497.0,3.5,28.0,754.0,714.96,520.24
2017,6,25,12,45,277.0,490.5,3.45,28.5,765.5,711.67,516.94
2017,6,25,13,0,296.0,484.0,3.4,29.0,777.0,706.9,512.92
2017,6,25,13,15,378.0,454.5,3.35,29.0,824.5,732.56,532.15
2017,6,25,13,30,460.0,425.0,3.3,29.0,872.0,750.41,545.58
2017,6,25,13,45,247.5,407.5,3.25,29.0,647.5,553.39,406.19
2017,6,25,14,0,35.0,390.0,3.2,29.0,423.0,377.44,277.29
2017,6,25,14,15,400.5,283.0,3.15,29.0,643.0,518.3,386.56
2017,6,25,14,30,766.0,176.0,3.1,29.0,863.0,637.9,473.83
2017,6,25,14,45,741.0,183.0,3.1,29.5,827.5,591.74,437.78
2017,6,25,15,0,716.0,190.0,3.1,30.0,792.0,542.98,400.4
2017,6,25,15,15,447.0,280.0,3.05,30.0,650.0,448.0,329.42
2017,6,25,15,30,178.0,370.0,3.0,30.0,508.0,386.44,283.97
2017,6,25,15,45,244.0,336.0,2.95,30.0,513.5,365.16,267.5
2017,6,25,16,0,310.0,302.0,2.9,30.0,519.0,344.64,250.19
2017,6,25,16,15,469.0,229.0,2.85,29.5,530.0,307.54,217.47
2017,6,25,16,30,628.0,156.0,2.8,29.0,541.0,258.35,172.89
2017,6,25,16,45,603.0,148.5,2.75,29.0,491.5,212.31,136.05
2017,6,25,17,0,578.0,141.0,2.7,29.0,442.0,169.16,103.82
2017,6,25,17,15,299.5,146.0,2.5,28.5,301.0,129.83,87.71
2017,6,25,17,30,21.0,151.0,2.3,28.0,160.0,131.12,99.17
2017,6,25,17,45,14.5,130.5,2.1,28.0,136.0,113.56,89.91
2017,6,25,18,0,8.0,110.0,1.9,28.0,112.0,96.39,75.8
2017,6,25,18,15,154.0,93.5,1.65,27.0,127.5,71.78,55.43
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,57.35,43.23
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,45.26,32.62
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,34.07,22.36
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,17.54,3.74
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,85.0,13.0,1.4,22.5,19.0,46.86,0.0
2017,6,26,6,0,170.0,26.0,1.6,23.0,38.0,131.41,82.78
2017,6,26,6,15,274.0,38.5,1.6,23.0,78.0,208.15,159.86
2017,6,26,6,30,378.0,51.0,1.6,23.0,118.0,295.87,234.14
2017,6,26,6,45,452.5,59.0,1.65,23.5,167.0,367.71,293.57
2017,6,26,7,0,527.0,67.0,1.7,24.0,216.0,445.41,355.21
2017,6,26,7,15,575.0,73.5,1.65,24.5,268.0,508.43,402.76
2017,6,26,7,30,623.0,80.0,1.6,25.0,320.0,574.15,449.94
2017,6,26,7,45,410.5,141.0,1.6,25.5,309.0,501.1,390.57
2017,6,26,8,0,198.0,202.0,1.6,26.0,298.0,388.92,301.44
2017,6,26,8,15,473.5,148.5,1.6,26.5,413.5,587.96,452.4
2017,6,26,8,30,749.0,95.0,1.6,27.0,529.0,780.96,583.75
2017,6,26,8,45,767.5,98.5,1.65,28.0,577.5,821.33,605.05
2017,6,26,9,0,786.0,102.0,1.7,29.0,626.0,860.19,626.45
2017,6,26,9,15,640.0,182.5,1.75,29.0,629.0,834.02,607.72
2017,6,26,9,30,494.0,263.0,1.8,29.0,632.0,785.68,571.75
2017,6,26,9,45,429.5,309.5,1.85,29.5,643.0,777.12,562.29
2017,6,26,10,0,365.0,356.0,1.9,30.0,654.0,752.4,542.16
2017,6,26,10,15,387.0,360.5,1.95,30.0,689.0,778.27,559.32
2017,6,26,10,30,409.0,365.0,2.0,30.0,724.0,813.96,582.11
2017,6,26,10,45,358.0,402.5,2.1,30.5,724.5,787.34,561.64
2017,6,26,11,0,307.0,440.0,2.2,31.0,725.0,769.31,547.08
2017,6,26,11,15,276.5,459.5,2.3,31.0,720.5,751.46,534.55
2017,6,26,11,30,246.0,479.0,2.4,31.0,716.0,732.31,521.13
2017,6,26,11,45,131.5,394.0,2.5,31.5,521.0,519.51,375.17
2017,6,26,12,0,17.0,309.0,2.6,32.0,326.0,308.12,223.43
2017,6,26,12,15,131.5,405.0,2.65,32.0,535.5,517.12,374.86
2017,6,26,12,30,246.0,501.0,2.7,32.0,745.0,705.33,503.05
2017,6,26,12,45,257.5,496.5,2.75,32.0,751.5,699.96,498.63
2017,6,26,13,0,269.0,492.0,2.8,32.0,758.0,690.99,493.13
2017,6,26,13,15,281.5,482.5,2.85,32.0,759.0,677.36,484.59
2017,6,26,13,30,294.0,473.0,2.9,32.0,760.0,662.65,475.26
2017,6,26,13,45,350.0,438.5,2.95,32.0,773.0,658.34,473.97
2017,6,26,14,0,406.0,404.0,3.0,32.0,786.0,646.24,467.1
2017,6,26,14,15,212.5,356.0,3.0,32.0,555.5,456.02,332.88
2017,6,26,14,30,19.0,308.0,3.0,32.0,325.0,293.15,213.82
2017,6,26,14,45,383.0,238.0,3.05,32.0,561.0,426.9,315.96
2017,6,26,15,0,747.0,168.0,3.1,32.0,797.0,545.31,399.99
2017,6,26,15,15,547.5,252.5,3.15,31.5,701.5,475.67,347.48
2017,6,26,15,30,348.0,337.0,3.2,31.0,606.0,429.03,313.04
2017,6,26,15,45,243.5,330.5,3.3,31.0,514.0,360.98,263.66
2017,6,26,16,0,139.0,324.0,3.4,31.0,422.0,311.07,228.11
2017,6,26,16,15,179.5,297.5,3.4,30.5,414.0,291.24,212.51
2017,6,26,16,30,220.0,271.0,3.4,30.0,406.0,267.37,193.09
2017,6,26,16,45,119.0,227.5,3.45,29.5,300.0,202.77,147.98
2017,6,26,17,0,18.0,184.0,3.5,29.0,194.0,163.72,122.87
2017,6,26,17,15,9.0,138.0,3.35,28.5,143.0,123.88,92.87
2017,6,26,17,30,0.0,92.0,3.2,28.0,92.0,84.5,62.46
2017,6,26,17,45,0.0,78.0,3.1,27.5,78.0,72.08,55.51
2017,6,26,18,0,0.0,64.0,3.0,27.0,64.0,59.53,45.14
2017,6,26,18,15,0.0,51.0,2.9,26.5,51.0,47.4,34.92
2017,6,26,18,30,0.0,38.0,2.8,26.0,38.0,35.29,24.52
2017,6,26,18,45,0.0,26.5,2.7,26.0,26.5,24.58,15.14
2017,6,26,19,0,0.0,15.0,2.6,26.0,15.0,13.9,5.75
2017,6,26,19,15,0.0,7.5,2.7,25.5,7.5,6.94,0.0
2017,6,26,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.5,22.0,8.5,8.1,0.0
2017,6,27,6,0,0.0,17.0,1.8,22.0,17.0,15.77,4.97
2017,6,27,6,15,0.0,35.0,1.85,22.0,35.0,33.95,21.68
2017,6,27,6,30,0.0,53.0,1.9,22.0,53.0,52.56,37.57
2017,6,27,6,45,2.5,73.5,2.0,22.5,74.5,75.15,56.51
2017,6,27,7,0,5.0,94.0,2.1,23.0,96.0,97.5,74.91
2017,6,27,7,15,109.5,122.0,2.1,23.5,164.0,218.13,174.44
2017,6,27,7,30,214.0,150.0,2.1,24.0,232.0,342.06,272.68
2017,6,27,7,45,160.5,176.5,2.15,24.5,243.5,325.89,257.29
2017,6,27,8,0,107.0,203.0,2.2,25.0,255.0,316.85,247.54
2017,6,27,8,15,70.5,213.0,2.25,25.5,249.0,284.73,220.76
2017,6,27,8,30,34.0,223.0,2.3,26.0,243.0,263.1,201.93
2017,6,27,8,45,36.0,244.5,2.4,26.5,267.0,287.23,219.31
2017,6,27,9,0,38.0,266.0,2.5,27.0,291.0,311.18,236.18
2017,6,27,9,15,91.5,309.5,2.6,27.5,376.0,408.35,308.54
2017,6,27,9,30,145.0,353.0,2.7,28.0,461.0,521.01,389.26
2017,6,27,9,45,168.5,374.0,2.85,28.5,507.0,565.54,419.4
2017,6,27,10,0,192.0,395.0,3.0,29.0,553.0,609.78,449.29
2017,6,27,10,15,129.5,399.5,3.1,29.0,508.0,549.62,404.58
2017,6,27,10,30,67.0,404.0,3.2,29.0,463.0,475.41,349.97
2017,6,27,10,45,75.5,424.5,3.3,29.5,493.0,502.27,368.43
2017,6,27,11,0,84.0,445.0,3.4,30.0,523.0,528.47,385.85
2017,6,27,11,15,95.0,462.0,3.45,30.0,552.0,552.79,402.64
2017,6,27,11,30,106.0,479.0,3.5,30.0,581.0,576.22,418.77
2017,6,27,11,45,134.5,491.5,3.55,30.5,623.0,619.06,447.84
2017,6,27,12,0,163.0,504.0,3.6,31.0,665.0,650.92,469.07
2017,6,27,12,15,160.5,507.0,3.65,31.0,666.5,642.35,462.9
2017,6,27,12,30,158.0,510.0,3.7,31.0,668.0,633.06,456.49
2017,6,27,12,45,225.5,497.5,3.75,31.5,722.0,671.42,483.71
2017,6,27,13,0,293.0,485.0,3.8,32.0,776.0,705.61,507.41
2017,6,27,13,15,300.5,477.0,3.85,32.0,772.5,688.49,495.97
2017,6,27,13,30,308.0,469.0,3.9,32.0,769.0,670.53,484.14
2017,6,27,13,45,209.5,468.5,3.95,32.0,671.0,580.95,420.79
2017,6,27,14,0,111.0,468.0,4.0,32.0,573.0,499.86,362.68
2017,6,27,14,15,472.0,300.0,4.0,31.5,726.0,581.74,429.0
2017,6,27,14,30,833.0,132.0,4.0,31.0,879.0,645.75,478.99
2017,6,27,14,45,824.5,130.0,4.05,31.0,847.0,599.7,444.38
2017,6,27,15,0,816.0,128.0,4.1,31.0,815.0,553.03,409.02
2017,6,27,15,15,411.0,158.0,4.1,30.5,504.0,329.29,244.89
2017,6,27,15,30,6.0,188.0,4.1,30.0,193.0,174.75,129.16
2017,6,27,15,45,24.5,237.5,4.15,30.0,255.0,217.32,161.68
2017,6,27,16,0,43.0,287.0,4.2,30.0,317.0,258.65,192.57
2017,6,27,16,15,161.0,274.5,4.15,29.5,375.0,269.52,198.13
2017,6,27,16,30,279.0,262.0,4.1,29.0,433.0,266.95,191.91
2017,6,27,16,45,306.5,231.5,4.1,29.0,404.0,230.84,162.44
2017,6,27,17,0,334.0,201.0,4.1,29.0,375.0,192.28,131.98
2017,6,27,17,15,167.0,107.5,4.0,28.5,194.5,93.49,63.51
2017,6,27,17,30,0.0,14.0,3.9,28.0,14.0,12.99,4.89
2017,6,27,17,45,0.0,12.0,3.8,27.5,12.0,11.12,3.85
2017,6,27,18,0,0.0,10.0,3.7,27.0,10.0,9.26,2.29
2017,6,27,18,15,0.0,8.0,3.4,26.5,8.0,7.41,0.71
2017,6,27,18,30,0.0,6.0,3.1,26.0,6.0,5.55,0.0
2017,6,27,18,45,0.0,4.0,2.8,25.5,4.0,3.7,0.0
2017,6,27,19,0,0.0,2.0,2.5,25.0,2.0,1.85,0.0
2017,6,27,19,15,0.0,1.0,2.4,24.5,1.0,0.92,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,84.5,12.5,1.95,21.5,19.0,46.04,0.0
2017,6,28,6,0,169.0,25.0,2.2,22.0,38.0,128.53,78.89
2017,6,28,6,15,275.5,37.5,2.25,22.0,78.0,207.16,159.73
2017,6,28,6,30,382.0,50.0,2.3,22.0,118.0,296.31,236.02
2017,6,28,6,45,191.0,42.0,2.35,22.5,76.0,180.93,145.47
2017,6,28,7,0,0.0,34.0,2.4,23.0,34.0,31.55,20.53
2017,6,28,7,15,0.0,61.5,2.35,23.5,61.5,57.19,41.68
2017,6,28,7,30,0.0,89.0,2.3,24.0,89.0,84.38,63.64
2017,6,28,7,45,0.0,99.5,2.3,25.0,99.5,94.35,71.15
2017,6,28,8,0,0.0,110.0,2.3,26.0,110.0,104.35,78.55
2017,6,28,8,15,4.0,146.5,2.3,26.5,149.0,144.46,109.85
2017,6,28,8,30,8.0,183.0,2.3,27.0,188.0,184.96,140.74
2017,6,28,8,45,4.5,169.0,2.35,27.5,172.0,166.32,125.43
2017,6,28,9,0,1.0,155.0,2.4,28.0,156.0,148.39,110.88
2017,6,28,9,15,27.0,238.0,2.45,28.5,258.5,268.05,202.12
2017,6,28,9,30,53.0,321.0,2.5,29.0,361.0,382.35,285.61
2017,6,28,9,45,74.0,353.0,2.6,29.5,412.0,435.72,323.08
2017,6,28,10,0,95.0,385.0,2.7,30.0,463.0,488.94,360.0
2017,6,28,10,15,110.0,408.0,2.75,30.0,501.5,526.0,385.55
2017,6,28,10,30,125.0,431.0,2.8,30.0,540.0,575.31,419.29
2017,6,28,10,45,75.0,391.5,2.9,30.5,458.0,467.28,341.44
2017,6,28,11,0,25.0,352.0,3.0,31.0,376.0,373.54,272.82
2017,6,28,11,15,147.5,413.0,3.0,31.5,555.0,565.63,411.1
2017,6,28,11,30,270.0,474.0,3.0,32.0,734.0,751.29,536.54
2017,6,28,11,45,583.5,294.5,3.05,32.5,865.5,877.62,627.06
2017,6,28,12,0,897.0,115.0,3.1,33.0,997.0,977.94,691.29
2017,6,28,12,15,471.5,279.0,3.1,33.0,743.0,725.76,522.71
2017,6,28,12,30,46.0,443.0,3.1,33.0,489.0,463.12,331.77
2017,6,28,12,45,473.0,278.5,3.15,33.0,746.5,693.21,503.83
2017,6,28,13,0,900.0,114.0,3.2,33.0,1004.0,885.7,634.09
2017,6,28,13,15,478.5,281.5,3.2,33.0,754.0,661.88,479.76
2017,6,28,13,30,57.0,449.0,3.2,33.0,504.0,456.64,328.09
2017,6,28,13,45,472.5,280.5,3.2,33.5,726.0,612.91,447.0
2017,6,28,14,0,888.0,112.0,3.2,34.0,948.0,742.52,539.05
2017,6,28,14,15,883.0,111.0,3.2,34.0,922.5,700.15,509.33
2017,6,28,14,30,878.0,110.0,3.2,34.0,897.0,656.34,478.13
2017,6,28,14,45,818.0,140.0,3.2,34.0,852.5,601.83,438.14
2017,6,28,15,0,758.0,170.0,3.2,34.0,808.0,553.68,401.97
2017,6,28,15,15,745.5,166.5,3.2,33.5,770.0,505.33,366.27
2017,6,28,15,30,733.0,163.0,3.2,33.0,732.0,452.79,326.58
2017,6,28,15,45,719.0,158.5,3.2,33.0,689.0,403.42,287.44
2017,6,28,16,0,705.0,154.0,3.2,33.0,646.0,355.0,248.19
2017,6,28,16,15,684.5,149.0,3.15,32.5,599.0,305.48,208.17
2017,6,28,16,30,664.0,144.0,3.1,32.0,552.0,257.99,169.58
2017,6,28,16,45,639.0,137.5,3.1,32.0,502.0,210.72,131.93
2017,6,28,17,0,614.0,131.0,3.1,32.0,452.0,166.31,98.92
2017,6,28,17,15,580.0,124.0,3.0,31.5,400.0,123.89,72.59
2017,6,28,17,30,546.0,117.0,2.9,31.0,348.0,85.57,57.23
2017,6,28,17,45,497.0,108.5,2.8,31.0,296.5,74.78,56.91
2017,6,28,18,0,448.0,100.0,2.7,31.0,245.0,70.79,53.73
2017,6,28,18,15,387.5,87.5,2.45,30.0,196.0,63.5,47.86
2017,6,28,18,30,327.0,75.0,2.2,29.0,147.0,55.8,41.39
2017,6,28,18,45,248.0,58.5,2.0,28.5,104.5,44.47,31.52
2017,6,28,19,0,169.0,42.0,1.8,28.0,62.0,32.58,20.86
2017,6,28,19,15,84.5,21.0,1.95,27.5,31.0,17.56,3.94
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,5,45,63.5,13.0,1.75,23.5,18.0,37.97,0.0
2017,6,29,6,0,127.0,26.0,2.0,24.0,36.0,110.8,65.55
2017,6,29,6,15,229.0,41.5,2.15,24.5,75.5,189.82,144.41
2017,6,29,6,30,331.0,57.0,2.3,25.0,115.0,274.17,215.64
2017,6,29,6,45,416.0,65.5,2.45,25.5,164.5,352.24,280.18
2017,6,29,7,0,501.0,74.0,2.6,26.0,214.0,435.87,346.94
2017,6,29,7,15,551.5,81.5,2.7,26.5,266.5,500.89,396.9
2017,6,29,7,30,602.0,89.0,2.8,27.0,319.0,568.77,447.19
2017,6,29,7,45,644.0,93.0,2.9,27.5,373.0,628.32,488.79
2017,6,29,8,0,686.0,97.0,3.0,28.0,427.0,689.23,529.94
2017,6,29,8,15,712.5,101.5,3.05,28.5,479.0,738.76,561.81
2017,6,29,8,30,739.0,106.0,3.1,29.0,531.0,784.14,590.18
2017,6,29,8,45,762.0,108.0,3.2,30.0,581.5,826.62,615.13
2017,6,29,9,0,785.0,110.0,3.3,31.0,632.0,867.8,638.76
2017,6,29,9,15,516.0,227.0,3.35,31.0,580.0,759.77,561.84
2017,6,29,9,30,247.0,344.0,3.4,31.0,528.0,623.49,459.31
2017,6,29,9,45,284.5,356.5,3.45,31.5,580.0,673.83,493.85
2017,6,29,10,0,322.0,369.0,3.5,32.0,632.0,723.98,526.68
2017,6,29,10,15,591.0,245.5,3.55,32.5,753.5,876.37,634.54
2017,6,29,10,30,860.0,122.0,3.6,33.0,875.0,1000.51,712.88
2017,6,29,10,45,867.5,122.5,3.65,33.5,903.5,1007.68,714.39
2017,6,29,11,0,875.0,123.0,3.7,34.0,932.0,1011.72,714.94
2017,6,29,11,15,879.5,124.0,3.75,34.0,952.5,1010.06,713.49
2017,6,29,11,30,884.0,125.0,3.8,34.0,973.0,1005.17,710.16
2017,6,29,11,45,887.5,124.5,3.85,34.5,987.0,994.61,701.93
2017,6,29,12,0,891.0,124.0,3.9,35.0,1001.0,980.93,691.86
2017,6,29,12,15,892.0,124.5,3.9,35.0,1006.0,962.77,680.19
2017,6,29,12,30,893.0,125.0,3.9,35.0,1011.0,941.81,666.82
2017,6,29,12,45,893.0,124.0,3.95,35.0,1009.0,916.05,650.67
2017,6,29,13,0,893.0,123.0,4.0,35.0,1007.0,887.95,633.0
2017,6,29,13,15,891.0,122.5,4.0,35.0,996.5,856.28,612.7
2017,6,29,13,30,889.0,122.0,4.0,35.0,986.0,822.4,590.89
2017,6,29,13,45,884.0,122.0,4.0,35.5,967.5,784.54,565.17
2017,6,29,14,0,879.0,122.0,4.0,36.0,949.0,744.92,538.22
2017,6,29,14,15,873.5,120.5,4.0,36.0,923.5,702.09,508.95
2017,6,29,14,30,868.0,119.0,4.0,36.0,898.0,657.89,477.47
2017,6,29,14,45,531.5,265.5,4.0,36.0,737.0,537.93,389.14
2017,6,29,15,0,195.0,412.0,4.0,36.0,576.0,456.04,327.73
2017,6,29,15,15,514.5,261.5,4.0,35.5,667.0,467.42,337.75
2017,6,29,15,30,834.0,111.0,4.0,35.0,758.0,464.26,333.12
2017,6,29,15,45,821.0,108.0,4.0,35.0,714.5,412.55,291.59
2017,6,29,16,0,808.0,105.0,4.0,35.0,671.0,355.36,245.39
2017,6,29,16,15,791.0,102.0,3.95,34.5,623.0,303.55,202.91
2017,6,29,16,30,774.0,99.0,3.9,34.0,575.0,253.27,161.42
2017,6,29,16,45,752.0,95.5,3.9,34.0,524.0,203.4,121.14
2017,6,29,17,0,730.0,92.0,3.9,34.0,473.0,155.96,85.61
2017,6,29,17,15,700.0,87.5,3.8,33.5,420.0,104.58,53.03
2017,6,29,17,30,670.0,83.0,3.7,33.0,367.0,61.64,36.7
2017,6,29,17,45,627.5,77.5,3.6,33.0,314.0,50.53,36.42
2017,6,29,18,0,585.0,72.0,3.5,33.0,261.0,48.95,35.2
2017,6,29,18,15,524.5,64.5,3.3,32.0,210.0,45.58,32.55
2017,6,29,18,30,464.0,57.0,3.1,31.0,159.0,42.0,29.55
2017,6,29,18,45,368.0,46.5,2.9,30.5,113.5,35.46,23.79
2017,6,29,19,0,272.0,36.0,2.7,30.0,68.0,28.54,17.4
2017,6,29,19,15,136.0,18.0,2.95,29.5,34.0,14.03,1.99
2017,6,29,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,17.5,36.78,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,35.0,108.42,62.49
2017,6,30,6,15,226.0,42.0,4.45,25.5,75.0,189.0,143.53
2017,6,30,6,30,333.0,57.0,4.6,26.0,115.0,275.08,216.66
2017,6,30,6,45,166.5,50.0,4.85,26.5,79.0,165.62,131.2
2017,6,30,7,0,0.0,43.0,5.1,27.0,43.0,39.94,26.98
2017,6,30,7,15,0.0,53.0,5.1,27.5,53.0,49.26,34.52
2017,6,30,7,30,0.0,63.0,5.1,28.0,63.0,58.59,41.89
2017,6,30,7,45,0.0,88.0,5.2,28.5,88.0,82.61,60.89
2017,6,30,8,0,0.0,113.0,5.3,29.0,113.0,107.46,80.21
2017,6,30,8,15,93.5,183.0,5.35,29.5,236.5,281.4,218.11
2017,6,30,8,30,187.0,253.0,5.4,30.0,360.0,444.99,342.25
2017,6,30,8,45,100.5,237.0,5.45,30.5,295.5,350.18,267.09
2017,6,30,9,0,14.0,221.0,5.5,31.0,231.0,227.73,170.78
2017,6,30,9,15,62.5,284.5,5.5,31.0,331.0,352.96,266.02
2017,6,30,9,30,111.0,348.0,5.5,31.0,431.0,468.55,351.18
2017,6,30,9,45,80.5,350.5,5.5,31.5,412.5,439.42,327.17
2017,6,30,10,0,50.0,353.0,5.5,32.0,394.0,409.59,303.14
2017,6,30,10,15,85.0,391.0,5.45,32.5,464.0,482.76,355.66
2017,6,30,10,30,120.0,429.0,5.4,33.0,534.0,568.29,415.29
2017,6,30,10,45,105.5,439.0,5.4,33.5,534.0,547.88,398.83
2017,6,30,11,0,91.0,449.0,5.4,34.0,534.0,539.83,391.37
2017,6,30,11,15,183.0,460.5,5.35,34.0,635.0,649.68,469.85
2017,6,30,11,30,275.0,472.0,5.3,34.0,736.0,754.45,542.45
2017,6,30,11,45,564.5,309.0,5.3,34.5,861.0,873.15,629.47
2017,6,30,12,0,854.0,146.0,5.3,35.0,986.0,966.21,691.38
2017,6,30,12,15,854.5,146.5,5.3,35.0,991.0,947.92,678.69
2017,6,30,12,30,855.0,147.0,5.3,35.0,996.0,926.98,664.98
2017,6,30,12,45,518.5,327.0,5.3,35.5,842.0,779.41,561.12
2017,6,30,13,0,182.0,507.0,5.3,36.0,688.0,630.25,449.46
2017,6,30,13,15,176.5,501.5,5.3,36.0,675.5,608.89,435.32
2017,6,30,13,30,171.0,496.0,5.3,36.0,663.0,587.71,420.76
2017,6,30,13,45,497.5,324.5,5.3,36.0,796.0,670.68,486.22
2017,6,30,14,0,824.0,153.0,5.3,36.0,929.0,731.99,534.17
2017,6,30,14,15,817.5,151.5,5.3,36.0,903.5,689.58,503.64
2017,6,30,14,30,811.0,150.0,5.3,36.0,878.0,646.09,472.23
2017,6,30,14,45,532.5,276.0,5.35,36.0,747.5,547.4,398.35
2017,6,30,15,0,254.0,402.0,5.4,36.0,617.0,473.64,342.6
2017,6,30,15,15,472.5,293.0,5.4,35.5,668.5,472.13,342.79
2017,6,30,15,30,691.0,184.0,5.4,35.0,720.0,451.78,326.48
2017,6,30,15,45,668.5,182.0,5.4,35.0,676.0,403.13,287.8
2017,6,30,16,0,646.0,180.0,5.4,35.0,632.0,356.39,250.03
2017,6,30,16,15,623.5,174.5,5.4,34.5,585.0,308.95,211.94
2017,6,30,16,30,601.0,169.0,5.4,34.0,538.0,263.84,175.61
2017,6,30,16,45,574.5,161.0,5.45,33.5,489.0,218.5,140.13
2017,6,30,17,0,548.0,153.0,5.5,33.0,440.0,176.71,109.5
2017,6,30,17,15,510.5,144.5,5.4,32.5,388.5,135.7,83.89
2017,6,30,17,30,473.0,136.0,5.3,32.0,337.0,98.94,68.14
2017,6,30,17,45,434.0,123.0,5.2,31.5,287.5,84.91,65.22
2017,6,30,18,0,395.0,110.0,5.1,31.0,238.0,77.99,59.76
2017,6,30,18,15,330.0,96.5,4.85,30.5,189.5,70.17,53.35
2017,6,30,18,30,265.0,83.0,4.6,30.0,141.0,64.69,48.63
2017,6,30,18,45,194.5,64.0,4.4,29.5,100.0,50.72,36.55
2017,6,30,19,0,124.0,45.0,4.2,29.0,59.0,36.28,23.73
2017,6,30,19,15,62.0,22.5,4.05,28.5,29.5,18.72,4.61
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,12.5,3.05,24.0,13.0,15.52,0.0
2017,7,1,6,0,18.0,25.0,3.2,24.0,26.0,37.18,17.41
2017,7,1,6,15,81.0,49.5,3.25,24.5,62.5,110.28,81.89
2017,7,1,6,30,144.0,74.0,3.3,25.0,99.0,185.86,145.1
2017,7,1,6,45,222.0,91.0,3.35,25.5,145.0,255.97,203.52
2017,7,1,7,0,300.0,108.0,3.4,26.0,191.0,333.45,266.4
2017,7,1,7,15,234.5,129.5,3.4,26.5,203.0,325.12,258.56
2017,7,1,7,30,169.0,151.0,3.4,27.0,215.0,298.46,235.89
2017,7,1,7,45,91.0,157.5,3.45,27.5,192.5,248.94,194.64
2017,7,1,8,0,13.0,164.0,3.5,28.0,170.0,172.11,131.54
2017,7,1,8,15,10.0,171.0,3.55,28.0,176.5,175.46,133.68
2017,7,1,8,30,7.0,178.0,3.6,28.0,183.0,178.91,135.76
2017,7,1,8,45,327.5,173.5,3.65,28.5,390.5,509.57,394.08
2017,7,1,9,0,648.0,169.0,3.7,29.0,598.0,813.18,610.92
2017,7,1,9,15,496.5,244.0,3.75,29.5,586.5,760.01,566.62
2017,7,1,9,30,345.0,319.0,3.8,30.0,575.0,689.85,511.62
2017,7,1,9,45,364.5,326.0,3.9,30.5,610.5,718.38,530.31
2017,7,1,10,0,384.0,333.0,4.0,31.0,646.0,746.08,547.73
2017,7,1,10,15,568.5,259.0,4.1,31.5,744.5,867.64,633.07
2017,7,1,10,30,753.0,185.0,4.2,32.0,843.0,968.4,698.67
2017,7,1,10,45,764.5,185.0,4.3,32.5,872.5,978.14,702.47
2017,7,1,11,0,776.0,185.0,4.4,33.0,902.0,984.96,705.09
2017,7,1,11,15,620.0,300.0,4.45,33.0,881.0,943.08,675.49
2017,7,1,11,30,464.0,415.0,4.5,33.0,860.0,891.27,635.91
2017,7,1,11,45,601.5,323.5,4.6,33.5,909.0,923.12,660.51
2017,7,1,12,0,739.0,232.0,4.7,34.0,958.0,952.33,680.94
2017,7,1,12,15,572.5,335.5,4.7,34.0,900.5,875.81,626.75
2017,7,1,12,30,406.0,439.0,4.7,34.0,843.0,797.57,569.93
2017,7,1,12,45,574.0,335.5,4.75,34.5,904.5,837.08,600.54
2017,7,1,13,0,742.0,232.0,4.8,35.0,966.0,863.51,620.92
2017,7,1,13,15,739.5,231.0,4.75,35.0,956.0,832.52,600.0
2017,7,1,13,30,737.0,230.0,4.7,35.0,946.0,799.9,577.78
2017,7,1,13,45,585.5,315.0,4.7,35.0,877.5,726.41,524.4
2017,7,1,14,0,434.0,400.0,4.7,35.0,809.0,664.19,478.44
2017,7,1,14,15,410.5,393.5,4.7,35.0,771.5,618.93,447.05
2017,7,1,14,30,387.0,387.0,4.7,35.0,734.0,579.88,419.42
2017,7,1,14,45,376.5,377.5,4.7,35.0,705.5,543.44,393.49
2017,7,1,15,0,366.0,368.0,4.7,35.0,677.0,507.56,367.57
2017,7,1,15,15,489.0,302.5,4.65,35.0,694.5,488.04,353.28
2017,7,1,15,30,612.0,237.0,4.6,35.0,712.0,460.48,331.41
2017,7,1,15,45,393.0,281.0,4.6,35.0,579.5,375.73,269.69
2017,7,1,16,0,174.0,325.0,4.6,35.0,447.0,324.07,233.95
2017,7,1,16,15,389.0,249.0,4.55,34.5,495.5,308.12,216.73
2017,7,1,16,30,604.0,173.0,4.5,34.0,544.0,267.91,178.13
2017,7,1,16,45,588.0,160.5,4.5,34.0,495.5,220.59,140.6
2017,7,1,17,0,572.0,148.0,4.5,34.0,447.0,175.19,106.72
2017,7,1,17,15,534.5,140.0,4.3,33.5,395.5,134.2,81.46
2017,7,1,17,30,497.0,132.0,4.1,33.0,344.0,96.55,65.67
2017,7,1,17,45,460.5,119.0,3.95,32.5,293.5,82.12,62.6
2017,7,1,18,0,424.0,106.0,3.8,32.0,243.0,75.11,57.09
2017,7,1,18,15,357.5,93.5,3.55,31.0,194.0,67.95,51.37
2017,7,1,18,30,291.0,81.0,3.3,30.0,145.0,60.4,45.05
2017,7,1,18,45,213.5,63.0,3.05,29.0,103.0,50.02,36.06
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,36.3,23.87
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,18.72,4.66
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,21.0,13.0,2.4,23.5,14.5,20.79,0.0
2017,7,2,6,0,42.0,26.0,2.5,24.0,29.0,55.96,28.13
2017,7,2,6,15,125.0,46.5,2.65,24.5,66.0,135.7,101.77
2017,7,2,6,30,208.0,67.0,2.8,25.0,103.0,210.23,164.76
2017,7,2,6,45,287.5,81.0,3.0,25.5,149.5,291.58,232.02
2017,7,2,7,0,367.0,95.0,3.2,26.0,196.0,370.73,296.01
2017,7,2,7,15,422.0,105.5,3.3,26.0,246.5,435.24,347.17
2017,7,2,7,30,477.0,116.0,3.4,26.0,297.0,503.58,399.8
2017,7,2,7,45,532.5,119.5,3.55,26.5,351.0,567.05,446.83
2017,7,2,8,0,588.0,123.0,3.7,27.0,405.0,640.39,499.52
2017,7,2,8,15,618.0,129.0,3.75,27.5,456.0,691.53,533.53
2017,7,2,8,30,648.0,135.0,3.8,28.0,507.0,742.6,566.88
