Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,8,45,679.5,136.0,3.85,28.5,557.5,788.81,596.17
2017,7,2,9,0,711.0,137.0,3.9,29.0,608.0,834.38,624.57
2017,7,2,9,15,728.0,141.0,3.9,29.5,653.0,868.83,644.74
2017,7,2,9,30,745.0,145.0,3.9,30.0,698.0,896.53,660.24
2017,7,2,9,45,767.0,142.5,3.9,30.5,740.0,924.87,676.1
2017,7,2,10,0,789.0,140.0,3.9,31.0,782.0,950.99,690.38
2017,7,2,10,15,612.0,246.5,3.9,31.0,758.0,898.25,653.45
2017,7,2,10,30,435.0,353.0,3.9,31.0,734.0,827.92,600.15
2017,7,2,10,45,427.0,370.5,3.95,31.5,754.5,833.95,602.29
2017,7,2,11,0,419.0,388.0,4.0,32.0,775.0,837.75,602.54
2017,7,2,11,15,376.0,419.0,4.0,32.0,772.5,810.07,582.15
2017,7,2,11,30,333.0,450.0,4.0,32.0,770.0,789.96,566.83
2017,7,2,11,45,601.0,290.5,4.0,32.5,878.0,891.44,641.26
2017,7,2,12,0,869.0,131.0,4.0,33.0,986.0,966.85,689.86
2017,7,2,12,15,870.5,131.5,3.95,33.0,991.5,949.55,677.68
2017,7,2,12,30,872.0,132.0,3.9,33.0,997.0,929.48,664.44
2017,7,2,12,45,871.5,132.0,3.9,33.5,995.0,904.66,647.12
2017,7,2,13,0,871.0,132.0,3.9,34.0,993.0,877.58,628.42
2017,7,2,13,15,869.0,131.5,3.85,34.0,983.0,846.55,608.21
2017,7,2,13,30,867.0,131.0,3.8,34.0,973.0,813.37,586.55
2017,7,2,13,45,863.0,130.0,3.8,34.5,955.0,776.18,561.19
2017,7,2,14,0,859.0,129.0,3.8,35.0,937.0,737.21,534.59
2017,7,2,14,15,853.5,127.5,3.75,35.0,912.0,695.18,505.38
2017,7,2,14,30,848.0,126.0,3.7,35.0,887.0,651.81,474.29
2017,7,2,14,45,827.5,132.0,3.7,35.0,852.5,604.59,439.8
2017,7,2,15,0,807.0,138.0,3.7,35.0,818.0,554.38,402.56
2017,7,2,15,15,796.0,135.5,3.7,35.0,780.0,505.29,365.31
2017,7,2,15,30,785.0,133.0,3.7,35.0,742.0,456.31,327.17
2017,7,2,15,45,773.5,128.5,3.7,35.0,699.5,405.8,287.01
2017,7,2,16,0,762.0,124.0,3.7,35.0,657.0,355.89,246.4
2017,7,2,16,15,404.0,187.0,3.65,34.5,468.0,258.05,179.18
2017,7,2,16,30,46.0,250.0,3.6,34.0,279.0,220.08,160.86
2017,7,2,16,45,362.0,178.5,3.6,34.0,370.5,194.95,129.99
2017,7,2,17,0,678.0,107.0,3.6,34.0,462.0,156.09,87.76
2017,7,2,17,15,646.0,101.5,3.5,33.5,409.5,111.36,60.02
2017,7,2,17,30,614.0,96.0,3.4,33.0,357.0,70.44,44.05
2017,7,2,17,45,569.0,89.5,3.3,32.5,304.5,59.5,43.93
2017,7,2,18,0,524.0,83.0,3.2,32.0,252.0,57.65,42.6
2017,7,2,18,15,461.0,74.0,3.15,31.0,202.0,53.46,39.28
2017,7,2,18,30,398.0,65.0,3.1,30.0,152.0,48.2,34.87
2017,7,2,18,45,303.5,52.5,3.05,29.5,108.0,39.79,27.5
2017,7,2,19,0,209.0,40.0,3.0,29.0,64.0,30.99,19.47
2017,7,2,19,15,104.5,20.0,3.2,28.5,32.0,15.63,2.9
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,13.0,3.5,23.5,16.0,31.75,0.0
2017,7,3,6,0,97.0,26.0,3.7,24.0,32.0,87.48,45.44
2017,7,3,6,15,201.0,42.0,3.8,24.5,71.0,176.42,133.59
2017,7,3,6,30,305.0,58.0,3.9,25.0,110.0,260.57,205.28
2017,7,3,6,45,404.0,65.0,4.05,25.5,160.5,339.63,271.6
2017,7,3,7,0,503.0,72.0,4.2,26.0,211.0,433.21,347.18
2017,7,3,7,15,554.5,79.5,4.25,26.5,263.5,498.91,398.42
2017,7,3,7,30,606.0,87.0,4.3,27.0,316.0,567.59,450.08
2017,7,3,7,45,656.5,88.5,4.35,27.5,371.5,630.67,494.86
2017,7,3,8,0,707.0,90.0,4.4,28.0,427.0,695.7,539.5
2017,7,3,8,15,507.0,161.5,4.4,28.5,418.0,629.8,486.83
2017,7,3,8,30,307.0,233.0,4.4,29.0,409.0,539.18,413.61
2017,7,3,8,45,558.5,166.0,4.45,29.5,521.5,714.25,544.41
2017,7,3,9,0,810.0,99.0,4.5,30.0,634.0,876.66,654.07
2017,7,3,9,15,453.0,220.5,4.45,30.5,523.5,692.5,519.46
2017,7,3,9,30,96.0,342.0,4.4,31.0,413.0,447.51,332.71
2017,7,3,9,45,481.0,223.5,4.4,31.5,611.0,733.6,546.44
2017,7,3,10,0,866.0,105.0,4.4,32.0,809.0,979.84,710.52
2017,7,3,10,15,873.5,107.0,4.4,32.5,843.5,995.2,716.11
2017,7,3,10,30,881.0,109.0,4.4,33.0,878.0,1007.51,721.38
2017,7,3,10,45,887.5,109.5,4.4,33.5,906.5,1014.07,723.06
2017,7,3,11,0,894.0,110.0,4.4,34.0,935.0,1017.44,722.84
2017,7,3,11,15,898.0,111.0,4.35,34.0,955.5,1015.56,720.63
2017,7,3,11,30,902.0,112.0,4.3,34.0,976.0,1010.39,716.48
2017,7,3,11,45,886.0,124.5,4.3,34.5,984.0,993.58,703.88
2017,7,3,12,0,870.0,137.0,4.3,35.0,992.0,973.59,689.44
2017,7,3,12,15,870.5,137.5,4.25,35.0,997.0,955.23,677.34
2017,7,3,12,30,871.0,138.0,4.2,35.0,1002.0,934.16,663.54
2017,7,3,12,45,869.5,138.0,4.2,35.5,999.0,908.4,645.68
2017,7,3,13,0,868.0,138.0,4.2,36.0,996.0,880.45,626.49
2017,7,3,13,15,865.0,137.5,4.15,36.0,985.0,848.62,605.87
2017,7,3,13,30,862.0,137.0,4.1,36.0,974.0,814.73,583.86
2017,7,3,13,45,856.0,137.0,4.05,36.0,955.0,777.01,559.22
2017,7,3,14,0,850.0,137.0,4.0,36.0,936.0,737.65,533.37
2017,7,3,14,15,843.5,135.5,3.95,36.0,911.0,695.25,503.75
2017,7,3,14,30,837.0,134.0,3.9,36.0,886.0,651.62,472.57
2017,7,3,14,45,520.0,272.5,3.9,36.0,734.5,537.61,388.62
2017,7,3,15,0,203.0,411.0,3.9,36.0,583.0,459.94,330.39
2017,7,3,15,15,499.0,269.0,3.9,35.5,663.5,466.4,336.86
2017,7,3,15,30,795.0,127.0,3.9,35.0,744.0,455.91,327.31
2017,7,3,15,45,778.5,125.5,3.95,35.0,700.5,405.41,286.97
2017,7,3,16,0,762.0,124.0,4.0,35.0,657.0,355.99,246.72
2017,7,3,16,15,743.5,120.0,4.0,34.5,609.5,305.24,205.44
2017,7,3,16,30,725.0,116.0,4.0,34.0,562.0,256.22,165.32
2017,7,3,16,45,698.5,112.5,4.05,34.0,511.5,202.48,122.58
2017,7,3,17,0,672.0,109.0,4.1,34.0,461.0,156.86,88.63
2017,7,3,17,15,639.5,103.5,4.1,33.5,408.5,112.38,61.07
2017,7,3,17,30,607.0,98.0,4.1,33.0,356.0,71.78,45.22
2017,7,3,17,45,559.5,91.5,4.1,32.5,303.5,61.04,45.21
2017,7,3,18,0,512.0,85.0,4.1,32.0,251.0,59.27,43.95
2017,7,3,18,15,449.5,76.0,4.05,31.5,201.0,55.18,40.63
2017,7,3,18,30,387.0,67.0,4.0,31.0,151.0,49.71,35.98
2017,7,3,18,45,295.0,54.0,3.95,30.5,107.5,40.96,28.34
2017,7,3,19,0,203.0,41.0,3.9,30.0,64.0,31.8,20.02
2017,7,3,19,15,101.5,20.5,3.95,29.5,32.0,16.04,3.04
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,5.5,2.9,23.5,5.5,5.24,0.0
2017,7,4,6,0,0.0,11.0,3.1,24.0,11.0,10.19,0.11
2017,7,4,6,15,0.0,25.0,3.3,24.5,25.0,23.21,12.71
2017,7,4,6,30,0.0,39.0,3.5,25.0,39.0,36.24,23.78
2017,7,4,6,45,0.0,57.0,3.75,25.5,57.0,54.59,39.02
2017,7,4,7,0,0.0,75.0,4.0,26.0,75.0,72.66,53.81
2017,7,4,7,15,0.0,97.5,4.1,26.5,98.0,95.57,72.22
2017,7,4,7,30,0.0,120.0,4.2,27.0,121.0,118.23,90.04
2017,7,4,7,45,336.5,107.5,4.3,27.5,268.5,401.81,320.37
2017,7,4,8,0,673.0,95.0,4.4,28.0,416.0,674.33,525.19
2017,7,4,8,15,699.5,99.5,4.45,28.5,467.5,723.53,556.47
2017,7,4,8,30,726.0,104.0,4.5,29.0,519.0,768.73,585.42
2017,7,4,8,45,747.0,108.0,4.55,29.5,568.5,811.51,612.19
2017,7,4,9,0,768.0,112.0,4.6,30.0,618.0,852.95,637.6
2017,7,4,9,15,783.5,115.0,4.6,30.5,664.0,886.43,657.16
2017,7,4,9,30,799.0,118.0,4.6,31.0,710.0,917.83,675.12
2017,7,4,9,45,810.5,120.5,4.6,31.5,750.5,942.43,688.42
2017,7,4,10,0,822.0,123.0,4.6,32.0,791.0,955.76,694.29
2017,7,4,10,15,831.5,125.0,4.55,32.5,826.0,972.48,702.27
2017,7,4,10,30,841.0,127.0,4.5,33.0,861.0,986.31,708.37
2017,7,4,10,45,847.0,129.0,4.5,33.5,889.0,993.6,710.58
2017,7,4,11,0,853.0,131.0,4.5,34.0,917.0,997.78,710.93
2017,7,4,11,15,857.5,132.0,4.5,34.0,938.0,996.27,709.24
2017,7,4,11,30,862.0,133.0,4.5,34.0,959.0,991.61,705.68
2017,7,4,11,45,865.0,133.5,4.5,34.5,973.0,981.82,697.53
2017,7,4,12,0,868.0,134.0,4.5,35.0,987.0,968.94,687.57
2017,7,4,12,15,869.0,134.5,4.5,35.0,992.5,951.18,676.0
2017,7,4,12,30,870.0,135.0,4.5,35.0,998.0,930.68,662.75
2017,7,4,12,45,869.5,134.5,4.55,35.5,995.5,905.44,645.37
2017,7,4,13,0,869.0,134.0,4.6,36.0,993.0,877.96,626.58
2017,7,4,13,15,866.5,133.5,4.6,36.0,983.0,846.57,606.32
2017,7,4,13,30,864.0,133.0,4.6,36.0,973.0,813.06,584.62
2017,7,4,13,45,859.5,132.5,4.6,36.0,954.5,776.02,560.45
2017,7,4,14,0,855.0,132.0,4.6,36.0,936.0,737.23,534.96
2017,7,4,14,15,848.5,130.5,4.6,36.0,911.0,694.64,505.31
2017,7,4,14,30,842.0,129.0,4.6,36.0,886.0,650.83,473.9
2017,7,4,14,45,833.5,127.5,4.6,36.0,854.0,604.77,440.23
2017,7,4,15,0,825.0,126.0,4.6,36.0,822.0,558.03,405.28
2017,7,4,15,15,814.5,124.0,4.55,35.5,784.0,509.43,368.84
2017,7,4,15,30,804.0,122.0,4.5,35.0,746.0,455.86,327.85
2017,7,4,15,45,790.0,119.0,4.5,35.0,702.5,404.64,286.85
2017,7,4,16,0,776.0,116.0,4.5,35.0,659.0,354.22,245.58
2017,7,4,16,15,758.0,112.5,4.45,34.5,611.5,303.28,203.87
2017,7,4,16,30,740.0,109.0,4.4,34.0,564.0,253.98,163.29
2017,7,4,16,45,716.5,104.5,4.4,34.0,513.5,204.73,123.65
2017,7,4,17,0,693.0,100.0,4.4,34.0,463.0,152.64,84.58
2017,7,4,17,15,661.5,95.0,4.3,33.5,410.5,107.48,56.55
2017,7,4,17,30,630.0,90.0,4.2,33.0,358.0,66.04,40.56
2017,7,4,17,45,587.5,83.5,4.1,32.5,306.0,54.9,40.13
2017,7,4,18,0,545.0,77.0,4.0,32.0,254.0,52.8,38.57
2017,7,4,18,15,484.0,69.0,3.7,31.5,203.5,49.23,35.67
2017,7,4,18,30,423.0,61.0,3.4,31.0,153.0,45.45,32.42
2017,7,4,18,45,333.0,49.5,3.15,30.5,109.0,37.48,25.46
2017,7,4,19,0,243.0,38.0,2.9,30.0,65.0,29.42,18.1
2017,7,4,19,15,121.5,19.0,2.9,29.5,32.5,14.83,2.34
2017,7,4,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,12.0,2.9,24.0,15.0,30.3,0.0
2017,7,5,6,0,95.0,24.0,3.0,24.0,30.0,82.63,38.98
2017,7,5,6,15,198.0,40.0,3.05,24.5,68.5,171.95,129.6
2017,7,5,6,30,301.0,56.0,3.1,25.0,107.0,255.31,200.6
2017,7,5,6,45,198.5,79.0,3.2,25.5,118.0,224.85,178.38
2017,7,5,7,0,96.0,102.0,3.3,26.0,129.0,184.09,145.28
2017,7,5,7,15,109.0,126.0,3.3,26.0,162.5,223.44,177.11
2017,7,5,7,30,122.0,150.0,3.3,26.0,196.0,263.19,208.37
2017,7,5,7,45,188.5,170.0,3.35,26.5,254.0,339.13,267.89
2017,7,5,8,0,255.0,190.0,3.4,27.0,312.0,432.67,338.77
2017,7,5,8,15,495.0,148.0,3.4,27.5,418.5,603.28,468.58
2017,7,5,8,30,735.0,106.0,3.4,28.0,525.0,778.46,591.22
2017,7,5,8,45,581.0,176.5,3.4,28.5,527.0,745.34,563.5
2017,7,5,9,0,427.0,247.0,3.4,29.0,529.0,690.15,518.19
2017,7,5,9,15,336.0,294.0,3.35,29.5,525.5,650.07,485.34
2017,7,5,9,30,245.0,341.0,3.3,30.0,522.0,618.23,457.9
2017,7,5,9,45,233.5,364.5,3.25,30.5,545.5,618.8,455.99
2017,7,5,10,0,222.0,388.0,3.2,31.0,569.0,632.1,462.54
2017,7,5,10,15,191.5,409.5,3.05,31.5,570.5,622.78,452.66
2017,7,5,10,30,161.0,431.0,2.9,32.0,572.0,611.89,441.96
2017,7,5,10,45,523.5,274.0,2.75,32.5,752.5,831.22,597.98
2017,7,5,11,0,886.0,117.0,2.6,33.0,933.0,1016.57,713.96
2017,7,5,11,15,890.0,118.0,2.5,33.0,954.0,1014.67,709.38
2017,7,5,11,30,894.0,119.0,2.4,33.0,975.0,1009.5,704.64
2017,7,5,11,45,879.5,131.5,2.3,33.5,984.0,994.13,692.31
2017,7,5,12,0,865.0,144.0,2.2,34.0,993.0,975.53,678.23
2017,7,5,12,15,866.0,144.0,2.2,34.0,998.5,957.2,666.86
2017,7,5,12,30,867.0,144.0,2.2,34.0,1004.0,936.17,653.86
2017,7,5,12,45,868.5,142.5,2.2,34.5,1002.5,911.8,637.5
2017,7,5,13,0,870.0,141.0,2.2,35.0,1001.0,885.11,619.78
2017,7,5,13,15,867.5,140.5,2.25,35.0,990.5,853.61,600.69
2017,7,5,13,30,865.0,140.0,2.3,35.0,980.0,820.02,580.13
2017,7,5,13,45,862.5,138.0,2.4,35.5,962.5,783.13,556.44
2017,7,5,14,0,860.0,136.0,2.5,36.0,945.0,744.35,531.31
2017,7,5,14,15,854.0,134.5,2.55,36.0,919.5,701.87,502.83
2017,7,5,14,30,848.0,133.0,2.6,36.0,894.0,658.08,472.56
2017,7,5,14,45,839.5,131.0,2.65,36.0,861.5,611.3,439.46
2017,7,5,15,0,831.0,129.0,2.7,36.0,829.0,563.83,404.98
2017,7,5,15,15,820.0,127.0,2.75,36.0,791.0,510.4,365.46
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,460.61,327.3
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.0,409.09,286.88
2017,7,5,16,0,781.0,119.0,2.9,36.0,665.0,358.38,246.1
2017,7,5,16,15,762.5,115.5,2.95,35.5,617.0,306.99,204.71
2017,7,5,16,30,744.0,112.0,3.0,35.0,569.0,257.3,164.38
2017,7,5,16,45,719.0,108.0,3.05,35.0,518.0,202.61,121.12
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,155.64,86.33
2017,7,5,17,15,662.0,98.5,3.0,34.5,414.0,109.97,58.19
2017,7,5,17,30,630.0,93.0,2.9,34.0,361.0,68.11,42.07
2017,7,5,17,45,583.0,87.0,2.85,33.5,308.0,57.6,42.16
2017,7,5,18,0,536.0,81.0,2.8,33.0,255.0,56.04,41.07
2017,7,5,18,15,474.0,72.0,2.6,32.0,204.5,51.78,37.7
2017,7,5,18,30,412.0,63.0,2.4,31.0,154.0,47.24,33.91
2017,7,5,18,45,318.0,51.0,2.2,30.5,109.5,38.64,26.42
2017,7,5,19,0,224.0,39.0,2.0,30.0,65.0,30.21,18.74
2017,7,5,19,15,112.0,19.5,2.2,29.5,32.5,15.24,2.47
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,58.0,11.5,1.75,23.5,15.0,33.93,0.0
2017,7,6,6,0,116.0,23.0,2.0,24.0,30.0,98.27,44.69
2017,7,6,6,15,224.0,37.5,2.0,24.5,69.0,181.02,136.15
2017,7,6,6,30,332.0,52.0,2.0,25.0,108.0,266.42,208.66
2017,7,6,6,45,419.0,60.5,2.05,25.5,157.0,345.82,274.28
2017,7,6,7,0,506.0,69.0,2.1,26.0,206.0,430.33,341.57
2017,7,6,7,15,557.0,76.0,2.0,26.5,258.5,495.09,390.71
2017,7,6,7,30,608.0,83.0,1.9,27.0,311.0,562.84,439.85
2017,7,6,7,45,655.0,85.0,1.85,27.5,365.5,623.84,481.19
2017,7,6,8,0,702.0,87.0,1.8,28.0,420.0,683.22,519.73
2017,7,6,8,15,727.5,91.0,1.75,28.5,472.0,732.26,549.88
2017,7,6,8,30,753.0,95.0,1.7,29.0,524.0,780.76,578.87
2017,7,6,8,45,776.0,97.0,1.65,29.5,574.5,823.79,603.47
2017,7,6,9,0,799.0,99.0,1.6,30.0,625.0,865.56,626.71
2017,7,6,9,15,420.5,202.0,1.5,30.5,480.5,640.6,470.6
2017,7,6,9,30,42.0,305.0,1.4,31.0,336.0,354.43,259.19
2017,7,6,9,45,68.5,343.5,1.35,31.5,397.5,420.27,306.73
2017,7,6,10,0,95.0,382.0,1.3,32.0,459.0,486.07,351.06
2017,7,6,10,15,100.5,402.0,1.35,32.5,486.5,510.43,366.1
2017,7,6,10,30,106.0,422.0,1.4,33.0,514.0,534.25,380.92
2017,7,6,10,45,211.0,428.0,1.45,33.5,619.5,654.92,462.8
2017,7,6,11,0,316.0,434.0,1.5,34.0,725.0,772.86,538.99
2017,7,6,11,15,289.0,453.5,1.6,34.0,724.5,758.71,528.24
2017,7,6,11,30,262.0,473.0,1.7,34.0,724.0,743.14,517.79
2017,7,6,11,45,566.5,302.5,1.85,34.5,856.0,869.57,607.58
2017,7,6,12,0,871.0,132.0,2.0,35.0,988.0,970.09,671.26
2017,7,6,12,15,872.0,132.5,2.1,35.0,993.5,952.36,660.2
2017,7,6,12,30,873.0,133.0,2.2,35.0,999.0,931.86,648.55
2017,7,6,12,45,870.5,134.0,2.35,35.0,996.0,906.14,634.0
2017,7,6,13,0,868.0,135.0,2.5,35.0,993.0,878.23,617.89
2017,7,6,13,15,865.5,134.5,2.55,35.0,983.0,846.86,598.65
2017,7,6,13,30,863.0,134.0,2.6,35.0,973.0,813.38,577.93
2017,7,6,13,45,857.0,134.5,2.7,35.0,954.5,776.06,554.81
2017,7,6,14,0,851.0,135.0,2.8,35.0,936.0,737.1,530.33
2017,7,6,14,15,845.0,133.5,2.85,35.0,911.0,694.98,501.74
2017,7,6,14,30,839.0,132.0,2.9,35.0,886.0,651.59,471.38
2017,7,6,14,45,659.5,227.5,3.0,35.0,807.0,580.53,419.21
2017,7,6,15,0,480.0,323.0,3.1,35.0,728.0,528.32,380.07
2017,7,6,15,15,342.0,346.0,3.15,34.5,628.0,456.11,328.85
2017,7,6,15,30,204.0,369.0,3.2,34.0,528.0,398.04,287.81
2017,7,6,15,45,350.5,303.5,3.25,34.0,557.0,383.1,275.4
2017,7,6,16,0,497.0,238.0,3.3,34.0,586.0,353.52,249.83
2017,7,6,16,15,443.0,237.0,3.3,33.5,531.0,307.46,214.99
2017,7,6,16,30,389.0,236.0,3.3,33.0,476.0,274.0,189.98
2017,7,6,16,45,469.5,190.0,3.3,33.0,454.0,222.49,146.9
2017,7,6,17,0,550.0,144.0,3.3,33.0,432.0,168.94,103.11
2017,7,6,17,15,531.0,131.5,3.2,32.5,384.0,127.51,76.73
2017,7,6,17,30,512.0,119.0,3.1,32.0,336.0,87.2,58.71
2017,7,6,17,45,479.5,106.0,3.05,32.0,287.0,72.92,55.12
2017,7,6,18,0,447.0,93.0,3.0,32.0,238.0,65.65,49.24
2017,7,6,18,15,397.5,80.5,2.7,31.5,191.0,58.25,43.18
2017,7,6,18,30,348.0,68.0,2.4,31.0,144.0,50.42,36.55
2017,7,6,18,45,273.5,53.0,2.15,30.5,102.5,40.15,27.67
2017,7,6,19,0,199.0,38.0,1.9,30.0,61.0,29.38,18.06
2017,7,6,19,15,99.5,19.0,1.95,29.5,30.5,14.83,2.15
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,57.0,11.0,0.95,23.5,14.5,33.0,0.0
2017,7,7,6,0,114.0,22.0,1.1,24.0,29.0,95.35,40.27
2017,7,7,6,15,221.0,36.5,1.15,24.0,67.0,177.98,133.49
2017,7,7,6,30,328.0,51.0,1.2,24.0,105.0,262.65,205.58
2017,7,7,6,45,410.0,60.0,1.3,24.5,153.5,339.55,269.02
2017,7,7,7,0,492.0,69.0,1.4,25.0,202.0,421.0,333.76
2017,7,7,7,15,543.0,76.5,1.3,25.5,254.0,485.75,382.44
2017,7,7,7,30,594.0,84.0,1.2,26.0,306.0,553.52,430.99
2017,7,7,7,45,451.0,132.5,1.2,26.5,316.5,519.22,401.37
2017,7,7,8,0,308.0,181.0,1.2,27.0,327.0,463.85,356.62
2017,7,7,8,15,436.0,169.0,1.1,27.5,402.5,578.43,439.19
2017,7,7,8,30,564.0,157.0,1.0,28.0,478.0,693.16,516.49
2017,7,7,8,45,501.0,199.5,0.9,28.5,504.0,693.96,510.3
2017,7,7,9,0,438.0,242.0,0.8,29.0,530.0,694.46,504.96
2017,7,7,9,15,623.0,176.5,0.9,29.5,619.0,809.19,582.64
2017,7,7,9,30,808.0,111.0,1.0,30.0,708.0,917.66,648.59
2017,7,7,9,45,821.5,112.5,1.15,30.5,749.0,935.08,657.62
2017,7,7,10,0,835.0,114.0,1.3,31.0,790.0,958.31,671.36
2017,7,7,10,15,524.5,270.5,1.45,31.0,701.5,832.06,590.08
2017,7,7,10,30,214.0,427.0,1.6,31.0,613.0,660.91,470.72
2017,7,7,10,45,161.5,440.0,1.75,31.5,583.5,617.83,441.11
2017,7,7,11,0,109.0,453.0,1.9,32.0,554.0,562.45,401.87
2017,7,7,11,15,493.0,287.0,2.0,32.0,757.0,802.26,573.72
2017,7,7,11,30,877.0,121.0,2.1,32.0,960.0,994.67,697.34
2017,7,7,11,45,875.5,124.5,2.25,32.5,973.0,983.51,688.21
2017,7,7,12,0,874.0,128.0,2.4,33.0,986.0,969.24,679.18
2017,7,7,12,15,875.0,128.5,2.45,33.0,991.5,951.54,668.48
2017,7,7,12,30,876.0,129.0,2.5,33.0,997.0,931.06,656.08
2017,7,7,12,45,876.5,128.0,2.55,33.5,995.5,906.23,639.62
2017,7,7,13,0,877.0,127.0,2.6,34.0,994.0,879.05,621.7
2017,7,7,13,15,875.0,126.5,2.65,34.0,984.0,847.89,602.46
2017,7,7,13,30,873.0,126.0,2.7,34.0,974.0,814.55,581.69
2017,7,7,13,45,869.5,125.0,2.75,34.0,956.5,777.55,558.35
2017,7,7,14,0,866.0,124.0,2.8,34.0,939.0,738.7,533.57
2017,7,7,14,15,860.5,122.5,2.85,34.0,914.0,696.37,505.06
2017,7,7,14,30,855.0,121.0,2.9,34.0,889.0,652.68,474.35
2017,7,7,14,45,834.5,127.0,2.95,34.0,854.0,605.13,440.01
2017,7,7,15,0,814.0,133.0,3.0,34.0,819.0,554.42,402.71
2017,7,7,15,15,803.0,130.5,3.05,33.5,781.0,504.92,366.13
2017,7,7,15,30,792.0,128.0,3.1,33.0,743.0,455.51,328.39
2017,7,7,15,45,487.0,226.5,3.15,33.0,598.0,370.04,265.73
2017,7,7,16,0,182.0,325.0,3.2,33.0,453.0,326.83,236.8
2017,7,7,16,15,456.0,219.0,3.2,33.0,507.5,297.3,207.68
2017,7,7,16,30,730.0,113.0,3.2,33.0,562.0,254.61,164.3
2017,7,7,16,45,589.5,144.0,3.25,33.0,486.0,207.23,130.74
2017,7,7,17,0,449.0,175.0,3.3,33.0,410.0,180.29,115.89
2017,7,7,17,15,307.0,174.0,3.25,32.5,327.0,149.93,101.51
2017,7,7,17,30,165.0,173.0,3.2,32.0,244.0,133.8,98.36
2017,7,7,17,45,156.0,149.0,3.2,31.5,208.5,114.8,89.72
2017,7,7,18,0,147.0,125.0,3.2,31.0,173.0,98.2,76.43
2017,7,7,18,15,128.5,102.5,2.95,30.0,138.5,81.99,63.27
2017,7,7,18,30,110.0,80.0,2.7,29.0,104.0,65.26,49.3
2017,7,7,18,45,82.5,59.0,2.5,28.5,74.0,49.07,35.33
2017,7,7,19,0,55.0,38.0,2.3,28.0,44.0,32.44,20.7
2017,7,7,19,15,27.5,19.0,2.3,27.5,22.0,16.81,3.11
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,23.5,14.5,38.38,0.0
2017,7,8,6,0,144.0,21.0,2.0,24.0,29.0,106.59,41.91
2017,7,8,6,15,255.0,34.0,2.1,24.5,68.0,190.78,143.14
2017,7,8,6,30,366.0,47.0,2.2,25.0,107.0,280.68,219.78
2017,7,8,6,45,444.5,55.0,2.35,25.5,155.5,353.64,280.8
2017,7,8,7,0,523.0,63.0,2.5,26.0,204.0,432.97,344.62
2017,7,8,7,15,573.0,69.5,2.5,26.5,256.0,497.0,393.92
2017,7,8,7,30,623.0,76.0,2.5,27.0,308.0,563.98,443.22
2017,7,8,7,45,662.0,80.0,2.5,27.5,361.5,621.93,482.97
2017,7,8,8,0,701.0,84.0,2.5,28.0,415.0,677.95,520.09
2017,7,8,8,15,726.5,88.0,2.5,28.5,466.5,726.99,551.25
2017,7,8,8,30,752.0,92.0,2.5,29.0,518.0,775.51,581.35
2017,7,8,8,45,772.0,94.5,2.5,30.0,567.5,816.5,604.49
2017,7,8,9,0,792.0,97.0,2.5,31.0,617.0,856.07,626.21
2017,7,8,9,15,806.5,100.0,2.45,31.0,662.5,881.47,640.44
2017,7,8,9,30,821.0,103.0,2.4,31.0,708.0,912.56,658.39
2017,7,8,9,45,831.5,105.5,2.35,31.5,748.5,936.83,670.42
2017,7,8,10,0,842.0,108.0,2.3,32.0,789.0,958.46,680.73
2017,7,8,10,15,850.5,109.5,2.3,32.5,824.0,974.19,687.81
2017,7,8,10,30,859.0,111.0,2.3,33.0,859.0,986.98,693.15
2017,7,8,10,45,864.0,113.5,2.3,33.5,887.0,994.24,695.16
2017,7,8,11,0,869.0,116.0,2.3,34.0,915.0,998.3,695.35
2017,7,8,11,15,873.5,117.0,2.3,34.0,936.5,997.09,693.88
2017,7,8,11,30,878.0,118.0,2.3,34.0,958.0,992.66,690.59
2017,7,8,11,45,879.5,119.5,2.3,34.5,971.5,982.57,682.55
2017,7,8,12,0,881.0,121.0,2.3,35.0,985.0,969.33,672.76
2017,7,8,12,15,882.0,121.0,2.3,35.0,990.5,951.18,661.45
2017,7,8,12,30,883.0,121.0,2.3,35.0,996.0,930.23,648.48
2017,7,8,12,45,880.0,123.0,2.3,35.5,993.5,904.92,631.53
2017,7,8,13,0,877.0,125.0,2.3,36.0,991.0,877.34,613.24
2017,7,8,13,15,875.0,124.5,2.25,35.5,981.0,846.19,594.81
2017,7,8,13,30,873.0,124.0,2.2,35.0,971.0,812.86,574.88
2017,7,8,13,45,866.5,124.5,2.2,35.0,952.5,774.87,550.97
2017,7,8,14,0,860.0,125.0,2.2,35.0,934.0,735.24,525.82
2017,7,8,14,15,854.5,124.0,2.15,35.0,909.5,693.55,497.62
2017,7,8,14,30,849.0,123.0,2.1,35.0,885.0,650.52,467.4
2017,7,8,14,45,845.0,119.0,2.05,35.0,854.0,604.71,434.68
2017,7,8,15,0,841.0,115.0,2.0,35.0,823.0,557.81,400.39
2017,7,8,15,15,831.0,112.5,2.0,35.0,785.5,508.25,363.48
2017,7,8,15,30,821.0,110.0,2.0,35.0,748.0,458.55,325.4
2017,7,8,15,45,807.5,108.0,2.0,35.0,704.5,407.93,285.65
2017,7,8,16,0,794.0,106.0,2.0,35.0,661.0,351.88,241.09
2017,7,8,16,15,777.0,103.0,2.0,34.5,614.0,300.58,199.67
2017,7,8,16,30,760.0,100.0,2.0,34.0,567.0,250.8,159.11
2017,7,8,16,45,738.0,96.0,2.0,34.0,516.5,201.03,119.33
2017,7,8,17,0,716.0,92.0,2.0,34.0,466.0,153.7,84.17
2017,7,8,17,15,686.5,87.0,1.9,33.5,413.5,102.48,51.92
2017,7,8,17,30,657.0,82.0,1.8,33.0,361.0,59.66,35.87
2017,7,8,17,45,617.0,76.0,1.75,33.0,309.0,49.38,35.46
2017,7,8,18,0,577.0,70.0,1.7,33.0,257.0,47.38,33.89
2017,7,8,18,15,518.0,62.5,1.5,32.0,206.5,43.95,31.19
2017,7,8,18,30,459.0,55.0,1.3,31.0,156.0,40.31,28.14
2017,7,8,18,45,373.0,44.5,1.15,30.5,111.5,33.73,22.36
2017,7,8,19,0,287.0,34.0,1.0,30.0,67.0,26.75,15.93
2017,7,8,19,15,143.5,17.0,1.05,29.5,33.5,13.11,0.98
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,57.0,10.5,2.65,24.5,13.5,32.41,0.0
2017,7,9,6,0,114.0,21.0,2.8,25.0,27.0,92.92,31.97
2017,7,9,6,15,219.0,35.5,2.8,25.5,64.5,175.44,130.69
2017,7,9,6,30,324.0,50.0,2.8,26.0,102.0,258.7,201.99
2017,7,9,6,45,395.5,61.0,2.8,26.5,149.0,331.36,262.52
2017,7,9,7,0,467.0,72.0,2.8,27.0,196.0,407.78,323.9
2017,7,9,7,15,518.5,79.5,2.65,27.5,247.5,471.88,373.16
2017,7,9,7,30,570.0,87.0,2.5,28.0,299.0,539.03,422.53
2017,7,9,7,45,608.5,93.0,2.45,28.5,351.5,597.14,463.07
2017,7,9,8,0,647.0,99.0,2.4,29.0,404.0,656.5,502.53
2017,7,9,8,15,674.5,104.0,2.3,29.0,455.5,706.35,534.85
2017,7,9,8,30,702.0,109.0,2.2,29.0,507.0,755.98,566.24
2017,7,9,8,45,725.5,112.0,2.1,29.5,556.5,795.2,588.68
2017,7,9,9,0,749.0,115.0,2.0,30.0,606.0,837.38,612.59
2017,7,9,9,15,765.0,118.5,2.0,30.5,651.5,871.63,631.66
2017,7,9,9,30,781.0,122.0,2.0,31.0,697.0,903.87,649.25
2017,7,9,9,45,795.5,123.0,2.0,31.5,738.0,929.56,662.52
2017,7,9,10,0,810.0,124.0,2.0,32.0,779.0,952.8,674.22
2017,7,9,10,15,819.0,126.0,2.05,32.0,814.0,960.34,678.03
2017,7,9,10,30,828.0,128.0,2.1,32.0,849.0,973.74,685.79
2017,7,9,10,45,835.5,129.5,2.15,32.5,877.5,982.15,689.07
2017,7,9,11,0,843.0,131.0,2.2,33.0,906.0,987.48,690.6
2017,7,9,11,15,848.0,132.0,2.2,33.0,927.5,986.67,689.36
2017,7,9,11,30,853.0,133.0,2.2,33.0,949.0,982.71,686.35
2017,7,9,11,45,857.0,133.5,2.25,33.5,963.5,974.13,679.74
2017,7,9,12,0,861.0,134.0,2.3,34.0,978.0,962.45,671.36
2017,7,9,12,15,862.0,134.0,2.3,34.0,984.0,944.46,660.06
2017,7,9,12,30,863.0,134.0,2.3,34.0,990.0,923.74,647.16
2017,7,9,12,45,862.0,135.0,2.3,34.0,988.0,899.62,632.17
2017,7,9,13,0,861.0,136.0,2.3,34.0,986.0,873.24,615.76
2017,7,9,13,15,859.0,135.5,2.25,34.0,976.0,842.47,596.15
2017,7,9,13,30,857.0,135.0,2.2,34.0,966.0,809.58,575.16
2017,7,9,13,45,852.5,134.0,2.15,34.0,948.5,772.31,551.26
2017,7,9,14,0,848.0,133.0,2.1,34.0,931.0,733.32,526.1
2017,7,9,14,15,842.5,132.0,2.05,34.0,906.5,692.06,497.86
2017,7,9,14,30,837.0,131.0,2.0,34.0,882.0,649.48,467.89
2017,7,9,14,45,828.5,129.5,1.95,34.0,850.5,603.55,434.98
2017,7,9,15,0,820.0,128.0,1.9,34.0,819.0,556.94,400.81
2017,7,9,15,15,809.5,125.5,1.8,34.0,781.0,503.78,361.13
2017,7,9,15,30,799.0,123.0,1.7,34.0,743.0,454.23,322.94
2017,7,9,15,45,784.5,120.5,1.65,34.0,700.0,403.35,283.01
2017,7,9,16,0,770.0,118.0,1.6,34.0,657.0,353.32,242.8
2017,7,9,16,15,752.0,114.5,1.55,33.5,609.5,302.55,201.94
2017,7,9,16,30,734.0,111.0,1.5,33.0,562.0,253.43,162.11
2017,7,9,16,45,708.0,107.5,1.45,33.0,511.5,199.42,119.48
2017,7,9,17,0,682.0,104.0,1.4,33.0,461.0,153.19,85.37
2017,7,9,17,15,650.5,99.0,1.25,32.5,408.5,108.48,58.01
2017,7,9,17,30,619.0,94.0,1.1,32.0,356.0,67.53,42.76
2017,7,9,17,45,573.5,87.5,0.95,32.0,303.5,58.02,42.77
2017,7,9,18,0,528.0,81.0,0.8,32.0,251.0,56.09,41.28
2017,7,9,18,15,467.5,72.0,0.8,31.5,201.0,51.85,37.83
2017,7,9,18,30,407.0,63.0,0.8,31.0,151.0,47.33,33.98
2017,7,9,18,45,319.5,50.5,0.8,30.5,107.5,38.29,26.13
2017,7,9,19,0,232.0,38.0,0.8,30.0,64.0,29.45,18.09
2017,7,9,19,15,116.0,19.0,0.85,29.5,32.0,14.86,1.67
2017,7,9,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,75.5,10.0,2.55,22.5,14.0,39.13,0.0
2017,7,10,6,0,151.0,20.0,2.9,23.0,28.0,107.19,33.11
2017,7,10,6,15,264.0,32.5,3.15,23.5,67.0,195.59,146.96
2017,7,10,6,30,377.0,45.0,3.4,24.0,106.0,283.64,223.51
2017,7,10,6,45,455.5,53.5,3.7,25.0,154.5,357.49,285.69
2017,7,10,7,0,534.0,62.0,4.0,26.0,203.0,437.82,350.63
2017,7,10,7,15,583.5,68.0,4.05,26.5,255.5,501.31,400.45
2017,7,10,7,30,633.0,74.0,4.1,27.0,308.0,567.71,450.24
2017,7,10,7,45,672.0,78.0,4.2,28.0,362.0,626.05,490.4
2017,7,10,8,0,711.0,82.0,4.3,29.0,416.0,682.61,527.95
2017,7,10,8,15,736.5,86.0,4.3,29.5,468.5,732.03,560.11
2017,7,10,8,30,762.0,90.0,4.3,30.0,521.0,780.93,591.21
2017,7,10,8,45,783.0,92.5,4.3,31.0,571.0,823.16,615.83
2017,7,10,9,0,804.0,95.0,4.3,32.0,621.0,864.01,639.01
2017,7,10,9,15,818.5,97.5,4.25,32.5,667.0,889.26,652.42
2017,7,10,9,30,833.0,100.0,4.2,33.0,713.0,920.11,669.52
2017,7,10,9,45,845.0,102.0,4.2,33.5,754.5,945.59,683.16
2017,7,10,10,0,857.0,104.0,4.2,34.0,796.0,968.44,695.05
2017,7,10,10,15,865.5,105.5,4.2,34.0,831.5,984.45,703.97
2017,7,10,10,30,874.0,107.0,4.2,34.0,867.0,997.45,711.1
2017,7,10,10,45,881.0,108.0,4.2,34.5,895.5,1005.29,713.58
2017,7,10,11,0,888.0,109.0,4.2,35.0,924.0,1009.93,714.16
2017,7,10,11,15,892.5,110.0,4.15,35.0,946.0,1008.8,712.41
2017,7,10,11,30,897.0,111.0,4.1,35.0,968.0,1004.39,708.74
2017,7,10,11,45,894.0,115.5,4.1,35.5,980.5,992.78,699.49
2017,7,10,12,0,891.0,120.0,4.1,36.0,993.0,977.98,688.4
2017,7,10,12,15,892.5,120.0,4.1,36.0,999.0,960.16,676.94
2017,7,10,12,30,894.0,120.0,4.1,36.0,1005.0,939.47,663.73
2017,7,10,12,45,894.0,119.5,4.1,36.5,1003.5,914.33,646.37
2017,7,10,13,0,894.0,119.0,4.1,37.0,1002.0,886.75,627.53
2017,7,10,13,15,892.0,118.5,4.1,37.0,992.0,855.11,607.38
2017,7,10,13,30,890.0,118.0,4.1,37.0,982.0,821.23,585.7
2017,7,10,13,45,886.5,117.0,4.1,37.0,964.0,783.63,561.47
2017,7,10,14,0,883.0,116.0,4.1,37.0,946.0,744.13,535.82
2017,7,10,14,15,877.5,115.0,4.05,37.0,921.0,701.52,506.84
2017,7,10,14,30,872.0,114.0,4.0,37.0,896.0,657.5,475.44
2017,7,10,14,45,863.5,113.0,4.0,37.0,864.0,610.48,441.39
2017,7,10,15,0,855.0,112.0,4.0,37.0,832.0,562.72,405.98
2017,7,10,15,15,845.0,110.0,3.95,36.5,794.0,512.84,368.87
2017,7,10,15,30,835.0,108.0,3.9,36.0,756.0,462.79,330.5
2017,7,10,15,45,821.5,106.0,3.85,36.0,712.5,411.41,289.46
2017,7,10,16,0,808.0,104.0,3.8,36.0,669.0,354.52,243.63
2017,7,10,16,15,582.5,174.5,3.75,35.5,566.5,296.78,202.21
2017,7,10,16,30,357.0,245.0,3.7,35.0,464.0,272.58,188.6
2017,7,10,16,45,540.0,168.5,3.7,35.0,467.0,218.14,139.79
2017,7,10,17,0,723.0,92.0,3.7,35.0,470.0,153.83,83.92
2017,7,10,17,15,693.0,87.5,3.6,34.5,417.0,102.5,51.8
2017,7,10,17,30,663.0,83.0,3.5,34.0,364.0,59.64,36.2
2017,7,10,17,45,615.0,78.5,3.45,34.0,310.0,51.28,36.88
2017,7,10,18,0,567.0,74.0,3.4,34.0,256.0,50.56,36.37
2017,7,10,18,15,506.5,66.0,3.1,33.0,205.5,46.88,33.47
2017,7,10,18,30,446.0,58.0,2.8,32.0,155.0,42.96,30.2
2017,7,10,18,45,351.0,47.0,2.5,31.5,110.0,36.03,24.13
2017,7,10,19,0,256.0,36.0,2.2,31.0,65.0,27.88,16.7
2017,7,10,19,15,128.0,18.0,2.35,30.5,32.5,14.06,1.01
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.0,10.0,3.2,23.5,13.0,30.25,0.0
2017,7,11,6,0,106.0,20.0,3.4,24.0,26.0,86.99,21.05
2017,7,11,6,15,215.5,35.0,3.5,24.5,64.0,172.99,128.76
2017,7,11,6,30,325.0,50.0,3.6,25.0,102.0,258.91,203.02
2017,7,11,6,45,422.5,57.0,3.7,25.5,152.0,341.91,272.64
2017,7,11,7,0,520.0,64.0,3.8,26.0,202.0,431.0,344.95
2017,7,11,7,15,571.0,71.0,3.85,26.5,254.5,496.2,396.02
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,564.44,447.42
2017,7,11,7,45,666.0,80.5,3.95,27.5,361.5,624.27,489.49
2017,7,11,8,0,710.0,83.0,4.0,28.0,416.0,682.55,529.2
2017,7,11,8,15,735.5,87.0,4.0,28.5,468.5,731.97,561.37
2017,7,11,8,30,761.0,91.0,4.0,29.0,521.0,780.86,592.47
2017,7,11,8,45,782.0,93.5,4.05,30.0,571.0,823.09,617.3
2017,7,11,9,0,803.0,96.0,4.1,31.0,621.0,863.94,640.72
2017,7,11,9,15,817.0,98.5,4.1,31.5,666.5,888.68,654.02
2017,7,11,9,30,831.0,101.0,4.1,32.0,712.0,919.04,671.08
2017,7,11,9,45,841.5,103.5,4.15,32.5,753.0,943.6,684.42
2017,7,11,10,0,852.0,106.0,4.2,33.0,794.0,965.49,696.02
2017,7,11,10,15,860.0,107.5,4.2,33.0,828.5,980.94,704.64
2017,7,11,10,30,868.0,109.0,4.2,33.0,863.0,993.4,711.46
2017,7,11,10,45,873.0,111.5,4.25,33.5,891.0,1000.8,713.97
2017,7,11,11,0,878.0,114.0,4.3,34.0,919.0,1004.96,714.55
2017,7,11,11,15,882.0,115.0,4.3,34.0,940.5,1003.32,712.75
2017,7,11,11,30,886.0,116.0,4.3,34.0,962.0,998.42,709.04
2017,7,11,11,45,892.5,113.0,4.3,34.5,976.5,988.8,701.01
2017,7,11,12,0,899.0,110.0,4.3,35.0,991.0,976.02,691.12
2017,7,11,12,15,899.5,110.5,4.3,35.0,996.5,957.77,679.28
2017,7,11,12,30,900.0,111.0,4.3,35.0,1002.0,936.64,665.69
2017,7,11,12,45,899.0,111.0,4.3,35.5,999.5,911.04,647.9
2017,7,11,13,0,898.0,111.0,4.3,36.0,997.0,883.01,628.63
2017,7,11,13,15,686.5,266.5,4.3,36.0,940.0,821.12,586.82
2017,7,11,13,30,475.0,422.0,4.3,36.0,883.0,762.27,541.61
2017,7,11,13,45,678.5,266.5,4.35,36.0,911.5,756.59,543.76
2017,7,11,14,0,882.0,111.0,4.4,36.0,940.0,739.01,535.7
2017,7,11,14,15,876.5,110.0,4.4,36.0,915.0,696.46,506.66
2017,7,11,14,30,871.0,109.0,4.4,36.0,890.0,652.5,475.14
2017,7,11,14,45,851.5,115.0,4.45,36.0,855.5,604.89,440.29
2017,7,11,15,0,832.0,121.0,4.5,36.0,821.0,557.43,404.76
2017,7,11,15,15,821.5,118.5,4.5,36.0,783.0,507.94,366.99
2017,7,11,15,30,811.0,116.0,4.5,36.0,745.0,458.36,328.18
2017,7,11,15,45,795.0,114.5,4.55,36.0,701.5,402.02,283.7
2017,7,11,16,0,779.0,113.0,4.6,36.0,658.0,351.71,242.64
2017,7,11,16,15,761.0,109.5,4.6,35.5,610.5,300.41,200.77
2017,7,11,16,30,743.0,106.0,4.6,35.0,563.0,250.75,160.02
2017,7,11,16,45,717.0,103.0,4.6,34.5,512.0,201.92,121.19
2017,7,11,17,0,691.0,100.0,4.6,34.0,461.0,150.48,83.13
2017,7,11,17,15,659.5,95.0,4.55,33.5,408.5,105.26,55.43
2017,7,11,17,30,628.0,90.0,4.5,33.0,356.0,63.78,40.21
2017,7,11,17,45,582.5,84.0,4.5,33.0,303.0,55.39,40.45
2017,7,11,18,0,537.0,78.0,4.5,33.0,250.0,53.72,39.16
2017,7,11,18,15,476.0,69.5,4.35,32.5,200.0,49.79,35.97
2017,7,11,18,30,415.0,61.0,4.2,32.0,150.0,45.62,32.39
2017,7,11,18,45,322.5,49.0,4.05,31.5,106.5,37.15,25.03
2017,7,11,19,0,230.0,37.0,3.9,31.0,63.0,28.67,17.31
2017,7,11,19,15,115.0,18.5,3.8,30.5,31.5,14.47,0.93
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,5.5,2.85,24.0,5.5,5.24,0.0
2017,7,12,6,0,0.0,11.0,3.0,24.0,11.0,10.19,0.0
2017,7,12,6,15,0.0,28.5,3.15,24.5,28.5,27.19,15.51
2017,7,12,6,30,0.0,46.0,3.3,25.0,46.0,45.47,31.09
2017,7,12,6,45,5.5,68.0,3.5,25.5,69.5,71.86,53.04
2017,7,12,7,0,11.0,90.0,3.7,26.0,93.0,98.08,74.62
2017,7,12,7,15,18.5,111.5,3.75,26.5,117.5,125.11,96.49
2017,7,12,7,30,26.0,133.0,3.8,27.0,142.0,161.71,125.5
2017,7,12,7,45,64.0,163.5,3.85,27.5,192.0,224.78,175.56
2017,7,12,8,0,102.0,194.0,3.9,28.0,242.0,290.08,226.12
2017,7,12,8,15,255.0,199.5,3.95,28.5,338.5,448.97,349.04
2017,7,12,8,30,408.0,205.0,4.0,29.0,435.0,606.59,465.46
