Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,8,45,270.0,251.0,4.05,29.5,409.0,532.05,405.01
2017,7,12,9,0,132.0,297.0,4.1,30.0,383.0,448.02,337.99
2017,7,12,9,15,98.0,310.0,4.1,30.0,376.5,415.77,312.74
2017,7,12,9,30,64.0,323.0,4.1,30.0,370.0,395.95,296.26
2017,7,12,9,45,288.5,307.0,4.1,30.5,537.5,622.79,464.7
2017,7,12,10,0,513.0,291.0,4.1,31.0,705.0,840.98,616.65
2017,7,12,10,15,426.5,343.5,4.1,31.0,698.5,811.16,591.18
2017,7,12,10,30,340.0,396.0,4.1,31.0,692.0,767.0,557.8
2017,7,12,10,45,268.5,427.5,4.1,31.5,666.0,724.32,524.92
2017,7,12,11,0,197.0,459.0,4.1,32.0,640.0,668.61,483.29
2017,7,12,11,15,236.0,463.5,4.05,32.0,685.5,706.31,509.61
2017,7,12,11,30,275.0,468.0,4.0,32.0,731.0,751.3,539.92
2017,7,12,11,45,347.0,449.0,4.0,32.5,785.5,793.09,568.17
2017,7,12,12,0,419.0,430.0,4.0,33.0,840.0,836.57,596.98
2017,7,12,12,15,648.0,278.5,3.95,33.0,918.0,892.36,640.39
2017,7,12,12,30,877.0,127.0,3.9,33.0,996.0,930.19,665.38
2017,7,12,12,45,878.0,126.0,3.85,33.5,994.5,905.82,647.68
2017,7,12,13,0,879.0,125.0,3.8,34.0,993.0,879.02,628.93
2017,7,12,13,15,611.0,288.0,3.75,34.0,888.5,777.12,558.88
2017,7,12,13,30,343.0,451.0,3.7,34.0,784.0,684.27,489.4
2017,7,12,13,45,273.5,462.0,3.65,34.0,724.5,621.88,445.95
2017,7,12,14,0,204.0,473.0,3.6,34.0,665.0,568.17,407.85
2017,7,12,14,15,317.5,421.0,3.5,33.5,710.5,583.27,421.37
2017,7,12,14,30,431.0,369.0,3.4,33.0,756.0,588.81,427.24
2017,7,12,14,45,236.0,361.5,3.35,33.0,572.5,447.53,325.93
2017,7,12,15,0,41.0,354.0,3.3,33.0,389.0,332.32,242.06
2017,7,12,15,15,75.5,360.0,3.25,33.0,420.5,348.81,254.56
2017,7,12,15,30,110.0,366.0,3.2,33.0,452.0,361.02,263.16
2017,7,12,15,45,114.0,344.5,3.2,33.0,429.0,328.67,239.6
2017,7,12,16,0,118.0,323.0,3.2,33.0,406.0,303.32,220.92
2017,7,12,16,15,96.0,293.5,3.2,32.5,358.0,272.25,198.86
2017,7,12,16,30,74.0,264.0,3.2,32.0,310.0,236.3,173.21
2017,7,12,16,45,103.0,244.0,3.2,32.0,301.5,218.67,159.09
2017,7,12,17,0,132.0,224.0,3.2,32.0,293.0,190.42,136.99
2017,7,12,17,15,250.5,185.0,3.15,31.5,297.5,152.51,105.98
2017,7,12,17,30,369.0,146.0,3.1,31.0,302.0,102.38,79.41
2017,7,12,17,45,336.0,130.0,3.1,31.0,256.5,96.44,74.83
2017,7,12,18,0,303.0,114.0,3.1,31.0,211.0,86.07,66.41
2017,7,12,18,15,262.5,95.5,3.0,30.5,168.0,73.46,56.05
2017,7,12,18,30,222.0,77.0,2.9,30.0,125.0,60.32,44.95
2017,7,12,18,45,159.5,58.5,2.85,30.0,88.0,46.64,33.05
2017,7,12,19,0,97.0,40.0,2.8,30.0,51.0,32.49,20.43
2017,7,12,19,15,48.5,20.0,2.85,29.5,25.5,16.72,1.62
2017,7,12,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,0.0,12.0,1.85,23.5,12.0,11.44,0.0
2017,7,13,6,0,0.0,24.0,2.1,24.0,24.0,27.16,0.0
2017,7,13,6,15,160.0,36.5,2.2,24.5,61.5,148.4,109.02
2017,7,13,6,30,320.0,49.0,2.3,25.0,99.0,254.47,198.63
2017,7,13,6,45,408.5,58.0,2.4,25.5,147.5,334.06,264.99
2017,7,13,7,0,497.0,67.0,2.5,26.0,196.0,419.22,333.59
2017,7,13,7,15,549.5,74.0,2.55,26.5,248.5,484.5,384.25
2017,7,13,7,30,602.0,81.0,2.6,27.0,301.0,552.93,435.29
2017,7,13,7,45,645.5,84.5,2.7,27.5,355.0,612.93,477.48
2017,7,13,8,0,689.0,88.0,2.8,28.0,409.0,674.5,519.29
2017,7,13,8,15,715.5,92.5,2.85,28.5,461.0,721.06,549.16
2017,7,13,8,30,742.0,97.0,2.9,29.0,513.0,770.82,580.7
2017,7,13,8,45,761.5,100.5,2.95,29.5,562.5,812.42,606.0
2017,7,13,9,0,781.0,104.0,3.0,30.0,612.0,852.57,630.01
2017,7,13,9,15,796.0,107.0,3.0,30.5,658.0,886.22,649.05
2017,7,13,9,30,811.0,110.0,3.0,31.0,704.0,917.73,666.53
2017,7,13,9,45,820.5,113.5,3.05,31.5,744.0,933.74,674.16
2017,7,13,10,0,830.0,117.0,3.1,32.0,784.0,955.36,685.59
2017,7,13,10,15,533.0,269.0,3.1,32.5,705.0,838.46,604.22
2017,7,13,10,30,236.0,421.0,3.1,33.0,626.0,676.73,485.93
2017,7,13,10,45,143.0,414.5,3.1,33.5,540.5,572.65,412.1
2017,7,13,11,0,50.0,408.0,3.1,34.0,455.0,456.8,328.38
2017,7,13,11,15,458.0,267.5,3.1,34.0,704.5,747.16,539.81
2017,7,13,11,30,866.0,127.0,3.1,34.0,954.0,989.36,697.7
2017,7,13,11,45,628.0,279.5,3.1,34.5,884.0,907.72,640.92
2017,7,13,12,0,390.0,432.0,3.1,35.0,814.0,806.07,566.85
2017,7,13,12,15,283.0,469.5,3.1,35.0,747.5,727.56,513.01
2017,7,13,12,30,176.0,507.0,3.1,35.0,681.0,648.05,457.51
2017,7,13,12,45,217.5,500.0,3.15,35.5,714.5,667.9,471.4
2017,7,13,13,0,259.0,493.0,3.2,36.0,748.0,685.11,482.82
2017,7,13,13,15,556.5,315.5,3.2,36.0,857.5,759.05,539.91
2017,7,13,13,30,854.0,138.0,3.2,36.0,967.0,809.49,577.05
2017,7,13,13,45,611.5,278.5,3.25,36.0,866.5,715.68,511.4
2017,7,13,14,0,369.0,419.0,3.3,36.0,766.0,637.47,453.55
2017,7,13,14,15,602.0,275.5,3.3,36.0,823.5,648.11,465.77
2017,7,13,14,30,835.0,132.0,3.3,36.0,881.0,648.42,468.91
2017,7,13,14,45,575.0,259.0,3.35,36.0,766.5,556.34,400.92
2017,7,13,15,0,315.0,386.0,3.4,36.0,652.0,494.12,354.2
2017,7,13,15,15,554.0,256.0,3.4,35.5,696.5,482.48,347.28
2017,7,13,15,30,793.0,126.0,3.4,35.0,741.0,452.98,324.38
2017,7,13,15,45,775.5,125.0,3.45,35.0,697.0,402.33,284.1
2017,7,13,16,0,758.0,124.0,3.5,35.0,653.0,352.86,243.92
2017,7,13,16,15,739.5,120.0,3.5,34.5,605.5,302.04,202.66
2017,7,13,16,30,721.0,116.0,3.5,34.0,558.0,247.72,158.69
2017,7,13,16,45,693.0,112.5,3.55,34.0,507.0,198.85,119.81
2017,7,13,17,0,665.0,109.0,3.6,34.0,456.0,153.08,86.13
2017,7,13,17,15,632.0,103.5,3.55,33.5,403.5,108.74,59.26
2017,7,13,17,30,599.0,98.0,3.5,33.0,351.0,68.33,50.93
2017,7,13,17,45,553.0,91.0,3.45,33.0,298.5,60.85,44.95
2017,7,13,18,0,507.0,84.0,3.4,33.0,246.0,58.68,43.26
2017,7,13,18,15,443.0,74.5,3.15,32.5,196.5,54.13,39.57
2017,7,13,18,30,379.0,65.0,2.9,32.0,147.0,48.29,34.61
2017,7,13,18,45,288.5,51.5,2.65,31.5,103.5,39.1,26.63
2017,7,13,19,0,198.0,38.0,2.4,31.0,60.0,29.49,17.91
2017,7,13,19,15,99.0,19.0,2.35,30.5,30.0,14.89,0.41
2017,7,13,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,44.5,9.5,1.4,23.5,11.5,26.32,0.0
2017,7,14,6,0,89.0,19.0,1.6,24.0,23.0,76.79,1.2
2017,7,14,6,15,202.5,33.5,1.7,24.5,60.0,164.43,120.63
2017,7,14,6,30,316.0,48.0,1.8,25.0,97.0,250.73,195.15
2017,7,14,6,45,408.0,56.5,1.9,25.5,146.0,331.67,262.41
2017,7,14,7,0,500.0,65.0,2.0,26.0,195.0,418.28,331.87
2017,7,14,7,15,315.5,104.5,2.0,26.5,193.5,358.86,284.09
2017,7,14,7,30,131.0,144.0,2.0,27.0,192.0,262.43,205.96
2017,7,14,7,45,419.5,113.0,2.05,27.5,301.5,469.62,369.13
2017,7,14,8,0,708.0,82.0,2.1,28.0,411.0,678.35,519.77
2017,7,14,8,15,734.5,86.0,2.0,28.5,463.5,728.59,549.6
2017,7,14,8,30,761.0,90.0,1.9,29.0,516.0,778.39,579.38
2017,7,14,8,45,784.0,91.5,1.85,30.0,567.0,821.27,602.88
2017,7,14,9,0,807.0,93.0,1.8,31.0,618.0,862.89,624.94
2017,7,14,9,15,821.5,95.5,1.7,31.5,664.0,888.43,636.87
2017,7,14,9,30,836.0,98.0,1.6,32.0,710.0,919.49,652.21
2017,7,14,9,45,847.5,100.0,1.5,32.5,751.5,944.69,663.49
2017,7,14,10,0,859.0,102.0,1.4,33.0,793.0,967.23,672.96
2017,7,14,10,15,867.0,104.0,1.4,33.5,828.5,983.44,679.95
2017,7,14,10,30,875.0,106.0,1.4,34.0,864.0,996.62,685.23
2017,7,14,10,45,881.0,107.5,1.4,34.5,893.0,1004.1,687.19
2017,7,14,11,0,887.0,109.0,1.4,35.0,922.0,1008.36,687.4
2017,7,14,11,15,891.5,110.0,1.4,35.0,943.5,1007.31,686.03
2017,7,14,11,30,896.0,111.0,1.4,35.0,965.0,1002.97,682.89
2017,7,14,11,45,896.5,113.0,1.45,35.5,978.5,992.41,675.53
2017,7,14,12,0,897.0,115.0,1.5,36.0,992.0,978.64,666.41
2017,7,14,12,15,898.0,115.0,1.5,36.0,998.0,960.36,655.38
2017,7,14,12,30,899.0,115.0,1.5,36.0,1004.0,939.2,642.7
2017,7,14,12,45,898.5,115.0,1.5,36.5,1002.5,914.0,626.31
2017,7,14,13,0,898.0,115.0,1.5,37.0,1001.0,886.32,608.5
2017,7,14,13,15,896.0,114.5,1.5,37.0,991.0,854.53,589.42
2017,7,14,13,30,894.0,114.0,1.5,37.0,981.0,820.48,568.86
2017,7,14,13,45,890.0,113.5,1.55,37.5,963.0,782.74,545.18
2017,7,14,14,0,886.0,113.0,1.6,38.0,945.0,743.11,520.12
2017,7,14,14,15,880.5,112.0,1.6,38.0,920.0,700.29,492.64
2017,7,14,14,30,875.0,111.0,1.6,38.0,895.0,656.06,462.64
2017,7,14,14,45,607.0,245.0,1.65,38.0,779.5,563.31,396.89
2017,7,14,15,0,339.0,379.0,1.7,38.0,664.0,501.42,351.96
2017,7,14,15,15,220.0,371.0,1.75,37.5,553.0,421.92,298.04
2017,7,14,15,30,101.0,363.0,1.8,37.0,442.0,354.56,252.19
2017,7,14,15,45,57.0,295.5,1.9,37.0,340.0,276.11,197.63
2017,7,14,16,0,13.0,228.0,2.0,37.0,238.0,209.03,150.43
2017,7,14,16,15,373.0,171.0,2.1,36.5,400.5,235.56,161.46
2017,7,14,16,30,733.0,114.0,2.2,36.0,563.0,253.52,160.69
2017,7,14,16,45,375.0,148.5,2.3,36.0,377.5,173.1,111.59
2017,7,14,17,0,17.0,183.0,2.4,36.0,192.0,162.65,118.41
2017,7,14,17,15,70.5,178.0,2.4,35.5,208.5,150.84,108.65
2017,7,14,17,30,124.0,173.0,2.4,35.0,225.0,132.05,101.86
2017,7,14,17,45,112.0,149.0,2.45,35.0,191.0,114.56,88.15
2017,7,14,18,0,100.0,125.0,2.5,35.0,157.0,97.96,74.9
2017,7,14,18,15,241.5,95.0,2.25,34.0,152.0,73.06,54.83
2017,7,14,18,30,383.0,65.0,2.0,33.0,147.0,48.33,34.45
2017,7,14,18,45,290.5,51.5,1.8,32.5,103.5,39.13,26.51
2017,7,14,19,0,198.0,38.0,1.6,32.0,60.0,29.51,17.81
2017,7,14,19,15,99.0,19.0,1.65,31.5,30.0,14.9,0.0
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,43.5,9.0,2.3,24.5,11.0,25.4,0.0
2017,7,15,6,0,87.0,18.0,2.5,25.0,22.0,73.92,0.0
2017,7,15,6,15,195.5,33.0,2.5,25.5,58.5,160.32,116.74
2017,7,15,6,30,304.0,48.0,2.5,26.0,95.0,244.17,189.55
2017,7,15,6,45,385.5,58.5,2.5,27.0,142.0,320.42,252.66
2017,7,15,7,0,467.0,69.0,2.5,28.0,189.0,401.81,317.37
2017,7,15,7,15,520.5,77.0,2.2,28.5,241.0,467.72,367.47
2017,7,15,7,30,574.0,85.0,1.9,29.0,293.0,536.9,417.34
2017,7,15,7,45,613.5,90.5,1.6,30.0,346.0,595.33,455.31
2017,7,15,8,0,653.0,96.0,1.3,31.0,399.0,655.1,491.15
2017,7,15,8,15,681.0,101.0,1.0,31.5,450.5,705.68,519.32
2017,7,15,8,30,709.0,106.0,0.7,32.0,502.0,756.08,545.29
2017,7,15,8,45,730.0,110.0,0.45,33.0,551.5,794.73,561.39
2017,7,15,9,0,751.0,114.0,0.2,34.0,601.0,836.04,578.16
2017,7,15,9,15,767.0,117.5,0.45,34.5,647.0,870.53,600.11
2017,7,15,9,30,783.0,121.0,0.7,35.0,693.0,902.98,621.08
2017,7,15,9,45,793.0,125.0,0.95,35.5,733.5,927.9,637.29
2017,7,15,10,0,803.0,129.0,1.2,36.0,774.0,950.17,651.73
2017,7,15,10,15,812.5,131.0,1.3,36.0,809.0,966.94,661.85
2017,7,15,10,30,822.0,133.0,1.4,36.0,844.0,971.95,665.05
2017,7,15,10,45,825.5,136.5,1.5,36.5,872.0,978.44,667.97
2017,7,15,11,0,829.0,140.0,1.6,37.0,900.0,981.8,669.06
2017,7,15,11,15,538.5,307.0,1.65,37.0,805.5,867.97,596.55
2017,7,15,11,30,248.0,474.0,1.7,37.0,711.0,730.69,502.37
2017,7,15,11,45,239.5,483.5,1.8,37.0,715.0,714.8,493.51
2017,7,15,12,0,231.0,493.0,1.9,37.0,719.0,706.72,488.47
2017,7,15,12,15,332.0,468.0,1.95,37.0,795.5,772.29,533.02
2017,7,15,12,30,433.0,443.0,2.0,37.0,872.0,828.88,570.65
2017,7,15,12,45,324.0,472.5,2.05,37.5,793.0,739.18,510.03
2017,7,15,13,0,215.0,502.0,2.1,38.0,714.0,655.14,453.11
2017,7,15,13,15,523.0,326.0,2.15,38.0,834.5,740.36,517.54
2017,7,15,13,30,831.0,150.0,2.2,38.0,955.0,801.0,561.13
2017,7,15,13,45,639.5,274.5,2.25,38.0,887.5,733.31,514.24
2017,7,15,14,0,448.0,399.0,2.3,38.0,820.0,673.87,471.21
2017,7,15,14,15,623.0,275.5,2.35,37.5,843.5,662.04,468.47
2017,7,15,14,30,798.0,152.0,2.4,37.0,867.0,639.41,456.96
2017,7,15,14,45,401.0,153.5,2.5,37.0,513.0,364.95,265.04
2017,7,15,15,0,4.0,155.0,2.6,37.0,159.0,145.53,103.18
2017,7,15,15,15,66.0,262.0,2.65,36.5,313.5,264.12,190.7
2017,7,15,15,30,128.0,369.0,2.7,36.0,468.0,363.71,261.53
2017,7,15,15,45,145.0,347.0,2.75,35.5,453.0,342.26,246.09
2017,7,15,16,0,162.0,325.0,2.8,35.0,438.0,319.17,229.39
2017,7,15,16,15,176.0,299.0,2.85,34.5,414.0,290.73,208.35
2017,7,15,16,30,190.0,273.0,2.9,34.0,390.0,261.04,185.97
2017,7,15,16,45,108.0,232.5,2.95,34.0,297.5,203.6,146.16
2017,7,15,17,0,26.0,192.0,3.0,34.0,205.0,170.59,125.17
2017,7,15,17,15,13.0,99.5,2.95,33.5,106.0,92.32,66.39
2017,7,15,17,30,0.0,7.0,2.9,33.0,7.0,6.49,0.0
2017,7,15,17,45,0.0,5.5,2.9,32.5,5.5,5.1,0.0
2017,7,15,18,0,0.0,4.0,2.9,32.0,4.0,3.7,0.0
2017,7,15,18,15,0.0,3.0,2.8,31.5,3.0,2.78,0.0
2017,7,15,18,30,0.0,2.0,2.7,31.0,2.0,1.85,0.0
2017,7,15,18,45,0.0,1.5,2.65,30.5,1.5,1.39,0.0
2017,7,15,19,0,0.0,1.0,2.6,30.0,1.0,0.92,0.0
2017,7,15,19,15,0.0,0.5,2.55,29.5,0.5,0.46,0.0
2017,7,15,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,34.0,8.0,0.55,24.0,10.0,20.74,0.0
2017,7,16,6,0,68.0,16.0,0.6,24.0,20.0,55.2,0.0
2017,7,16,6,15,166.0,33.0,0.7,24.0,55.0,146.16,105.82
2017,7,16,6,30,264.0,50.0,0.8,24.0,90.0,225.59,174.87
2017,7,16,6,45,341.0,62.5,0.9,24.5,136.0,296.1,233.51
2017,7,16,7,0,418.0,75.0,1.0,25.0,182.0,373.7,295.66
2017,7,16,7,15,472.5,84.0,1.1,25.0,232.5,443.17,349.79
2017,7,16,7,30,527.0,93.0,1.2,25.0,283.0,512.38,402.0
2017,7,16,7,45,566.5,100.5,1.3,25.5,335.0,571.49,444.29
2017,7,16,8,0,606.0,108.0,1.4,26.0,387.0,632.0,485.68
2017,7,16,8,15,635.5,113.5,1.5,26.5,438.5,682.86,518.9
2017,7,16,8,30,665.0,119.0,1.6,27.0,490.0,733.69,551.45
2017,7,16,8,45,686.0,124.5,1.7,27.5,539.0,776.6,578.03
2017,7,16,9,0,707.0,130.0,1.8,28.0,588.0,818.35,603.52
2017,7,16,9,15,724.5,134.0,1.9,28.0,633.5,853.62,625.66
2017,7,16,9,30,742.0,138.0,2.0,28.0,679.0,882.53,643.61
2017,7,16,9,45,756.5,140.5,2.1,28.5,720.5,909.4,658.98
2017,7,16,10,0,771.0,143.0,2.2,29.0,762.0,933.87,672.77
2017,7,16,10,15,781.5,145.5,2.25,29.0,797.5,951.77,683.25
2017,7,16,10,30,792.0,148.0,2.3,29.0,833.0,966.85,692.08
2017,7,16,10,45,460.5,302.0,2.4,29.5,704.0,796.9,575.74
2017,7,16,11,0,129.0,456.0,2.5,30.0,575.0,597.45,430.89
2017,7,16,11,15,264.5,435.0,2.55,30.0,684.5,715.66,515.97
2017,7,16,11,30,400.0,414.0,2.6,30.0,794.0,820.41,587.87
2017,7,16,11,45,344.5,446.5,2.65,30.5,778.0,788.13,562.72
2017,7,16,12,0,289.0,479.0,2.7,31.0,762.0,754.87,537.98
2017,7,16,12,15,558.5,318.5,2.7,31.0,869.0,846.99,607.12
2017,7,16,12,30,828.0,158.0,2.7,31.0,976.0,912.73,652.3
2017,7,16,12,45,546.0,324.5,2.75,31.0,864.0,802.69,576.33
2017,7,16,13,0,264.0,491.0,2.8,31.0,752.0,687.6,492.18
2017,7,16,13,15,258.5,487.0,2.8,31.0,740.5,663.88,476.82
2017,7,16,13,30,253.0,483.0,2.8,31.0,729.0,640.16,460.77
2017,7,16,13,45,533.5,319.0,2.8,31.5,824.0,693.88,503.5
2017,7,16,14,0,814.0,155.0,2.8,32.0,919.0,726.59,529.86
2017,7,16,14,15,807.5,153.5,2.8,32.0,894.5,684.33,499.86
2017,7,16,14,30,801.0,152.0,2.8,32.0,870.0,640.97,468.99
2017,7,16,14,45,497.0,281.5,2.85,32.0,721.5,530.53,387.45
2017,7,16,15,0,193.0,411.0,2.9,32.0,573.0,453.95,329.96
2017,7,16,15,15,461.0,285.5,2.9,31.5,648.5,459.49,335.67
2017,7,16,15,30,729.0,160.0,2.9,31.0,724.0,447.26,324.89
2017,7,16,15,45,505.5,234.5,2.9,31.0,615.0,381.49,275.46
2017,7,16,16,0,282.0,309.0,2.9,31.0,506.0,339.8,246.03
2017,7,16,16,15,467.5,226.5,2.85,31.0,524.5,303.89,213.37
2017,7,16,16,30,653.0,144.0,2.8,31.0,543.0,252.29,165.89
2017,7,16,16,45,348.5,174.5,2.75,31.0,385.5,187.04,125.74
2017,7,16,17,0,44.0,205.0,2.7,31.0,228.0,174.04,128.6
2017,7,16,17,15,90.5,188.5,2.45,30.5,229.0,158.78,116.5
2017,7,16,17,30,137.0,172.0,2.2,30.0,230.0,131.07,103.19
2017,7,16,17,45,281.5,136.0,2.0,29.5,232.5,100.3,78.4
2017,7,16,18,0,426.0,100.0,1.8,29.0,235.0,70.96,54.29
2017,7,16,18,15,365.5,86.5,1.65,28.5,186.5,62.93,47.66
2017,7,16,18,30,305.0,73.0,1.5,28.0,138.0,54.44,40.38
2017,7,16,18,45,223.5,56.0,1.4,27.5,96.0,42.67,30.08
2017,7,16,19,0,142.0,39.0,1.3,27.0,54.0,31.75,20.0
2017,7,16,19,15,71.0,19.5,1.3,27.0,27.0,16.31,0.0
2017,7,16,19,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,11.5,6.5,0.75,23.5,7.0,10.62,0.0
2017,7,17,6,0,23.0,13.0,0.8,24.0,14.0,26.02,0.0
2017,7,17,6,15,84.0,35.5,0.85,24.0,47.0,100.4,71.0
2017,7,17,6,30,145.0,58.0,0.9,24.0,80.0,163.88,126.24
2017,7,17,6,45,212.5,77.5,1.0,24.5,124.0,231.14,182.2
2017,7,17,7,0,280.0,97.0,1.1,25.0,168.0,304.33,241.34
2017,7,17,7,15,332.0,112.5,1.05,25.5,217.0,379.16,298.95
2017,7,17,7,30,384.0,128.0,1.0,26.0,266.0,447.11,349.19
2017,7,17,7,45,435.0,137.0,1.0,26.5,318.0,509.84,394.09
2017,7,17,8,0,486.0,146.0,1.0,27.0,370.0,575.39,439.4
2017,7,17,8,15,518.0,155.0,1.0,27.5,420.0,627.54,473.59
2017,7,17,8,30,550.0,164.0,1.0,28.0,470.0,680.26,507.26
2017,7,17,8,45,583.5,167.5,1.0,28.5,520.0,734.42,540.98
2017,7,17,9,0,617.0,171.0,1.0,29.0,570.0,782.77,569.52
2017,7,17,9,15,636.5,176.5,1.15,29.0,615.0,819.49,593.13
2017,7,17,9,30,656.0,182.0,1.3,29.0,660.0,854.61,615.72
2017,7,17,9,45,681.5,180.0,1.45,29.5,702.5,885.44,634.24
2017,7,17,10,0,707.0,178.0,1.6,30.0,745.0,914.37,651.49
2017,7,17,10,15,718.5,181.5,1.7,30.5,780.0,933.33,661.81
2017,7,17,10,30,730.0,185.0,1.8,31.0,815.0,949.64,670.6
2017,7,17,10,45,750.0,179.5,1.95,31.5,846.5,956.47,674.1
2017,7,17,11,0,770.0,174.0,2.1,32.0,878.0,966.61,679.78
2017,7,17,11,15,470.0,329.0,2.2,32.0,761.5,821.91,583.04
2017,7,17,11,30,170.0,484.0,2.3,32.0,645.0,654.85,464.97
2017,7,17,11,45,290.0,456.0,2.4,32.5,737.0,744.34,527.95
2017,7,17,12,0,410.0,428.0,2.5,33.0,829.0,821.23,579.58
2017,7,17,12,15,380.5,442.5,2.6,33.0,816.5,793.38,560.41
2017,7,17,12,30,351.0,457.0,2.7,33.0,804.0,764.81,541.45
2017,7,17,12,45,179.0,313.5,2.8,33.5,490.5,461.01,334.23
2017,7,17,13,0,7.0,170.0,2.9,34.0,177.0,165.0,118.21
2017,7,17,13,15,9.5,196.0,2.95,34.0,205.0,190.73,137.75
2017,7,17,13,30,12.0,222.0,3.0,34.0,233.0,216.02,156.34
2017,7,17,13,45,58.0,343.0,3.1,34.0,397.5,357.98,259.75
2017,7,17,14,0,104.0,464.0,3.2,34.0,562.0,491.79,353.65
2017,7,17,14,15,274.5,415.5,3.25,34.0,663.5,548.88,396.12
2017,7,17,14,30,445.0,367.0,3.3,34.0,765.0,595.22,429.94
2017,7,17,14,45,264.0,380.5,3.35,34.0,614.5,478.91,346.65
2017,7,17,15,0,83.0,394.0,3.4,34.0,464.0,387.26,280.5
2017,7,17,15,15,129.0,382.0,3.4,33.5,485.0,385.26,280.19
2017,7,17,15,30,175.0,370.0,3.4,33.0,506.0,384.87,280.12
2017,7,17,15,45,193.5,345.5,3.45,33.0,487.5,359.62,261.26
2017,7,17,16,0,212.0,321.0,3.5,33.0,469.0,332.6,240.64
2017,7,17,16,15,265.5,286.5,3.5,32.5,458.0,298.62,213.89
2017,7,17,16,30,319.0,252.0,3.5,32.0,447.0,266.91,187.74
2017,7,17,16,45,367.0,217.0,3.5,32.0,422.0,228.58,156.1
2017,7,17,17,0,415.0,182.0,3.5,32.0,397.0,177.81,116.08
2017,7,17,17,15,454.0,151.5,3.35,31.5,362.5,132.33,84.45
2017,7,17,17,30,493.0,121.0,3.2,31.0,328.0,83.47,63.89
2017,7,17,17,45,453.0,109.5,3.05,31.0,278.0,75.6,57.61
2017,7,17,18,0,413.0,98.0,2.9,31.0,228.0,69.49,52.65
2017,7,17,18,15,358.0,84.0,2.7,30.5,181.0,61.05,45.7
2017,7,17,18,30,303.0,70.0,2.5,30.0,134.0,52.14,38.1
2017,7,17,18,45,230.0,53.5,2.35,29.5,93.5,40.72,28.17
2017,7,17,19,0,157.0,37.0,2.2,29.0,53.0,28.73,17.34
2017,7,17,19,15,78.5,18.5,2.3,28.5,26.5,15.52,0.0
2017,7,17,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,42.0,8.0,1.25,22.5,10.0,7.63,0.0
2017,7,18,6,0,84.0,16.0,1.5,23.0,20.0,68.3,0.0
2017,7,18,6,15,201.5,30.5,1.6,23.5,56.0,159.44,115.07
2017,7,18,6,30,319.0,45.0,1.7,24.0,92.0,247.38,192.58
2017,7,18,6,45,406.0,54.0,1.8,25.0,140.0,326.05,258.02
2017,7,18,7,0,493.0,63.0,1.9,26.0,188.0,409.72,324.88
2017,7,18,7,15,546.5,70.0,1.95,26.5,240.0,475.31,375.71
2017,7,18,7,30,600.0,77.0,2.0,27.0,292.0,544.23,426.94
2017,7,18,7,45,643.0,81.0,2.1,27.5,345.5,604.34,469.02
2017,7,18,8,0,686.0,85.0,2.2,28.0,399.0,666.07,510.73
2017,7,18,8,15,713.0,89.0,2.25,28.5,451.5,712.6,540.38
2017,7,18,8,30,740.0,93.0,2.3,29.0,504.0,762.23,571.58
2017,7,18,8,45,758.0,97.0,2.4,30.0,553.0,803.16,595.4
2017,7,18,9,0,776.0,101.0,2.5,31.0,602.0,842.6,617.84
2017,7,18,9,15,791.5,104.0,2.6,31.0,648.0,876.75,639.02
2017,7,18,9,30,807.0,107.0,2.7,31.0,694.0,900.65,653.46
2017,7,18,9,45,817.0,110.0,2.8,31.5,735.0,924.99,666.98
2017,7,18,10,0,827.0,113.0,2.9,32.0,776.0,946.69,678.77
2017,7,18,10,15,836.0,115.0,2.95,32.5,811.0,963.5,687.1
2017,7,18,10,30,845.0,117.0,3.0,33.0,846.0,977.39,693.65
2017,7,18,10,45,850.0,119.5,3.15,33.5,874.5,984.74,696.92
2017,7,18,11,0,855.0,122.0,3.3,34.0,903.0,988.91,698.31
2017,7,18,11,15,859.5,123.0,3.35,34.0,925.0,987.84,697.24
2017,7,18,11,30,864.0,124.0,3.4,34.0,947.0,983.57,694.31
2017,7,18,11,45,865.0,126.5,3.5,34.5,960.5,974.14,687.15
2017,7,18,12,0,866.0,129.0,3.6,35.0,974.0,961.57,678.13
2017,7,18,12,15,867.5,129.0,3.65,35.0,980.5,944.1,667.17
2017,7,18,12,30,869.0,129.0,3.7,35.0,987.0,923.82,654.49
2017,7,18,12,45,866.5,130.5,3.8,35.0,985.0,898.69,638.96
2017,7,18,13,0,864.0,132.0,3.9,35.0,983.0,871.24,621.89
2017,7,18,13,15,862.0,131.5,3.95,35.0,973.0,840.24,602.18
2017,7,18,13,30,860.0,131.0,4.0,35.0,963.0,807.09,580.96
2017,7,18,13,45,855.5,130.5,4.05,35.0,945.5,769.96,556.95
2017,7,18,14,0,851.0,130.0,4.1,35.0,928.0,731.06,531.58
2017,7,18,14,15,845.5,128.5,4.1,34.5,903.5,689.04,503.27
2017,7,18,14,30,840.0,127.0,4.1,34.0,879.0,645.66,473.02
2017,7,18,14,45,500.0,269.0,4.1,34.0,712.5,521.39,380.72
2017,7,18,15,0,160.0,411.0,4.1,34.0,546.0,435.78,316.08
2017,7,18,15,15,469.0,272.5,4.05,34.0,640.5,452.32,329.06
2017,7,18,15,30,778.0,134.0,4.0,34.0,735.0,450.51,324.65
2017,7,18,15,45,765.5,129.5,3.95,34.0,692.0,399.49,283.55
2017,7,18,16,0,753.0,125.0,3.9,34.0,649.0,349.15,242.29
2017,7,18,16,15,734.5,121.0,3.8,33.5,601.5,298.44,200.77
2017,7,18,16,30,716.0,117.0,3.7,33.0,554.0,244.13,156.57
2017,7,18,16,45,694.0,111.5,3.65,33.0,504.0,194.91,117.14
2017,7,18,17,0,672.0,106.0,3.6,33.0,454.0,148.17,82.66
2017,7,18,17,15,425.5,138.0,3.4,32.5,349.5,120.32,75.85
2017,7,18,17,30,179.0,170.0,3.2,32.0,245.0,129.52,101.29
2017,7,18,17,45,166.5,146.0,3.05,32.0,208.0,112.79,87.91
2017,7,18,18,0,154.0,122.0,2.9,32.0,171.0,96.08,74.36
2017,7,18,18,15,271.5,92.0,2.6,31.0,157.0,71.04,53.88
2017,7,18,18,30,389.0,62.0,2.3,30.0,143.0,46.15,33.09
2017,7,18,18,45,291.0,49.0,2.0,29.5,99.5,37.27,25.31
2017,7,18,19,0,193.0,36.0,1.7,29.0,56.0,27.99,16.7
2017,7,18,19,15,96.5,18.0,1.85,28.5,28.0,14.15,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,29.0,8.0,1.4,23.5,9.0,7.63,0.0
2017,7,19,6,0,58.0,16.0,1.6,24.0,18.0,50.61,0.0
2017,7,19,6,15,167.5,32.0,1.75,24.5,53.5,145.73,103.77
2017,7,19,6,30,277.0,48.0,1.9,25.0,89.0,229.38,177.65
2017,7,19,6,45,368.5,58.5,2.05,25.5,136.5,305.88,241.92
2017,7,19,7,0,460.0,69.0,2.2,26.0,184.0,395.71,314.42
2017,7,19,7,15,515.5,77.0,2.25,26.5,236.0,462.63,366.56
2017,7,19,7,30,571.0,85.0,2.3,27.0,288.0,533.0,419.25
2017,7,19,7,45,614.5,89.5,2.4,27.5,342.0,593.11,462.23
2017,7,19,8,0,658.0,94.0,2.5,28.0,396.0,654.85,504.32
2017,7,19,8,15,470.0,161.0,2.5,28.5,390.5,594.45,455.73
2017,7,19,8,30,282.0,228.0,2.5,29.0,385.0,510.52,388.68
2017,7,19,8,45,522.0,169.0,2.55,29.5,493.0,674.71,510.13
2017,7,19,9,0,762.0,110.0,2.6,30.0,601.0,840.0,620.41
2017,7,19,9,15,778.0,113.0,2.65,30.5,647.0,874.27,639.1
2017,7,19,9,30,794.0,116.0,2.7,31.0,693.0,906.49,657.35
2017,7,19,9,45,807.5,117.5,2.75,31.5,734.5,932.29,671.31
2017,7,19,10,0,821.0,119.0,2.8,32.0,776.0,947.04,678.2
2017,7,19,10,15,830.0,121.0,2.85,32.0,811.5,963.72,687.88
2017,7,19,10,30,839.0,123.0,2.9,32.0,847.0,977.49,695.78
2017,7,19,10,45,847.5,123.5,2.95,32.5,876.5,986.15,699.15
2017,7,19,11,0,856.0,124.0,3.0,33.0,906.0,991.72,700.71
2017,7,19,11,15,860.5,125.0,3.05,33.0,927.5,990.61,699.64
2017,7,19,11,30,865.0,126.0,3.1,33.0,949.0,986.3,696.72
2017,7,19,11,45,856.0,135.5,3.2,33.5,960.0,973.84,687.73
2017,7,19,12,0,847.0,145.0,3.3,34.0,971.0,958.22,676.87
2017,7,19,12,15,848.0,145.5,3.35,34.0,977.0,940.81,666.01
2017,7,19,12,30,849.0,146.0,3.4,34.0,983.0,920.67,653.45
2017,7,19,12,45,563.0,316.0,3.5,34.5,871.0,809.56,577.03
2017,7,19,13,0,277.0,486.0,3.6,35.0,759.0,694.14,491.95
2017,7,19,13,15,559.5,315.5,3.65,35.0,859.5,760.73,545.1
2017,7,19,13,30,842.0,145.0,3.7,35.0,960.0,804.41,578.45
2017,7,19,13,45,567.0,298.5,3.8,35.0,843.0,697.9,502.68
2017,7,19,14,0,292.0,452.0,3.9,35.0,726.0,609.13,436.29
2017,7,19,14,15,556.0,296.5,3.95,35.0,800.5,635.84,460.42
2017,7,19,14,30,820.0,141.0,4.0,35.0,875.0,644.05,469.58
2017,7,19,14,45,804.5,143.5,4.05,35.0,841.5,595.21,433.82
2017,7,19,15,0,789.0,146.0,4.1,35.0,808.0,548.18,398.71
2017,7,19,15,15,778.0,143.0,4.1,34.5,770.0,499.04,361.97
2017,7,19,15,30,767.0,140.0,4.1,34.0,732.0,450.02,324.21
2017,7,19,15,45,754.5,135.5,4.1,34.0,689.5,399.51,283.73
2017,7,19,16,0,742.0,131.0,4.1,34.0,647.0,349.71,242.93
2017,7,19,16,15,723.0,127.0,4.05,33.5,599.5,294.18,197.96
2017,7,19,16,30,704.0,123.0,4.0,33.0,552.0,245.24,157.83
2017,7,19,16,45,471.5,169.0,3.95,33.0,445.0,202.42,131.71
2017,7,19,17,0,239.0,215.0,3.9,33.0,338.0,187.25,130.03
2017,7,19,17,15,416.5,157.0,3.75,32.5,342.5,132.79,85.97
2017,7,19,17,30,594.0,99.0,3.6,32.0,347.0,64.65,48.12
2017,7,19,17,45,553.5,90.5,3.5,32.0,295.0,60.82,45.15
2017,7,19,18,0,513.0,82.0,3.4,32.0,243.0,57.42,42.42
2017,7,19,18,15,449.0,72.0,3.05,31.0,193.0,52.38,38.36
2017,7,19,18,30,385.0,62.0,2.7,30.0,143.0,46.18,33.12
2017,7,19,18,45,297.0,48.5,2.35,29.5,99.5,36.92,24.99
2017,7,19,19,0,209.0,35.0,2.0,29.0,56.0,27.22,16.03
2017,7,19,19,15,104.5,17.5,2.0,28.5,28.0,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,21.5,7.0,1.75,23.5,8.0,6.67,0.0
2017,7,20,6,0,43.0,14.0,2.0,24.0,16.0,31.78,0.0
2017,7,20,6,15,147.0,31.5,2.15,24.5,50.5,135.27,95.39
2017,7,20,6,30,251.0,49.0,2.3,25.0,85.0,216.98,167.93
2017,7,20,6,45,344.5,59.5,2.5,25.5,132.5,293.2,232.23
2017,7,20,7,0,438.0,70.0,2.7,26.0,180.0,382.68,304.98
2017,7,20,7,15,494.5,78.5,2.65,26.5,231.0,449.92,357.64
2017,7,20,7,30,551.0,87.0,2.6,27.0,282.0,520.72,410.85
2017,7,20,7,45,598.0,91.5,2.6,27.5,336.0,582.72,455.47
2017,7,20,8,0,645.0,96.0,2.6,28.0,390.0,646.63,498.98
2017,7,20,8,15,674.5,101.0,2.55,28.5,442.5,698.25,532.18
2017,7,20,8,30,704.0,106.0,2.5,29.0,495.0,749.8,564.47
2017,7,20,8,45,729.0,108.5,2.5,29.5,545.5,790.15,588.63
2017,7,20,9,0,754.0,111.0,2.5,30.0,596.0,833.47,614.43
2017,7,20,9,15,770.0,114.0,2.4,30.5,642.0,867.58,632.91
2017,7,20,9,30,786.0,117.0,2.3,31.0,688.0,899.66,649.77
2017,7,20,9,45,800.5,119.0,2.25,31.5,730.0,926.87,663.69
2017,7,20,10,0,815.0,121.0,2.2,32.0,772.0,942.99,670.46
2017,7,20,10,15,824.5,123.0,2.2,32.5,807.5,960.1,678.48
2017,7,20,10,30,834.0,125.0,2.2,33.0,843.0,974.32,684.7
2017,7,20,10,45,842.5,125.5,2.2,33.5,872.5,982.95,687.55
2017,7,20,11,0,851.0,126.0,2.2,34.0,902.0,988.49,688.65
2017,7,20,11,15,856.0,127.0,2.25,34.0,924.0,987.88,688.02
2017,7,20,11,30,861.0,128.0,2.3,34.0,946.0,984.07,685.59
2017,7,20,11,45,875.5,120.5,2.35,34.5,963.5,978.03,680.52
2017,7,20,12,0,890.0,113.0,2.4,35.0,981.0,968.75,673.57
2017,7,20,12,15,891.0,113.5,2.45,35.5,987.5,951.1,661.56
2017,7,20,12,30,892.0,114.0,2.5,36.0,994.0,930.55,647.88
2017,7,20,12,45,892.5,113.5,2.6,36.5,992.5,905.89,632.08
2017,7,20,13,0,893.0,113.0,2.7,37.0,991.0,878.69,614.66
2017,7,20,13,15,891.5,112.5,2.75,37.0,981.5,847.33,595.46
2017,7,20,13,30,890.0,112.0,2.8,37.0,972.0,813.67,574.68
2017,7,20,13,45,887.0,110.5,2.9,37.0,954.5,775.8,551.26
2017,7,20,14,0,884.0,109.0,3.0,37.0,937.0,735.96,526.27
2017,7,20,14,15,879.0,108.0,3.05,37.0,912.5,693.39,498.08
2017,7,20,14,30,874.0,107.0,3.1,37.0,888.0,649.34,467.26
2017,7,20,14,45,866.0,105.5,3.15,37.0,856.0,601.82,433.25
2017,7,20,15,0,858.0,104.0,3.2,37.0,824.0,553.48,397.76
2017,7,20,15,15,848.5,102.5,3.2,37.0,786.0,503.8,360.2
2017,7,20,15,30,839.0,101.0,3.2,37.0,748.0,453.87,321.41
2017,7,20,15,45,826.0,98.5,3.25,37.0,704.5,401.74,280.13
2017,7,20,16,0,813.0,96.0,3.3,37.0,661.0,350.17,238.28
2017,7,20,16,15,796.0,93.5,3.35,36.5,613.0,291.63,191.29
2017,7,20,16,30,779.0,91.0,3.4,36.0,565.0,240.83,149.79
2017,7,20,16,45,756.5,87.5,3.45,36.0,513.5,189.99,109.41
2017,7,20,17,0,734.0,84.0,3.5,36.0,462.0,141.64,74.33
2017,7,20,17,15,704.0,80.0,3.45,35.5,409.0,95.12,47.67
2017,7,20,17,30,674.0,76.0,3.4,35.0,356.0,47.45,33.44
2017,7,20,17,45,631.0,70.5,3.35,34.5,303.0,45.8,32.3
2017,7,20,18,0,588.0,65.0,3.3,34.0,250.0,43.99,30.95
2017,7,20,18,15,525.5,58.0,3.0,33.0,198.5,40.8,28.41
2017,7,20,18,30,463.0,51.0,2.7,32.0,147.0,37.43,25.55
2017,7,20,18,45,363.0,41.0,2.45,31.5,102.5,31.16,20.01
2017,7,20,19,0,263.0,31.0,2.2,31.0,58.0,24.53,13.68
2017,7,20,19,15,131.5,15.5,2.4,30.5,29.0,12.15,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,7.0,1.95,24.5,8.0,0.0,0.0
2017,7,21,6,0,41.0,14.0,2.2,25.0,16.0,30.87,0.0
2017,7,21,6,15,150.0,31.0,2.35,25.5,50.5,136.1,94.85
2017,7,21,6,30,259.0,48.0,2.5,26.0,85.0,219.71,169.33
2017,7,21,6,45,359.0,57.0,2.65,26.5,132.5,297.87,235.09
2017,7,21,7,0,459.0,66.0,2.8,27.0,180.0,390.78,310.33
2017,7,21,7,15,515.5,74.0,2.8,27.5,232.0,458.17,363.05
2017,7,21,7,30,572.0,82.0,2.8,28.0,284.0,529.16,416.38
2017,7,21,7,45,616.5,86.5,2.85,29.0,338.0,590.0,458.93
2017,7,21,8,0,661.0,91.0,2.9,30.0,392.0,652.58,500.48
2017,7,21,8,15,689.5,95.5,2.8,30.5,444.0,703.33,532.71
2017,7,21,8,30,718.0,100.0,2.7,31.0,496.0,750.34,561.46
2017,7,21,8,45,741.0,103.0,2.6,31.5,546.5,793.95,587.16
2017,7,21,9,0,764.0,106.0,2.5,32.0,597.0,836.36,611.44
2017,7,21,9,15,780.0,109.0,2.4,32.5,643.0,870.75,629.9
2017,7,21,9,30,796.0,112.0,2.3,33.0,689.0,903.08,646.74
2017,7,21,9,45,808.5,114.5,2.25,33.5,730.5,929.15,659.76
2017,7,21,10,0,821.0,117.0,2.2,34.0,772.0,944.21,665.8
2017,7,21,10,15,830.5,119.0,2.25,34.5,808.0,961.46,674.31
2017,7,21,10,30,840.0,121.0,2.3,35.0,844.0,975.78,681.03
2017,7,21,10,45,847.0,122.5,2.35,35.5,873.0,984.04,684.1
2017,7,21,11,0,854.0,124.0,2.4,36.0,902.0,989.16,685.4
2017,7,21,11,15,859.0,125.0,2.5,36.0,924.0,988.57,685.23
2017,7,21,11,30,864.0,126.0,2.6,36.0,946.0,984.77,683.21
2017,7,21,11,45,861.0,130.5,2.75,36.5,959.0,973.34,675.58
2017,7,21,12,0,858.0,135.0,2.9,37.0,972.0,958.8,666.1
2017,7,21,12,15,859.5,135.5,3.0,37.0,978.5,941.83,656.12
2017,7,21,12,30,861.0,136.0,3.1,37.0,985.0,922.04,644.39
2017,7,21,12,45,860.5,136.0,3.25,37.5,983.0,897.38,628.55
2017,7,21,13,0,860.0,136.0,3.4,38.0,981.0,870.35,611.16
2017,7,21,13,15,858.0,135.5,3.5,38.0,971.5,839.34,592.12
2017,7,21,13,30,856.0,135.0,3.6,38.0,962.0,806.17,571.56
2017,7,21,13,45,852.0,134.5,3.7,38.0,944.5,769.43,548.46
2017,7,21,14,0,848.0,134.0,3.8,38.0,927.0,730.88,523.93
2017,7,21,14,15,842.0,132.5,3.8,38.0,902.0,688.49,494.62
2017,7,21,14,30,836.0,131.0,3.8,38.0,877.0,644.8,463.74
2017,7,21,14,45,825.0,131.0,3.85,38.0,844.5,598.28,430.27
2017,7,21,15,0,814.0,131.0,3.9,38.0,812.0,547.71,393.24
2017,7,21,15,15,803.0,128.5,3.95,37.5,774.0,497.74,356.39
2017,7,21,15,30,792.0,126.0,4.0,37.0,736.0,447.85,318.39
2017,7,21,15,45,776.5,123.5,4.05,37.0,692.5,396.51,277.68
2017,7,21,16,0,761.0,121.0,4.1,37.0,649.0,346.14,236.84
2017,7,21,16,15,534.5,187.0,4.1,36.5,544.5,289.57,196.94
2017,7,21,16,30,308.0,253.0,4.1,36.0,440.0,263.42,182.63
2017,7,21,16,45,489.5,179.5,4.2,36.0,445.5,211.86,136.39
2017,7,21,17,0,671.0,106.0,4.3,36.0,451.0,145.29,79.73
2017,7,21,17,15,638.0,100.0,4.3,35.5,398.5,100.16,53.84
2017,7,21,17,30,605.0,94.0,4.3,35.0,346.0,60.33,44.0
2017,7,21,17,45,560.5,87.0,4.35,34.5,293.5,58.22,42.53
2017,7,21,18,0,516.0,80.0,4.4,34.0,241.0,55.93,40.81
2017,7,21,18,15,452.0,70.0,4.3,33.5,190.5,50.82,36.63
2017,7,21,18,30,388.0,60.0,4.2,33.0,140.0,44.72,31.44
2017,7,21,18,45,296.0,47.0,4.15,32.5,97.0,35.8,23.68
2017,7,21,19,0,204.0,34.0,4.1,32.0,54.0,26.47,15.03
2017,7,21,19,15,102.0,17.0,4.1,31.5,27.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
