Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,5,45,17.5,6.5,2.7,24.0,7.0,0.0,0.0
2017,7,22,6,0,35.0,13.0,2.9,24.0,14.0,27.31,0.0
2017,7,22,6,15,134.0,31.5,3.05,24.5,48.5,129.53,89.61
2017,7,22,6,30,233.0,50.0,3.2,25.0,83.0,208.82,161.41
2017,7,22,6,45,329.0,61.5,3.35,25.5,130.5,286.65,227.31
2017,7,22,7,0,425.0,73.0,3.5,26.0,178.0,373.68,298.72
2017,7,22,7,15,482.5,82.0,3.5,26.5,229.5,445.08,355.17
2017,7,22,7,30,540.0,91.0,3.5,27.0,281.0,516.74,409.76
2017,7,22,7,45,591.5,95.0,3.55,28.0,336.0,581.21,456.33
2017,7,22,8,0,643.0,99.0,3.6,29.0,391.0,647.86,501.56
2017,7,22,8,15,672.5,104.5,3.55,29.5,443.5,700.06,535.65
2017,7,22,8,30,702.0,110.0,3.5,30.0,496.0,752.17,568.84
2017,7,22,8,45,730.0,111.5,3.45,31.0,547.5,793.66,592.71
2017,7,22,9,0,758.0,113.0,3.4,32.0,599.0,838.63,618.41
2017,7,22,9,15,774.5,116.5,3.3,32.5,646.0,873.91,638.03
2017,7,22,9,30,791.0,120.0,3.2,33.0,693.0,907.15,656.04
2017,7,22,9,45,807.0,121.0,3.1,33.5,735.5,934.78,670.14
2017,7,22,10,0,823.0,122.0,3.0,34.0,778.0,951.29,677.0
2017,7,22,10,15,832.5,124.0,2.95,34.5,814.0,968.49,684.74
2017,7,22,10,30,842.0,126.0,2.9,35.0,850.0,982.75,690.64
2017,7,22,10,45,851.5,126.0,2.9,35.5,880.0,991.88,693.81
2017,7,22,11,0,861.0,126.0,2.9,36.0,910.0,997.9,695.18
2017,7,22,11,15,866.0,127.0,2.95,36.5,932.5,997.24,692.97
2017,7,22,11,30,871.0,128.0,3.0,37.0,955.0,993.34,688.92
2017,7,22,11,45,880.5,124.0,3.05,37.5,971.0,985.7,682.71
2017,7,22,12,0,890.0,120.0,3.1,38.0,987.0,974.85,674.66
2017,7,22,12,15,891.5,120.5,3.2,38.0,993.5,957.52,664.45
2017,7,22,12,30,893.0,121.0,3.3,38.0,1000.0,937.26,652.46
2017,7,22,12,45,894.0,119.5,3.4,38.0,998.5,911.97,637.27
2017,7,22,13,0,895.0,118.0,3.5,38.0,997.0,884.11,620.4
2017,7,22,13,15,893.0,117.5,3.6,38.0,987.5,852.15,600.8
2017,7,22,13,30,891.0,117.0,3.7,38.0,978.0,817.91,579.58
2017,7,22,13,45,888.0,116.0,3.8,38.0,960.0,780.3,555.96
2017,7,22,14,0,885.0,115.0,3.9,38.0,942.0,740.73,530.8
2017,7,22,14,15,879.5,113.5,3.95,38.0,917.0,697.22,501.49
2017,7,22,14,30,874.0,112.0,4.0,38.0,892.0,652.27,469.81
2017,7,22,14,45,866.5,110.5,4.05,38.0,860.0,604.9,435.66
2017,7,22,15,0,859.0,109.0,4.1,38.0,828.0,556.68,400.01
2017,7,22,15,15,849.0,107.0,4.1,38.0,789.5,506.16,361.7
2017,7,22,15,30,839.0,105.0,4.1,38.0,751.0,455.44,322.21
2017,7,22,15,45,825.5,103.0,4.15,38.0,707.0,403.4,280.85
2017,7,22,16,0,812.0,101.0,4.2,38.0,663.0,351.94,239.01
2017,7,22,16,15,794.5,98.0,4.2,37.5,614.5,292.86,191.6
2017,7,22,16,30,777.0,95.0,4.2,37.0,566.0,241.53,149.79
2017,7,22,16,45,753.0,92.0,4.25,36.5,514.5,190.89,110.04
2017,7,22,17,0,729.0,89.0,4.3,36.0,463.0,142.91,75.75
2017,7,22,17,15,698.0,84.5,4.3,35.5,409.5,96.19,49.42
2017,7,22,17,30,667.0,80.0,4.3,35.0,356.0,50.37,35.85
2017,7,22,17,45,620.5,74.5,4.3,35.0,302.0,48.86,34.75
2017,7,22,18,0,574.0,69.0,4.3,35.0,248.0,47.22,33.46
2017,7,22,18,15,510.0,61.5,4.2,34.0,196.5,43.79,30.74
2017,7,22,18,30,446.0,54.0,4.1,33.0,145.0,40.17,27.68
2017,7,22,18,45,343.5,43.0,4.0,32.5,100.5,33.11,21.47
2017,7,22,19,0,241.0,32.0,3.9,32.0,56.0,24.91,13.75
2017,7,22,19,15,120.5,16.0,3.95,31.5,28.0,12.6,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,10.0,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,20.0,12.0,3.1,24.0,13.0,19.94,0.0
2017,7,23,6,15,113.5,31.0,3.2,24.5,46.0,108.49,73.52
2017,7,23,6,30,207.0,50.0,3.3,25.0,79.0,195.14,150.46
2017,7,23,6,45,298.5,63.0,3.45,25.5,125.5,271.01,214.73
2017,7,23,7,0,390.0,76.0,3.6,26.0,172.0,355.64,284.34
2017,7,23,7,15,449.5,86.0,3.65,26.0,223.0,422.93,338.71
2017,7,23,7,30,509.0,96.0,3.7,26.0,274.0,500.05,398.69
2017,7,23,7,45,556.5,102.0,3.75,26.5,327.5,562.84,445.26
2017,7,23,8,0,604.0,108.0,3.8,27.0,381.0,627.55,491.34
2017,7,23,8,15,635.0,113.5,3.75,27.5,433.0,679.68,526.06
2017,7,23,8,30,666.0,119.0,3.7,28.0,485.0,731.86,559.98
2017,7,23,8,45,692.0,123.0,3.65,28.5,535.5,777.56,588.54
2017,7,23,9,0,718.0,127.0,3.6,29.0,586.0,822.37,615.94
2017,7,23,9,15,736.0,130.5,3.5,29.5,632.5,853.43,633.25
2017,7,23,9,30,754.0,134.0,3.4,30.0,679.0,887.28,652.25
2017,7,23,9,45,767.5,137.0,3.35,30.5,720.5,914.07,666.59
2017,7,23,10,0,781.0,140.0,3.3,31.0,762.0,938.37,679.23
2017,7,23,10,15,791.5,142.5,3.15,31.5,798.0,956.49,687.1
2017,7,23,10,30,802.0,145.0,3.0,32.0,834.0,971.74,693.09
2017,7,23,10,45,810.0,147.0,2.95,32.5,863.5,980.96,696.03
2017,7,23,11,0,818.0,149.0,2.9,33.0,893.0,987.08,697.13
2017,7,23,11,15,823.5,150.5,2.85,33.5,915.5,987.0,694.48
2017,7,23,11,30,829.0,152.0,2.8,34.0,938.0,975.06,684.58
2017,7,23,11,45,820.0,162.0,2.75,34.5,949.5,971.66,680.27
2017,7,23,12,0,811.0,172.0,2.7,35.0,961.0,956.47,668.66
2017,7,23,12,15,813.0,172.0,2.75,35.0,967.5,939.12,658.08
2017,7,23,12,30,815.0,172.0,2.8,35.0,974.0,919.0,645.79
2017,7,23,12,45,814.0,172.5,2.85,35.5,972.5,894.06,629.17
2017,7,23,13,0,813.0,173.0,2.9,36.0,971.0,866.84,611.14
2017,7,23,13,15,811.0,172.5,2.95,36.0,962.0,835.72,591.83
2017,7,23,13,30,809.0,172.0,3.0,36.0,953.0,802.61,571.14
2017,7,23,13,45,803.5,171.5,3.1,36.0,935.5,764.97,547.55
2017,7,23,14,0,798.0,171.0,3.2,36.0,918.0,725.85,521.5
2017,7,23,14,15,595.0,277.0,3.2,36.0,825.0,641.45,460.31
2017,7,23,14,30,392.0,383.0,3.2,36.0,732.0,577.48,412.79
2017,7,23,14,45,196.5,261.0,3.2,36.0,436.0,339.64,246.14
2017,7,23,15,0,1.0,139.0,3.2,36.0,140.0,129.38,91.83
2017,7,23,15,15,0.5,112.0,3.15,36.0,112.5,104.43,73.59
2017,7,23,15,30,0.0,85.0,3.1,36.0,85.0,79.33,54.86
2017,7,23,15,45,0.0,80.5,3.1,36.0,80.5,75.09,51.8
2017,7,23,16,0,0.0,76.0,3.1,36.0,76.0,70.85,48.73
2017,7,23,16,15,0.0,106.5,3.05,35.5,106.5,98.87,70.37
2017,7,23,16,30,0.0,137.0,3.0,35.0,137.0,125.33,90.87
2017,7,23,16,45,32.0,173.5,2.95,35.0,190.0,154.0,111.61
2017,7,23,17,0,64.0,210.0,2.9,35.0,243.0,178.47,129.24
2017,7,23,17,15,81.0,189.0,2.8,34.5,225.5,156.88,113.8
2017,7,23,17,30,98.0,168.0,2.7,34.0,208.0,134.37,104.27
2017,7,23,17,45,85.5,144.5,2.6,33.5,175.5,117.13,90.86
2017,7,23,18,0,73.0,121.0,2.5,33.0,143.0,99.47,76.8
2017,7,23,18,15,56.5,97.5,2.2,32.0,112.5,81.41,62.17
2017,7,23,18,30,40.0,74.0,1.9,31.0,82.0,62.95,46.8
2017,7,23,18,45,20.0,52.0,1.6,30.5,56.0,45.15,31.54
2017,7,23,19,0,0.0,30.0,1.3,30.0,30.0,27.32,15.71
2017,7,23,19,15,0.0,15.0,1.35,29.5,15.0,13.91,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,1.5,2.85,24.0,1.5,0.0,0.0
2017,7,24,6,0,0.0,3.0,3.0,24.0,3.0,2.86,0.0
2017,7,24,6,15,19.0,29.5,3.2,24.5,32.0,44.6,26.61
2017,7,24,6,30,38.0,56.0,3.4,25.0,61.0,89.6,66.16
2017,7,24,6,45,102.0,82.5,3.6,25.5,105.5,167.11,130.47
2017,7,24,7,0,166.0,109.0,3.8,26.0,150.0,240.99,191.35
2017,7,24,7,15,222.5,129.0,3.95,26.5,198.5,315.97,251.58
2017,7,24,7,30,279.0,149.0,4.1,27.0,247.0,386.11,306.51
2017,7,24,7,45,223.5,168.0,4.35,27.5,255.0,375.29,295.97
2017,7,24,8,0,168.0,187.0,4.6,28.0,263.0,346.64,271.72
2017,7,24,8,15,173.0,212.5,4.6,28.5,299.5,383.36,298.28
2017,7,24,8,30,178.0,238.0,4.6,29.0,336.0,419.58,323.72
2017,7,24,8,45,377.5,214.5,4.65,29.5,448.0,598.07,458.36
2017,7,24,9,0,577.0,191.0,4.7,30.0,560.0,760.53,575.55
2017,7,24,9,15,599.0,197.5,4.5,30.5,606.0,805.23,602.29
2017,7,24,9,30,621.0,204.0,4.3,31.0,652.0,843.18,624.68
2017,7,24,9,45,643.5,205.5,4.15,31.5,694.5,874.53,642.21
2017,7,24,10,0,666.0,207.0,4.0,32.0,737.0,903.92,658.19
2017,7,24,10,15,679.0,210.5,3.95,32.5,773.0,923.84,668.28
2017,7,24,10,30,692.0,214.0,3.9,33.0,809.0,941.2,676.73
2017,7,24,10,45,707.5,213.0,3.85,33.5,839.5,953.59,682.0
2017,7,24,11,0,723.0,212.0,3.8,34.0,870.0,963.2,685.56
2017,7,24,11,15,730.0,214.0,3.8,34.5,892.0,964.54,684.23
2017,7,24,11,30,737.0,216.0,3.8,35.0,914.0,962.89,681.18
2017,7,24,11,45,740.5,218.0,3.8,35.5,928.5,954.8,674.16
2017,7,24,12,0,744.0,220.0,3.8,36.0,943.0,943.76,665.45
2017,7,24,12,15,746.0,220.5,3.75,36.0,949.5,926.95,654.3
2017,7,24,12,30,748.0,221.0,3.7,36.0,956.0,907.48,641.55
2017,7,24,12,45,750.5,218.5,3.7,36.5,955.5,883.16,624.72
2017,7,24,13,0,753.0,216.0,3.7,37.0,955.0,856.6,606.53
2017,7,24,13,15,750.5,215.0,3.65,37.0,945.0,825.12,586.22
2017,7,24,13,30,748.0,214.0,3.6,37.0,935.0,791.91,564.28
2017,7,24,13,45,745.0,211.0,3.6,37.0,918.0,754.93,539.53
2017,7,24,14,0,742.0,208.0,3.6,37.0,901.0,716.52,513.46
2017,7,24,14,15,734.0,206.0,3.55,37.0,876.0,674.3,484.13
2017,7,24,14,30,726.0,204.0,3.5,37.0,851.0,631.33,453.76
2017,7,24,14,45,707.0,206.0,3.45,37.0,817.0,584.73,420.19
2017,7,24,15,0,688.0,208.0,3.4,37.0,783.0,538.76,386.4
2017,7,24,15,15,584.5,244.0,3.4,37.0,716.5,480.82,343.5
2017,7,24,15,30,481.0,280.0,3.4,37.0,650.0,432.52,307.51
2017,7,24,15,45,385.0,292.0,3.45,37.0,577.0,382.52,270.9
2017,7,24,16,0,289.0,304.0,3.5,37.0,504.0,335.31,236.99
2017,7,24,16,15,228.5,287.5,3.55,36.5,438.5,294.23,208.02
2017,7,24,16,30,168.0,271.0,3.6,36.0,373.0,251.93,178.72
2017,7,24,16,45,116.0,240.5,3.7,36.0,308.0,208.2,148.32
2017,7,24,17,0,64.0,210.0,3.8,36.0,243.0,178.23,128.64
2017,7,24,17,15,50.5,182.5,3.75,35.5,207.0,150.8,109.75
2017,7,24,17,30,37.0,155.0,3.7,35.0,171.0,125.92,97.18
2017,7,24,17,45,27.5,132.5,3.65,34.5,143.5,109.16,84.12
2017,7,24,18,0,18.0,110.0,3.6,34.0,116.0,95.86,73.6
2017,7,24,18,15,9.0,87.5,3.5,33.0,90.5,77.02,58.33
2017,7,24,18,30,0.0,65.0,3.4,32.0,65.0,57.97,42.5
2017,7,24,18,45,0.0,43.5,3.35,31.5,43.5,39.5,26.75
2017,7,24,19,0,0.0,22.0,3.3,31.0,22.0,20.42,10.16
2017,7,24,19,15,0.0,11.0,3.45,30.5,11.0,10.2,0.0
2017,7,24,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,8.05,0.0
2017,7,25,6,15,54.5,32.0,3.4,24.5,39.0,74.04,47.15
2017,7,25,6,30,108.0,56.0,3.6,25.0,70.0,134.76,102.26
2017,7,25,6,45,201.0,73.0,3.85,25.5,115.5,218.45,172.37
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,313.69,250.51
2017,7,25,7,15,356.5,103.0,4.1,26.5,211.0,382.12,305.45
2017,7,25,7,30,419.0,116.0,4.1,27.0,261.0,455.35,362.26
2017,7,25,7,45,332.5,147.5,4.2,28.0,275.0,430.7,339.98
2017,7,25,8,0,246.0,179.0,4.3,29.0,289.0,410.85,320.85
2017,7,25,8,15,283.5,198.0,4.3,29.5,341.0,469.76,364.12
2017,7,25,8,30,321.0,217.0,4.3,30.0,393.0,530.22,407.21
2017,7,25,8,45,490.0,184.0,4.3,30.5,482.5,662.36,504.26
2017,7,25,9,0,659.0,151.0,4.3,31.0,572.0,795.99,596.6
2017,7,25,9,15,434.0,243.0,4.2,31.5,529.0,696.52,519.47
2017,7,25,9,30,209.0,335.0,4.1,32.0,486.0,562.68,416.9
2017,7,25,9,45,468.5,251.5,4.1,32.5,616.0,749.56,553.11
2017,7,25,10,0,728.0,168.0,4.1,33.0,746.0,921.63,668.59
2017,7,25,10,15,387.0,269.0,4.1,33.5,578.0,691.79,505.61
2017,7,25,10,30,46.0,370.0,4.1,34.0,410.0,419.51,304.32
2017,7,25,10,45,408.5,273.0,4.1,34.5,643.0,713.23,519.72
2017,7,25,11,0,771.0,176.0,4.1,35.0,876.0,967.53,688.92
2017,7,25,11,15,776.5,177.5,4.1,35.0,898.0,967.32,686.29
2017,7,25,11,30,782.0,179.0,4.1,35.0,920.0,964.03,683.6
2017,7,25,11,45,450.0,334.5,4.1,35.5,762.5,786.32,560.64
2017,7,25,12,0,118.0,490.0,4.1,36.0,605.0,595.02,421.56
2017,7,25,12,15,95.0,481.0,4.1,36.0,574.0,551.2,391.87
2017,7,25,12,30,72.0,472.0,4.1,36.0,543.0,515.09,366.56
2017,7,25,12,45,442.0,319.5,4.1,36.0,753.0,703.55,505.95
2017,7,25,13,0,812.0,167.0,4.1,36.0,963.0,859.52,613.94
2017,7,25,13,15,537.0,322.5,4.1,36.0,847.0,746.49,533.64
2017,7,25,13,30,262.0,478.0,4.1,36.0,731.0,641.73,456.28
2017,7,25,13,45,531.5,319.5,4.1,36.5,820.0,689.99,495.09
2017,7,25,14,0,801.0,161.0,4.1,37.0,909.0,717.98,517.96
2017,7,25,14,15,794.5,159.5,4.1,37.0,884.0,675.86,488.16
2017,7,25,14,30,788.0,158.0,4.1,37.0,859.0,632.66,457.39
2017,7,25,14,45,546.5,272.0,4.15,37.0,749.5,547.77,394.49
2017,7,25,15,0,305.0,386.0,4.2,37.0,640.0,485.38,347.8
2017,7,25,15,15,237.0,376.5,4.2,36.5,568.5,431.7,310.13
2017,7,25,15,30,169.0,367.0,4.2,36.0,497.0,377.93,272.33
2017,7,25,15,45,397.0,276.0,4.25,36.0,556.5,367.6,262.15
2017,7,25,16,0,625.0,185.0,4.3,36.0,616.0,344.33,238.73
2017,7,25,16,15,512.0,207.0,4.3,35.5,542.5,295.55,202.46
2017,7,25,16,30,399.0,229.0,4.3,35.0,469.0,256.4,174.93
2017,7,25,16,45,455.0,194.5,4.3,35.0,444.5,214.18,140.02
2017,7,25,17,0,511.0,160.0,4.3,35.0,420.0,166.4,102.85
2017,7,25,17,15,471.5,150.0,4.3,34.5,368.5,125.99,80.03
2017,7,25,17,30,432.0,140.0,4.3,34.0,317.0,94.95,72.52
2017,7,25,17,45,375.0,128.5,4.3,34.0,265.5,89.63,68.42
2017,7,25,18,0,318.0,117.0,4.3,34.0,214.0,88.27,67.42
2017,7,25,18,15,252.0,99.5,4.2,33.5,166.5,76.24,57.58
2017,7,25,18,30,186.0,82.0,4.1,33.0,119.0,63.74,47.03
2017,7,25,18,45,115.0,58.5,4.05,32.5,79.0,48.1,33.59
2017,7,25,19,0,44.0,35.0,4.0,32.0,39.0,29.65,17.06
2017,7,25,19,15,22.0,17.5,4.1,31.5,19.5,15.22,0.0
2017,7,25,19,30,0.0,0.0,4.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,24.0,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,15.44,0.0
2017,7,26,6,15,109.0,29.0,3.0,24.5,43.0,102.2,66.04
2017,7,26,6,30,204.0,48.0,3.2,25.0,75.0,190.78,146.46
2017,7,26,6,45,316.0,58.0,3.4,25.5,123.0,273.71,216.7
2017,7,26,7,0,428.0,68.0,3.6,26.0,171.0,371.72,297.1
2017,7,26,7,15,488.0,76.5,3.7,26.5,223.0,440.7,352.18
2017,7,26,7,30,548.0,85.0,3.8,27.0,275.0,513.57,408.22
2017,7,26,7,45,604.5,87.5,3.95,27.5,330.5,580.02,457.49
2017,7,26,8,0,661.0,90.0,4.1,28.0,386.0,649.05,506.05
2017,7,26,8,15,690.0,94.5,4.2,28.5,439.0,700.25,540.25
2017,7,26,8,30,719.0,99.0,4.3,29.0,492.0,747.75,571.16
2017,7,26,8,45,745.5,101.0,4.4,29.5,543.5,793.38,600.21
2017,7,26,9,0,772.0,103.0,4.5,30.0,595.0,837.99,628.11
2017,7,26,9,15,788.5,106.0,4.55,30.5,641.5,873.12,648.96
2017,7,26,9,30,805.0,109.0,4.6,31.0,688.0,906.19,668.27
2017,7,26,9,45,819.0,110.5,4.65,31.5,730.5,924.55,677.63
2017,7,26,10,0,833.0,112.0,4.7,32.0,773.0,948.65,690.92
2017,7,26,10,15,842.0,114.0,4.7,32.5,809.0,965.63,699.18
2017,7,26,10,30,851.0,116.0,4.7,33.0,845.0,979.63,705.69
2017,7,26,10,45,858.5,117.0,4.7,33.5,874.5,987.98,708.57
2017,7,26,11,0,866.0,118.0,4.7,34.0,904.0,993.15,709.53
2017,7,26,11,15,870.5,119.5,4.65,34.0,926.0,992.6,708.14
2017,7,26,11,30,875.0,121.0,4.6,34.0,948.0,988.77,704.82
2017,7,26,11,45,861.5,133.0,4.6,34.5,958.0,974.36,693.64
2017,7,26,12,0,848.0,145.0,4.6,35.0,968.0,956.76,680.61
2017,7,26,12,15,849.5,145.0,4.55,35.0,974.5,939.26,668.94
2017,7,26,12,30,851.0,145.0,4.5,35.0,981.0,918.98,655.54
2017,7,26,12,45,850.0,145.5,4.5,35.5,979.0,894.32,638.26
2017,7,26,13,0,849.0,146.0,4.5,36.0,977.0,867.3,619.53
2017,7,26,13,15,846.5,145.5,4.45,36.0,967.5,835.89,599.03
2017,7,26,13,30,844.0,145.0,4.4,36.0,958.0,802.41,577.13
2017,7,26,13,45,839.5,144.0,4.4,36.5,940.0,764.99,551.55
2017,7,26,14,0,835.0,143.0,4.4,37.0,922.0,725.84,524.4
2017,7,26,14,15,829.0,141.5,4.4,37.0,897.0,683.7,494.8
2017,7,26,14,30,823.0,140.0,4.4,37.0,872.0,640.27,463.71
2017,7,26,14,45,838.0,124.0,4.4,37.0,845.5,596.06,431.68
2017,7,26,15,0,853.0,108.0,4.4,37.0,819.0,548.96,396.65
2017,7,26,15,15,843.0,106.0,4.4,36.5,780.5,498.55,358.78
2017,7,26,15,30,833.0,104.0,4.4,36.0,742.0,447.94,319.59
2017,7,26,15,45,822.0,100.5,4.45,36.0,699.0,395.78,277.58
2017,7,26,16,0,811.0,97.0,4.5,36.0,656.0,343.97,234.92
2017,7,26,16,15,490.0,183.0,4.5,35.5,513.5,270.48,184.71
2017,7,26,16,30,169.0,269.0,4.5,35.0,371.0,249.93,178.3
2017,7,26,16,45,451.5,176.0,4.5,35.0,413.5,199.03,128.81
2017,7,26,17,0,734.0,83.0,4.5,35.0,456.0,133.68,69.32
2017,7,26,17,15,703.0,79.0,4.45,34.5,402.5,87.05,44.22
2017,7,26,17,30,672.0,75.0,4.4,34.0,349.0,47.13,33.36
2017,7,26,17,45,629.0,69.5,4.4,33.5,295.5,45.45,32.18
2017,7,26,18,0,586.0,64.0,4.4,33.0,242.0,43.63,30.8
2017,7,26,18,15,521.0,56.5,4.15,32.5,190.5,40.01,27.8
2017,7,26,18,30,456.0,49.0,3.9,32.0,139.0,36.18,24.45
2017,7,26,18,45,350.5,39.0,3.7,31.5,95.0,29.84,18.82
2017,7,26,19,0,245.0,29.0,3.5,31.0,51.0,23.16,12.05
2017,7,26,19,15,122.5,14.5,3.45,30.5,25.5,13.82,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,17.5,5.5,1.8,22.5,5.5,0.0,0.0
2017,7,27,6,0,35.0,11.0,2.0,23.0,11.0,25.21,0.0
2017,7,27,6,15,153.5,26.5,2.15,23.5,44.5,128.63,83.06
2017,7,27,6,30,272.0,42.0,2.3,24.0,78.0,217.4,167.63
2017,7,27,6,45,371.0,52.0,2.5,25.0,125.5,300.21,237.49
2017,7,27,7,0,470.0,62.0,2.7,26.0,173.0,390.33,310.74
2017,7,27,7,15,527.5,69.5,2.8,26.5,225.5,458.02,364.41
2017,7,27,7,30,585.0,77.0,2.9,27.0,278.0,529.44,418.78
2017,7,27,7,45,628.5,81.5,3.05,28.0,332.0,589.94,461.59
2017,7,27,8,0,672.0,86.0,3.2,29.0,386.0,652.14,503.58
2017,7,27,8,15,701.0,90.5,3.2,29.5,439.0,700.26,534.72
2017,7,27,8,30,730.0,95.0,3.2,30.0,492.0,751.94,567.65
2017,7,27,8,45,751.5,98.5,3.25,31.0,542.5,795.25,593.12
2017,7,27,9,0,773.0,102.0,3.3,32.0,593.0,837.26,617.21
2017,7,27,9,15,789.0,105.0,3.25,32.5,639.5,871.97,636.7
2017,7,27,9,30,805.0,108.0,3.2,33.0,686.0,904.58,654.59
2017,7,27,9,45,818.0,110.0,3.2,33.5,728.5,922.59,663.15
2017,7,27,10,0,831.0,112.0,3.2,34.0,771.0,946.26,675.48
2017,7,27,10,15,840.5,114.0,3.2,34.5,807.0,963.72,683.77
2017,7,27,10,30,850.0,116.0,3.2,35.0,843.0,978.21,690.26
2017,7,27,10,45,857.5,116.5,3.2,35.5,872.5,986.02,692.64
2017,7,27,11,0,865.0,117.0,3.2,36.0,902.0,990.68,693.2
2017,7,27,11,15,870.0,118.5,3.2,36.0,924.0,990.63,692.4
2017,7,27,11,30,875.0,120.0,3.2,36.0,946.0,987.3,689.72
2017,7,27,11,45,888.5,113.0,3.25,36.5,963.5,980.57,684.0
2017,7,27,12,0,902.0,106.0,3.3,37.0,981.0,970.55,676.37
2017,7,27,12,15,903.0,106.0,3.35,37.0,987.0,952.22,665.05
2017,7,27,12,30,904.0,106.0,3.4,37.0,993.0,930.91,651.95
2017,7,27,12,45,903.5,106.0,3.5,37.5,991.5,905.45,635.19
2017,7,27,13,0,903.0,106.0,3.6,38.0,990.0,877.36,616.76
2017,7,27,13,15,901.0,105.5,3.65,38.0,980.0,845.06,596.61
2017,7,27,13,30,899.0,105.0,3.7,38.0,970.0,810.43,574.85
2017,7,27,13,45,895.5,104.5,3.8,38.0,952.5,772.45,550.93
2017,7,27,14,0,892.0,104.0,3.9,38.0,935.0,732.5,525.45
2017,7,27,14,15,887.0,103.0,3.95,38.0,910.0,689.28,496.37
2017,7,27,14,30,882.0,102.0,4.0,38.0,885.0,644.56,464.69
2017,7,27,14,45,868.0,104.0,4.05,38.0,851.0,595.82,429.36
2017,7,27,15,0,854.0,106.0,4.1,38.0,817.0,546.76,392.92
2017,7,27,15,15,844.0,104.0,4.1,37.5,778.5,496.26,355.21
2017,7,27,15,30,834.0,102.0,4.1,37.0,740.0,445.58,316.15
2017,7,27,15,45,820.0,100.0,4.2,37.0,696.0,393.4,274.41
2017,7,27,16,0,806.0,98.0,4.3,37.0,652.0,341.88,232.25
2017,7,27,16,15,788.5,95.0,4.3,36.5,604.0,282.86,184.57
2017,7,27,16,30,771.0,92.0,4.3,36.0,556.0,231.69,142.75
2017,7,27,16,45,747.0,89.0,4.35,36.0,504.0,181.27,103.08
2017,7,27,17,0,723.0,86.0,4.4,36.0,452.0,133.52,69.49
2017,7,27,17,15,691.5,81.5,4.35,35.5,398.5,87.08,44.88
2017,7,27,17,30,660.0,77.0,4.3,35.0,345.0,48.58,34.4
2017,7,27,17,45,615.5,71.5,4.25,34.5,291.5,46.98,33.29
2017,7,27,18,0,571.0,66.0,4.2,34.0,238.0,45.25,31.99
2017,7,27,18,15,505.0,58.0,4.0,33.5,187.0,41.3,28.73
2017,7,27,18,30,439.0,50.0,3.8,33.0,136.0,37.12,25.1
2017,7,27,18,45,335.5,39.0,3.6,32.5,92.5,29.92,18.76
2017,7,27,19,0,232.0,28.0,3.4,32.0,49.0,22.3,11.18
2017,7,27,19,15,116.0,14.0,3.4,31.5,24.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,31.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,5,45,22.0,5.0,2.15,23.5,5.5,0.0,0.0
2017,7,28,6,0,44.0,10.0,2.4,24.0,11.0,27.99,0.0
2017,7,28,6,15,173.0,25.5,2.65,24.5,45.5,135.5,85.52
2017,7,28,6,30,302.0,41.0,2.9,25.0,80.0,231.43,177.89
2017,7,28,6,45,407.5,49.5,3.15,25.5,129.5,317.71,251.22
2017,7,28,7,0,513.0,58.0,3.4,26.0,179.0,411.51,328.27
2017,7,28,7,15,570.0,64.5,3.5,27.0,232.5,479.38,381.6
2017,7,28,7,30,627.0,71.0,3.6,28.0,286.0,550.92,435.3
2017,7,28,7,45,675.0,74.0,3.75,29.0,342.0,614.43,479.67
2017,7,28,8,0,723.0,77.0,3.9,30.0,398.0,677.0,521.65
2017,7,28,8,15,750.0,81.0,3.9,30.5,452.0,728.42,555.01
2017,7,28,8,30,777.0,85.0,3.9,31.0,506.0,779.4,587.29
2017,7,28,8,45,801.5,86.0,3.95,32.0,558.5,823.72,613.26
2017,7,28,9,0,826.0,87.0,4.0,33.0,611.0,859.33,632.84
2017,7,28,9,15,841.0,89.5,3.95,33.5,658.5,893.83,652.25
2017,7,28,9,30,856.0,92.0,3.9,34.0,706.0,926.12,669.95
2017,7,28,9,45,869.5,92.5,3.85,34.5,749.0,952.22,683.45
2017,7,28,10,0,883.0,93.0,3.8,35.0,792.0,975.65,695.18
2017,7,28,10,15,891.5,94.5,3.75,35.5,828.5,992.38,702.61
2017,7,28,10,30,900.0,96.0,3.7,36.0,865.0,1005.97,708.13
2017,7,28,10,45,907.0,96.5,3.7,36.5,895.0,1013.72,710.4
2017,7,28,11,0,914.0,97.0,3.7,37.0,925.0,1018.14,710.74
2017,7,28,11,15,918.0,98.0,3.65,37.0,947.5,1016.7,708.73
2017,7,28,11,30,922.0,99.0,3.6,37.0,970.0,1011.84,704.76
2017,7,28,11,45,908.5,111.0,3.55,37.5,980.0,997.49,693.58
2017,7,28,12,0,895.0,123.0,3.5,38.0,990.0,979.76,680.51
2017,7,28,12,15,895.5,123.0,3.45,38.0,996.0,960.76,668.22
2017,7,28,12,30,896.0,123.0,3.4,38.0,1002.0,938.85,654.19
2017,7,28,12,45,896.0,122.5,3.4,38.5,1000.0,913.27,636.87
2017,7,28,13,0,896.0,122.0,3.4,39.0,998.0,885.12,618.01
2017,7,28,13,15,893.5,121.5,3.35,39.0,988.0,852.39,597.29
2017,7,28,13,30,891.0,121.0,3.3,39.0,978.0,817.41,575.08
2017,7,28,13,45,887.0,120.0,3.25,39.0,959.5,778.71,550.38
2017,7,28,14,0,883.0,119.0,3.2,39.0,941.0,738.11,524.3
2017,7,28,14,15,877.0,118.0,3.15,39.0,915.5,694.43,494.56
2017,7,28,14,30,871.0,117.0,3.1,39.0,890.0,649.34,462.85
2017,7,28,14,45,862.5,115.5,3.1,39.0,857.0,601.18,428.49
2017,7,28,15,0,854.0,114.0,3.1,39.0,824.0,552.25,392.68
2017,7,28,15,15,843.5,112.0,3.05,39.0,785.0,501.39,354.46
2017,7,28,15,30,833.0,110.0,3.0,39.0,746.0,450.39,315.1
2017,7,28,15,45,819.5,107.0,3.0,39.0,701.5,397.53,273.55
2017,7,28,16,0,806.0,104.0,3.0,39.0,657.0,339.09,227.15
2017,7,28,16,15,788.0,101.0,2.95,38.5,608.5,286.15,184.56
2017,7,28,16,30,770.0,98.0,2.9,38.0,560.0,234.85,143.31
2017,7,28,16,45,747.0,94.0,2.9,38.0,507.5,183.81,103.8
2017,7,28,17,0,724.0,90.0,2.9,38.0,455.0,135.35,70.29
2017,7,28,17,15,691.5,85.0,2.75,37.5,401.0,83.11,41.94
2017,7,28,17,30,659.0,80.0,2.6,37.0,347.0,50.82,35.89
2017,7,28,17,45,613.5,74.0,2.5,36.5,293.0,48.95,34.59
2017,7,28,18,0,568.0,68.0,2.4,36.0,239.0,46.94,33.07
2017,7,28,18,15,500.5,60.0,2.15,35.0,187.5,43.07,29.97
2017,7,28,18,30,433.0,52.0,1.9,34.0,136.0,38.99,26.5
2017,7,28,18,45,326.0,40.5,1.65,33.0,92.0,31.4,19.9
2017,7,28,19,0,219.0,29.0,1.4,32.0,48.0,22.67,11.3
2017,7,28,19,15,109.5,14.5,1.55,31.5,24.0,13.82,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,12.0,4.5,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,24.0,9.0,2.9,24.0,10.0,18.62,0.0
2017,7,29,6,15,140.5,26.0,3.05,24.5,43.0,120.55,73.62
2017,7,29,6,30,257.0,43.0,3.2,25.0,76.0,211.06,161.79
2017,7,29,6,45,360.5,53.5,3.35,26.0,124.5,292.16,230.58
2017,7,29,7,0,464.0,64.0,3.5,27.0,173.0,388.08,308.54
2017,7,29,7,15,524.5,72.0,3.4,27.5,226.0,458.17,363.98
2017,7,29,7,30,585.0,80.0,3.3,28.0,279.0,532.2,420.03
2017,7,29,7,45,634.5,83.5,3.25,29.0,335.0,595.98,464.86
2017,7,29,8,0,684.0,87.0,3.2,30.0,391.0,661.83,508.61
2017,7,29,8,15,713.0,91.5,3.0,31.0,444.5,710.25,537.76
2017,7,29,8,30,742.0,96.0,2.8,32.0,498.0,762.34,568.35
2017,7,29,8,45,767.0,98.5,2.65,33.0,550.5,807.93,593.62
2017,7,29,9,0,792.0,101.0,2.5,34.0,603.0,852.36,617.27
2017,7,29,9,15,808.0,104.0,2.25,34.5,650.5,887.53,634.63
2017,7,29,9,30,824.0,107.0,2.0,35.0,698.0,912.38,644.8
2017,7,29,9,45,837.5,108.5,1.75,35.5,740.5,938.86,655.53
2017,7,29,10,0,851.0,110.0,1.5,36.0,783.0,962.74,664.0
2017,7,29,10,15,860.0,112.0,1.4,36.5,819.5,979.92,670.05
2017,7,29,10,30,869.0,114.0,1.3,37.0,856.0,994.05,674.25
2017,7,29,10,45,876.0,115.5,1.2,37.5,886.0,1002.48,675.07
2017,7,29,11,0,883.0,117.0,1.1,38.0,916.0,1007.64,674.04
2017,7,29,11,15,887.5,118.0,1.1,38.5,938.5,1006.47,671.18
2017,7,29,11,30,892.0,119.0,1.1,39.0,961.0,1001.97,666.6
2017,7,29,11,45,895.5,119.5,1.15,39.5,975.5,992.67,660.24
2017,7,29,12,0,899.0,120.0,1.2,40.0,990.0,980.1,652.13
2017,7,29,12,15,900.0,120.0,1.3,40.0,996.5,961.52,642.69
2017,7,29,12,30,901.0,120.0,1.4,40.0,1003.0,939.98,631.46
2017,7,29,12,45,900.5,120.0,1.55,40.5,1001.0,914.3,616.92
2017,7,29,13,0,900.0,120.0,1.7,41.0,999.0,886.01,600.59
2017,7,29,13,15,897.5,119.5,1.8,41.0,989.0,853.13,581.98
2017,7,29,13,30,895.0,119.0,1.9,41.0,979.0,817.97,561.73
2017,7,29,13,45,891.0,118.5,2.05,41.0,961.0,779.52,539.46
2017,7,29,14,0,887.0,118.0,2.2,41.0,943.0,739.14,515.53
2017,7,29,14,15,881.5,117.0,2.3,41.0,918.0,695.57,487.36
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,650.55,457.03
2017,7,29,14,45,868.5,114.0,2.5,41.0,860.5,602.27,423.61
2017,7,29,15,0,861.0,112.0,2.6,41.0,828.0,553.11,388.54
2017,7,29,15,15,638.5,208.0,2.65,40.5,725.0,472.82,331.45
2017,7,29,15,30,416.0,304.0,2.7,40.0,622.0,419.98,293.95
2017,7,29,15,45,615.0,203.5,2.8,40.0,641.5,387.77,267.56
2017,7,29,16,0,814.0,103.0,2.9,40.0,661.0,339.42,226.02
2017,7,29,16,15,582.0,171.0,2.95,39.5,554.5,280.93,185.55
2017,7,29,16,30,350.0,239.0,3.0,39.0,448.0,257.27,173.63
2017,7,29,16,45,475.0,181.5,3.05,39.0,437.0,203.86,128.89
2017,7,29,17,0,600.0,124.0,3.1,39.0,426.0,142.37,80.1
2017,7,29,17,15,564.5,117.5,2.95,38.5,375.0,100.78,58.8
2017,7,29,17,30,529.0,111.0,2.8,38.0,324.0,74.33,54.7
2017,7,29,17,45,497.0,97.0,2.65,37.5,273.0,67.55,49.52
2017,7,29,18,0,465.0,83.0,2.5,37.0,222.0,59.3,42.99
2017,7,29,18,15,409.0,70.5,2.2,36.0,174.0,51.62,36.82
2017,7,29,18,30,353.0,58.0,1.9,35.0,126.0,43.51,30.04
2017,7,29,18,45,262.0,43.5,1.6,34.0,84.5,33.33,21.31
2017,7,29,19,0,171.0,29.0,1.3,33.0,43.0,22.67,11.03
2017,7,29,19,15,85.5,14.5,1.3,32.5,21.5,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,6.5,3.5,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,13.0,7.0,1.0,25.0,8.0,12.09,0.0
2017,7,30,6,15,106.0,26.0,1.05,25.5,39.0,94.38,54.52
2017,7,30,6,30,199.0,45.0,1.1,26.0,70.0,184.01,139.05
2017,7,30,6,45,286.0,59.5,1.15,27.0,115.0,258.19,200.8
2017,7,30,7,0,373.0,74.0,1.2,28.0,160.0,340.79,266.76
2017,7,30,7,15,434.0,84.0,1.2,28.5,211.0,407.94,318.77
2017,7,30,7,30,495.0,94.0,1.2,29.0,262.0,484.93,375.66
2017,7,30,7,45,542.0,101.0,1.25,30.0,315.5,547.87,419.53
2017,7,30,8,0,589.0,108.0,1.3,31.0,369.0,612.78,462.89
2017,7,30,8,15,621.0,114.0,1.2,31.5,421.0,665.83,495.49
2017,7,30,8,30,653.0,120.0,1.1,32.0,473.0,719.05,527.02
2017,7,30,8,45,676.5,125.0,1.0,33.0,523.0,763.4,550.48
2017,7,30,9,0,700.0,130.0,0.9,34.0,573.0,806.74,572.42
2017,7,30,9,15,718.5,134.0,0.85,34.5,619.0,842.95,591.02
2017,7,30,9,30,737.0,138.0,0.8,35.0,665.0,872.7,605.34
2017,7,30,9,45,748.5,142.5,0.8,35.5,706.0,898.96,618.22
2017,7,30,10,0,760.0,147.0,0.8,36.0,747.0,922.67,629.52
2017,7,30,10,15,770.5,149.5,0.9,36.5,783.0,940.54,639.1
2017,7,30,10,30,781.0,152.0,1.0,37.0,819.0,955.57,647.1
2017,7,30,10,45,788.0,155.0,1.1,37.5,847.5,964.68,651.66
2017,7,30,11,0,795.0,158.0,1.2,38.0,876.0,970.69,654.51
2017,7,30,11,15,800.5,159.5,1.3,38.0,898.0,970.52,655.16
2017,7,30,11,30,806.0,161.0,1.4,38.0,920.0,967.19,654.06
2017,7,30,11,45,815.5,157.0,1.55,38.5,936.0,959.06,649.45
2017,7,30,12,0,825.0,153.0,1.7,39.0,952.0,940.19,638.37
2017,7,30,12,15,826.5,153.5,1.8,39.0,958.5,923.36,629.29
2017,7,30,12,30,828.0,154.0,1.9,39.0,965.0,903.8,618.46
2017,7,30,12,45,826.0,155.0,2.0,39.0,962.5,879.01,604.35
2017,7,30,13,0,824.0,156.0,2.1,39.0,960.0,851.95,588.73
2017,7,30,13,15,604.0,290.5,2.2,39.0,877.0,768.17,533.86
2017,7,30,13,30,384.0,425.0,2.3,39.0,794.0,690.22,478.91
2017,7,30,13,45,594.5,290.5,2.45,39.5,849.0,706.72,494.88
2017,7,30,14,0,805.0,156.0,2.6,40.0,904.0,712.3,502.04
2017,7,30,14,15,414.0,240.5,2.7,39.5,624.5,487.35,347.41
2017,7,30,14,30,23.0,325.0,2.8,39.0,345.0,310.17,219.54
2017,7,30,14,45,23.5,317.0,2.95,39.0,337.0,300.93,213.91
2017,7,30,15,0,24.0,309.0,3.1,39.0,329.0,291.57,207.68
2017,7,30,15,15,47.0,326.0,3.25,38.5,362.5,305.77,218.6
2017,7,30,15,30,70.0,343.0,3.4,38.0,396.0,322.96,231.36
2017,7,30,15,45,299.5,282.0,3.55,38.0,489.5,339.05,240.19
2017,7,30,16,0,529.0,221.0,3.7,38.0,583.0,338.24,233.31
2017,7,30,16,15,270.5,210.0,3.85,37.5,394.5,237.25,164.51
2017,7,30,16,30,12.0,199.0,4.0,37.0,206.0,179.33,130.13
2017,7,30,16,45,157.0,198.5,4.15,37.0,278.0,183.2,127.7
2017,7,30,17,0,302.0,198.0,4.3,37.0,350.0,175.64,117.49
2017,7,30,17,15,270.0,182.0,4.35,36.5,306.0,142.27,98.27
2017,7,30,17,30,238.0,166.0,4.4,36.0,262.0,119.2,91.5
2017,7,30,17,45,261.5,141.5,4.45,35.5,232.0,104.12,79.77
2017,7,30,18,0,285.0,117.0,4.5,35.0,202.0,88.22,67.09
2017,7,30,18,15,228.5,96.0,4.4,34.5,155.0,73.76,55.26
2017,7,30,18,30,172.0,75.0,4.3,34.0,108.0,58.71,42.61
2017,7,30,18,45,113.0,50.5,4.25,33.5,69.0,40.52,27.11
2017,7,30,19,0,54.0,26.0,4.2,33.0,30.0,22.66,10.76
2017,7,30,19,15,27.0,13.0,4.05,32.5,15.0,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,15.0,2.9,25.0,15.0,13.91,2.95
2017,7,31,6,30,0.0,30.0,2.9,25.0,30.0,27.87,16.48
2017,7,31,6,45,0.0,52.5,2.95,25.5,52.5,52.11,36.63
2017,7,31,7,0,0.0,75.0,3.0,26.0,75.0,75.6,56.02
2017,7,31,7,15,10.0,97.5,2.9,26.5,101.0,105.07,80.12
2017,7,31,7,30,20.0,120.0,2.8,27.0,127.0,135.03,104.14
2017,7,31,7,45,149.0,145.0,2.7,27.5,210.0,278.22,219.5
2017,7,31,8,0,278.0,170.0,2.6,28.0,293.0,424.29,331.67
2017,7,31,8,15,378.0,178.0,2.5,28.5,368.5,535.91,413.15
2017,7,31,8,30,478.0,186.0,2.4,29.0,444.0,640.42,486.55
2017,7,31,8,45,412.0,221.5,2.3,30.0,459.5,634.89,476.19
2017,7,31,9,0,346.0,257.0,2.2,31.0,475.0,610.19,453.6
2017,7,31,9,15,415.0,254.0,2.25,31.5,536.0,689.71,507.79
2017,7,31,9,30,484.0,251.0,2.3,32.0,597.0,757.49,552.27
2017,7,31,9,45,376.5,309.0,2.4,32.5,588.0,708.7,514.21
2017,7,31,10,0,269.0,367.0,2.5,33.0,579.0,668.6,482.32
2017,7,31,10,15,329.5,364.5,2.6,33.5,637.0,723.74,519.62
2017,7,31,10,30,390.0,362.0,2.7,34.0,695.0,778.72,555.54
2017,7,31,10,45,413.5,367.5,2.85,34.5,731.5,814.94,577.83
2017,7,31,11,0,437.0,373.0,3.0,35.0,768.0,838.3,592.0
2017,7,31,11,15,405.0,396.5,3.1,35.0,770.0,822.37,580.32
2017,7,31,11,30,373.0,420.0,3.2,35.0,772.0,797.57,563.32
2017,7,31,11,45,303.0,454.0,3.35,35.5,742.5,753.22,531.39
2017,7,31,12,0,233.0,488.0,3.5,36.0,713.0,702.15,495.03
2017,7,31,12,15,263.5,462.0,3.6,36.0,718.5,700.13,495.19
2017,7,31,12,30,294.0,436.0,3.7,36.0,724.0,690.35,489.99
2017,7,31,12,45,550.5,303.5,3.8,36.5,841.0,782.56,557.56
2017,7,31,13,0,807.0,171.0,3.9,37.0,958.0,854.98,607.22
2017,7,31,13,15,620.0,293.5,3.95,37.0,894.5,783.38,557.08
2017,7,31,13,30,433.0,416.0,4.0,37.0,831.0,718.58,509.27
2017,7,31,13,45,419.0,407.0,4.05,37.5,802.5,677.34,480.88
2017,7,31,14,0,405.0,398.0,4.1,38.0,774.0,636.57,452.43
2017,7,31,14,15,602.0,275.5,4.15,38.0,816.5,639.59,458.29
2017,7,31,14,30,799.0,153.0,4.2,38.0,859.0,629.45,453.62
2017,7,31,14,45,797.5,146.0,4.3,38.0,828.5,582.77,419.87
2017,7,31,15,0,796.0,139.0,4.4,38.0,798.0,534.93,384.52
2017,7,31,15,15,784.5,136.5,4.4,37.5,760.0,485.11,347.3
2017,7,31,15,30,773.0,134.0,4.4,37.0,722.0,435.45,309.07
2017,7,31,15,45,766.0,127.0,4.4,37.0,679.5,384.1,267.95
2017,7,31,16,0,759.0,120.0,4.4,37.0,637.0,332.89,226.05
2017,7,31,16,15,740.0,116.0,4.35,36.5,588.5,281.31,184.12
2017,7,31,16,30,721.0,112.0,4.3,36.0,540.0,226.26,139.94
2017,7,31,16,45,700.5,105.5,4.3,35.5,489.5,175.97,101.05
2017,7,31,17,0,680.0,99.0,4.3,35.0,439.0,128.03,68.03
2017,7,31,17,15,646.5,93.5,4.2,34.5,385.5,82.83,45.35
2017,7,31,17,30,613.0,88.0,4.1,34.0,332.0,56.87,41.4
2017,7,31,17,45,569.5,80.0,4.0,34.0,279.5,53.78,38.99
2017,7,31,18,0,526.0,72.0,3.9,34.0,227.0,50.42,36.26
2017,7,31,18,15,457.5,62.5,3.5,33.0,176.5,45.46,32.23
2017,7,31,18,30,389.0,53.0,3.1,32.0,126.0,40.19,27.7
2017,7,31,18,45,289.5,39.5,2.75,31.5,84.0,30.28,19.03
2017,7,31,19,0,190.0,26.0,2.4,31.0,42.0,20.32,8.93
2017,7,31,19,15,95.0,13.0,2.35,30.5,21.0,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
