Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,6,15,91.5,21.0,1.05,25.5,32.0,87.58,46.18
2017,8,1,6,30,183.0,42.0,1.1,26.0,64.0,171.47,128.95
2017,8,1,6,45,255.0,58.0,1.15,26.5,106.5,238.42,185.55
2017,8,1,7,0,327.0,74.0,1.2,27.0,149.0,312.22,245.53
2017,8,1,7,15,382.0,86.0,1.2,27.5,197.0,375.79,295.37
2017,8,1,7,30,437.0,98.0,1.2,28.0,245.0,443.55,346.27
2017,8,1,7,45,357.0,134.0,1.2,29.0,268.0,444.28,342.91
2017,8,1,8,0,277.0,170.0,1.2,30.0,291.0,423.42,323.84
2017,8,1,8,15,472.0,142.5,1.2,30.5,382.5,570.47,431.53
2017,8,1,8,30,667.0,115.0,1.2,31.0,474.0,724.04,534.62
2017,8,1,8,45,691.0,119.5,1.3,31.5,524.0,768.65,560.71
2017,8,1,9,0,715.0,124.0,1.4,32.0,574.0,812.26,586.85
2017,8,1,9,15,733.0,128.0,1.5,32.0,621.0,843.99,606.24
2017,8,1,9,30,751.0,132.0,1.6,32.0,668.0,878.39,627.4
2017,8,1,9,45,766.0,134.5,1.7,32.5,710.0,906.07,642.9
2017,8,1,10,0,781.0,137.0,1.8,33.0,752.0,931.29,656.88
2017,8,1,10,15,791.5,139.0,1.9,33.5,788.0,948.87,666.1
2017,8,1,10,30,802.0,141.0,2.0,34.0,824.0,963.57,673.64
2017,8,1,10,45,809.5,143.0,2.15,34.5,853.0,972.26,678.09
2017,8,1,11,0,817.0,145.0,2.3,35.0,882.0,977.82,680.7
2017,8,1,11,15,822.5,146.5,2.4,35.0,904.5,969.04,675.45
2017,8,1,11,30,828.0,148.0,2.5,35.0,927.0,965.99,673.96
2017,8,1,11,45,807.5,165.5,2.6,35.5,935.5,958.61,668.4
2017,8,1,12,0,787.0,183.0,2.7,36.0,944.0,939.75,655.8
2017,8,1,12,15,789.0,183.5,2.8,36.0,950.5,922.95,645.94
2017,8,1,12,30,791.0,184.0,2.9,36.0,957.0,903.41,634.32
2017,8,1,12,45,791.0,183.5,3.0,36.5,955.5,878.58,618.04
2017,8,1,13,0,791.0,183.0,3.1,37.0,954.0,851.45,600.29
2017,8,1,13,15,788.5,182.5,3.1,37.0,944.0,820.09,580.45
2017,8,1,13,30,786.0,182.0,3.1,37.0,934.0,786.82,559.31
2017,8,1,13,45,635.0,284.5,3.15,37.5,884.5,730.46,517.72
2017,8,1,14,0,484.0,387.0,3.2,38.0,835.0,682.76,481.42
2017,8,1,14,15,396.0,401.5,3.2,37.5,761.5,613.65,434.74
2017,8,1,14,30,308.0,416.0,3.2,37.0,688.0,547.74,389.68
2017,8,1,14,45,202.0,404.5,3.25,37.0,580.5,463.8,331.04
2017,8,1,15,0,96.0,393.0,3.3,37.0,473.0,390.77,279.59
2017,8,1,15,15,55.5,322.0,3.25,36.5,368.0,306.25,220.56
2017,8,1,15,30,15.0,251.0,3.2,36.0,263.0,232.62,168.32
2017,8,1,15,45,97.0,283.0,3.2,36.0,350.0,271.78,196.21
2017,8,1,16,0,179.0,315.0,3.2,36.0,437.0,311.61,222.91
2017,8,1,16,15,284.0,271.0,3.2,35.5,447.0,284.51,199.75
2017,8,1,16,30,389.0,227.0,3.2,35.0,457.0,254.0,172.69
2017,8,1,16,45,366.0,212.0,3.2,35.0,412.5,214.2,143.28
2017,8,1,17,0,343.0,197.0,3.2,35.0,368.0,177.0,118.0
2017,8,1,17,15,394.0,165.0,3.15,34.5,339.0,126.21,84.72
2017,8,1,17,30,445.0,133.0,3.1,34.0,310.0,90.78,69.12
2017,8,1,17,45,393.0,120.0,3.1,34.0,258.5,84.18,63.96
2017,8,1,18,0,341.0,107.0,3.1,34.0,207.0,77.15,58.27
2017,8,1,18,15,279.5,89.0,2.9,33.5,159.5,68.98,51.52
2017,8,1,18,30,218.0,71.0,2.7,33.0,112.0,55.91,40.44
2017,8,1,18,45,146.0,49.0,2.5,32.5,72.0,39.41,26.26
2017,8,1,19,0,74.0,27.0,2.3,32.0,32.0,22.31,9.94
2017,8,1,19,15,37.0,13.5,2.35,31.5,16.0,12.87,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.5,8.0,7.4,0.0
2017,8,2,6,30,0.0,16.0,1.2,26.0,16.0,14.83,6.07
2017,8,2,6,45,0.0,28.0,1.3,26.5,28.0,25.98,15.4
2017,8,2,7,0,0.0,40.0,1.4,27.0,40.0,37.15,24.67
2017,8,2,7,15,0.0,53.5,1.3,27.0,53.5,49.73,35.01
2017,8,2,7,30,0.0,67.0,1.2,27.0,67.0,62.39,45.24
2017,8,2,7,45,0.0,42.5,1.2,27.5,42.5,39.48,26.5
2017,8,2,8,0,0.0,18.0,1.2,28.0,18.0,16.7,7.92
2017,8,2,8,15,21.0,115.0,1.15,28.5,126.5,132.98,101.02
2017,8,2,8,30,42.0,212.0,1.1,29.0,235.0,259.93,197.45
2017,8,2,8,45,64.0,244.5,1.1,29.5,283.0,314.66,236.9
2017,8,2,9,0,86.0,277.0,1.1,30.0,331.0,369.97,276.05
2017,8,2,9,15,43.0,189.5,1.2,30.0,216.5,231.39,173.02
2017,8,2,9,30,0.0,102.0,1.3,30.0,102.0,95.38,68.65
2017,8,2,9,45,2.5,139.0,1.4,30.5,141.0,133.52,97.81
2017,8,2,10,0,5.0,176.0,1.5,31.0,180.0,171.94,126.34
2017,8,2,10,15,13.5,242.0,1.6,31.0,253.5,245.1,180.54
2017,8,2,10,30,22.0,308.0,1.7,31.0,327.0,318.6,233.63
2017,8,2,10,45,76.5,378.5,1.85,31.5,447.5,455.97,331.6
2017,8,2,11,0,131.0,449.0,2.0,32.0,568.0,591.85,424.23
2017,8,2,11,15,126.0,460.0,2.0,32.0,576.5,592.65,423.11
2017,8,2,11,30,121.0,471.0,2.0,32.0,585.0,592.69,422.47
2017,8,2,11,45,160.0,481.5,2.05,32.0,635.0,634.05,451.12
2017,8,2,12,0,199.0,492.0,2.1,32.0,685.0,673.27,477.79
2017,8,2,12,15,155.5,492.0,2.1,32.0,643.5,622.98,442.67
2017,8,2,12,30,112.0,492.0,2.1,32.0,602.0,569.92,406.02
2017,8,2,12,45,74.0,451.5,2.1,32.5,524.0,490.83,350.94
2017,8,2,13,0,36.0,411.0,2.1,33.0,446.0,414.77,297.25
2017,8,2,13,15,59.5,438.0,2.05,33.0,495.5,454.06,325.31
2017,8,2,13,30,83.0,465.0,2.0,33.0,545.0,490.72,350.65
2017,8,2,13,45,148.0,464.5,1.95,33.0,603.5,528.85,377.84
2017,8,2,14,0,213.0,464.0,1.9,33.0,662.0,562.92,401.65
2017,8,2,14,15,216.5,449.5,1.85,33.0,646.0,538.54,384.76
2017,8,2,14,30,220.0,435.0,1.8,33.0,630.0,513.73,367.76
2017,8,2,14,45,279.0,403.0,1.75,33.0,640.5,500.06,358.84
2017,8,2,15,0,338.0,371.0,1.7,33.0,651.0,486.5,349.16
2017,8,2,15,15,322.0,355.5,1.65,33.0,611.5,444.73,319.09
2017,8,2,15,30,306.0,340.0,1.6,33.0,572.0,404.46,289.81
2017,8,2,15,45,213.0,326.0,1.6,33.0,483.0,346.26,248.59
2017,8,2,16,0,120.0,312.0,1.6,33.0,394.0,290.53,209.79
2017,8,2,16,15,163.5,286.5,1.55,32.5,388.5,271.79,195.1
2017,8,2,16,30,207.0,261.0,1.5,32.0,383.0,248.5,176.28
2017,8,2,16,45,275.0,224.0,1.5,31.5,370.5,208.42,143.93
2017,8,2,17,0,343.0,187.0,1.5,31.0,358.0,169.2,113.66
2017,8,2,17,15,311.0,172.0,1.45,30.5,312.5,134.56,94.5
2017,8,2,17,30,279.0,157.0,1.4,30.0,267.0,113.67,89.0
2017,8,2,17,45,246.5,136.5,1.4,30.0,222.5,100.84,78.73
2017,8,2,18,0,214.0,116.0,1.4,30.0,178.0,87.37,67.69
2017,8,2,18,15,171.0,93.5,1.3,29.5,136.5,71.88,54.78
2017,8,2,18,30,128.0,71.0,1.2,29.0,95.0,58.0,42.86
2017,8,2,18,45,77.0,48.0,1.2,28.5,61.0,40.13,27.31
2017,8,2,19,0,26.0,25.0,1.2,28.0,27.0,21.72,9.37
2017,8,2,19,15,13.0,12.5,1.2,27.5,13.5,11.91,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,63.5,22.0,1.45,23.0,29.5,66.62,30.12
2017,8,3,6,30,127.0,44.0,1.5,23.0,59.0,135.77,102.25
2017,8,3,6,45,212.5,62.5,1.6,23.5,104.0,209.91,165.36
2017,8,3,7,0,298.0,81.0,1.7,24.0,149.0,303.28,241.85
2017,8,3,7,15,160.5,100.0,1.7,24.5,138.0,225.04,179.33
2017,8,3,7,30,23.0,119.0,1.7,25.0,127.0,144.99,112.61
2017,8,3,7,45,11.5,101.0,1.7,25.5,105.0,105.63,80.58
2017,8,3,8,0,0.0,83.0,1.7,26.0,83.0,77.53,57.29
2017,8,3,8,15,8.5,135.5,1.7,26.5,140.5,137.76,105.09
2017,8,3,8,30,17.0,188.0,1.7,27.0,198.0,199.64,152.67
2017,8,3,8,45,117.5,234.0,1.7,28.0,307.5,362.81,277.32
2017,8,3,9,0,218.0,280.0,1.7,29.0,417.0,506.69,380.77
2017,8,3,9,15,114.0,248.0,1.65,29.5,320.0,374.89,281.06
2017,8,3,9,30,10.0,216.0,1.6,30.0,223.0,217.71,161.36
2017,8,3,9,45,68.5,296.0,1.55,30.5,349.5,369.11,273.73
2017,8,3,10,0,127.0,376.0,1.5,31.0,476.0,525.69,382.5
2017,8,3,10,15,73.0,334.5,1.5,31.5,392.5,411.13,299.32
2017,8,3,10,30,19.0,293.0,1.5,32.0,309.0,300.6,218.69
2017,8,3,10,45,13.5,240.5,1.55,32.5,252.0,242.45,176.44
2017,8,3,11,0,8.0,188.0,1.6,33.0,195.0,185.66,134.47
2017,8,3,11,15,9.5,206.0,1.6,33.0,215.5,204.15,148.08
2017,8,3,11,30,11.0,224.0,1.6,33.0,236.0,222.49,161.29
2017,8,3,11,45,203.0,324.0,1.65,33.5,520.5,525.94,380.13
2017,8,3,12,0,395.0,424.0,1.7,34.0,805.0,799.11,559.18
2017,8,3,12,15,322.0,457.0,1.7,34.0,769.5,748.97,522.3
2017,8,3,12,30,249.0,490.0,1.7,34.0,734.0,699.47,488.48
2017,8,3,12,45,342.5,460.0,1.75,34.5,793.5,740.12,516.74
2017,8,3,13,0,436.0,430.0,1.8,35.0,853.0,775.4,540.29
2017,8,3,13,15,436.0,422.0,1.85,35.0,842.0,746.86,522.04
2017,8,3,13,30,436.0,414.0,1.9,35.0,831.0,717.51,503.58
2017,8,3,13,45,373.5,427.5,1.95,35.0,779.5,661.99,466.39
2017,8,3,14,0,311.0,441.0,2.0,35.0,728.0,608.25,430.07
2017,8,3,14,15,196.0,429.5,2.1,35.0,609.0,507.93,361.45
2017,8,3,14,30,81.0,418.0,2.2,35.0,490.0,418.75,299.23
2017,8,3,14,45,50.0,353.0,2.3,35.0,397.0,339.77,244.46
2017,8,3,15,0,19.0,288.0,2.4,35.0,304.0,270.56,195.47
2017,8,3,15,15,368.0,226.5,2.45,34.5,505.5,357.3,259.14
2017,8,3,15,30,717.0,165.0,2.5,34.0,707.0,428.64,305.79
2017,8,3,15,45,366.5,198.0,2.65,34.0,474.5,288.74,205.76
2017,8,3,16,0,16.0,231.0,2.8,34.0,242.0,211.32,154.49
2017,8,3,16,15,330.5,187.0,2.85,33.5,382.5,224.79,155.84
2017,8,3,16,30,645.0,143.0,2.9,33.0,523.0,230.26,146.78
2017,8,3,16,45,349.5,171.0,2.95,32.5,374.5,172.48,113.79
2017,8,3,17,0,54.0,199.0,3.0,32.0,226.0,166.91,122.75
2017,8,3,17,15,283.5,156.0,2.95,31.5,270.5,122.14,85.65
2017,8,3,17,30,513.0,113.0,2.9,31.0,315.0,77.1,58.73
2017,8,3,17,45,461.5,102.5,2.9,31.0,262.5,71.84,54.57
2017,8,3,18,0,410.0,92.0,2.9,31.0,210.0,66.24,49.96
2017,8,3,18,15,342.0,77.5,2.75,30.5,161.5,57.19,42.36
2017,8,3,18,30,274.0,63.0,2.6,30.0,113.0,47.64,34.09
2017,8,3,18,45,186.0,44.5,2.5,29.5,73.0,34.33,22.4
2017,8,3,19,0,98.0,26.0,2.4,29.0,33.0,21.52,8.64
2017,8,3,19,15,49.0,13.0,2.35,28.5,16.5,12.39,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,6,15,110.0,20.0,1.3,25.5,32.5,93.13,40.12
2017,8,4,6,30,220.0,40.0,1.3,26.0,65.0,187.66,140.67
2017,8,4,6,45,312.0,53.0,1.3,26.5,111.0,263.13,204.76
2017,8,4,7,0,404.0,66.0,1.3,27.0,157.0,347.75,273.33
2017,8,4,7,15,464.5,76.0,1.25,27.5,208.5,420.78,329.99
2017,8,4,7,30,525.0,86.0,1.2,28.0,260.0,494.56,384.62
2017,8,4,7,45,569.5,93.0,1.15,29.0,313.5,556.6,427.37
2017,8,4,8,0,614.0,100.0,1.1,30.0,367.0,620.43,468.75
2017,8,4,8,15,645.5,106.0,1.2,30.5,420.0,673.89,503.2
2017,8,4,8,30,677.0,112.0,1.3,31.0,473.0,727.44,536.97
2017,8,4,8,45,702.5,116.0,1.4,31.5,524.0,773.05,564.76
2017,8,4,9,0,728.0,120.0,1.5,32.0,575.0,817.71,591.57
2017,8,4,9,15,438.5,226.5,1.55,32.5,507.0,679.95,494.39
2017,8,4,9,30,149.0,333.0,1.6,33.0,439.0,503.28,365.22
2017,8,4,9,45,102.5,338.5,1.7,33.5,414.0,448.89,326.13
2017,8,4,10,0,56.0,344.0,1.8,34.0,389.0,407.28,294.66
2017,8,4,10,15,39.0,327.5,1.8,34.0,359.5,370.13,267.71
2017,8,4,10,30,22.0,311.0,1.8,34.0,330.0,321.62,232.56
2017,8,4,10,45,163.0,369.0,1.85,34.5,515.0,544.08,390.73
2017,8,4,11,0,304.0,427.0,1.9,35.0,700.0,751.5,527.54
2017,8,4,11,15,242.5,451.0,1.9,35.0,673.0,708.28,495.48
2017,8,4,11,30,181.0,475.0,1.9,35.0,646.0,655.18,458.95
2017,8,4,11,45,116.0,456.0,1.95,35.5,566.0,565.88,397.82
2017,8,4,12,0,51.0,437.0,2.0,36.0,486.0,471.4,332.23
2017,8,4,12,15,425.5,308.5,2.0,36.0,723.0,707.26,500.97
2017,8,4,12,30,800.0,180.0,2.0,36.0,960.0,905.44,630.43
2017,8,4,12,45,796.0,182.5,2.0,36.5,957.5,879.56,611.17
2017,8,4,13,0,792.0,185.0,2.0,37.0,955.0,851.48,592.67
2017,8,4,13,15,789.5,184.5,2.0,37.0,945.0,819.9,573.2
2017,8,4,13,30,787.0,184.0,2.0,37.0,935.0,786.4,552.44
2017,8,4,13,45,509.0,322.0,2.0,37.0,804.5,669.04,470.68
2017,8,4,14,0,231.0,460.0,2.0,37.0,674.0,571.43,400.62
2017,8,4,14,15,495.5,319.0,2.05,37.0,760.5,604.56,428.44
2017,8,4,14,30,760.0,178.0,2.1,37.0,847.0,621.8,442.9
2017,8,4,14,45,725.5,190.5,2.15,37.0,809.0,571.13,406.69
2017,8,4,15,0,691.0,203.0,2.2,37.0,771.0,524.66,372.96
2017,8,4,15,15,677.0,198.5,2.25,36.5,732.5,476.12,337.89
2017,8,4,15,30,663.0,194.0,2.3,36.0,694.0,428.28,302.21
2017,8,4,15,45,645.5,188.5,2.35,36.0,650.5,379.24,264.16
2017,8,4,16,0,628.0,183.0,2.4,36.0,607.0,331.7,226.5
2017,8,4,16,15,605.0,176.0,2.45,35.5,559.0,283.23,188.47
2017,8,4,16,30,582.0,169.0,2.5,35.0,511.0,237.25,152.64
2017,8,4,16,45,550.5,161.0,2.55,35.0,459.5,192.29,119.27
2017,8,4,17,0,519.0,153.0,2.6,35.0,408.0,149.87,91.49
2017,8,4,17,15,481.0,142.0,2.55,34.5,356.0,108.78,71.38
2017,8,4,17,30,443.0,131.0,2.5,34.0,304.0,89.72,68.28
2017,8,4,17,45,385.0,119.0,2.5,34.0,252.0,83.79,63.63
2017,8,4,18,0,327.0,107.0,2.5,34.0,200.0,77.48,58.51
2017,8,4,18,15,265.0,88.0,2.3,33.5,152.5,68.24,50.86
2017,8,4,18,30,203.0,69.0,2.1,33.0,105.0,54.4,39.11
2017,8,4,18,45,130.0,46.0,1.9,32.5,66.0,37.11,24.23
2017,8,4,19,0,57.0,23.0,1.7,32.0,27.0,19.14,6.35
2017,8,4,19,15,28.5,11.5,1.8,31.5,13.5,10.96,0.0
2017,8,4,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,6,15,69.5,21.0,1.6,25.0,29.0,67.34,24.58
2017,8,5,6,30,139.0,42.0,1.7,25.0,58.0,139.07,103.59
2017,8,5,6,45,226.0,60.0,1.85,25.5,102.5,224.64,175.46
2017,8,5,7,0,313.0,78.0,2.0,26.0,147.0,308.2,244.12
2017,8,5,7,15,373.0,91.5,2.05,27.0,197.0,375.96,297.67
2017,8,5,7,30,433.0,105.0,2.1,28.0,247.0,448.37,352.46
2017,8,5,7,45,485.5,113.0,2.15,29.0,300.5,512.46,398.9
2017,8,5,8,0,538.0,121.0,2.2,30.0,354.0,579.54,445.72
2017,8,5,8,15,571.5,128.5,2.25,30.5,406.0,639.65,486.45
2017,8,5,8,30,605.0,136.0,2.3,31.0,458.0,694.31,521.85
2017,8,5,8,45,631.0,142.0,2.4,32.0,508.5,740.64,549.84
2017,8,5,9,0,657.0,148.0,2.5,33.0,559.0,786.14,576.71
2017,8,5,9,15,676.5,153.0,2.6,33.0,605.5,823.34,600.02
2017,8,5,9,30,696.0,158.0,2.7,33.0,652.0,858.82,622.13
2017,8,5,9,45,709.5,163.0,2.85,33.5,693.0,886.57,638.17
2017,8,5,10,0,723.0,168.0,3.0,34.0,734.0,911.93,652.67
2017,8,5,10,15,734.5,171.0,3.1,34.5,770.0,930.52,662.48
2017,8,5,10,30,746.0,174.0,3.2,35.0,806.0,940.87,667.13
2017,8,5,10,45,756.0,175.5,3.35,35.5,835.5,950.97,672.11
2017,8,5,11,0,766.0,177.0,3.5,36.0,865.0,958.07,675.25
2017,8,5,11,15,522.0,318.0,3.6,36.0,792.0,857.26,606.46
2017,8,5,11,30,278.0,459.0,3.7,36.0,719.0,742.55,524.08
2017,8,5,11,45,300.5,460.5,3.8,36.0,746.0,755.83,533.98
2017,8,5,12,0,323.0,462.0,3.9,36.0,773.0,767.15,541.86
2017,8,5,12,15,556.0,322.5,4.0,36.0,862.0,841.46,597.95
2017,8,5,12,30,789.0,183.0,4.1,36.0,951.0,897.41,637.94
2017,8,5,12,45,792.0,180.5,4.2,36.0,950.0,873.26,622.33
2017,8,5,13,0,795.0,178.0,4.3,36.0,949.0,846.67,605.58
2017,8,5,13,15,538.0,323.0,4.35,36.0,842.5,741.42,531.18
2017,8,5,13,30,281.0,468.0,4.4,36.0,736.0,644.21,459.29
2017,8,5,13,45,533.5,319.0,4.5,36.0,815.5,683.87,492.98
2017,8,5,14,0,786.0,170.0,4.6,36.0,895.0,704.4,511.79
2017,8,5,14,15,779.5,168.0,4.6,35.5,869.5,661.82,482.29
2017,8,5,14,30,773.0,166.0,4.6,35.0,844.0,618.21,451.62
2017,8,5,14,45,768.0,160.5,4.65,35.0,812.5,571.62,417.3
2017,8,5,15,0,763.0,155.0,4.7,35.0,781.0,524.27,381.62
2017,8,5,15,15,750.5,152.0,4.65,34.5,742.5,474.91,344.05
2017,8,5,15,30,738.0,149.0,4.6,34.0,704.0,425.9,305.69
2017,8,5,15,45,727.5,142.5,4.6,34.0,661.0,370.32,261.07
2017,8,5,16,0,717.0,136.0,4.6,34.0,618.0,319.83,219.35
2017,8,5,16,15,696.0,131.0,4.55,34.0,570.0,268.65,177.1
2017,8,5,16,30,675.0,126.0,4.5,34.0,522.0,219.57,137.16
2017,8,5,16,45,652.5,119.0,4.45,34.0,471.0,171.02,99.92
2017,8,5,17,0,630.0,112.0,4.4,34.0,420.0,125.11,69.38
2017,8,5,17,15,593.0,105.0,4.3,33.5,367.0,81.61,49.66
2017,8,5,17,30,556.0,98.0,4.2,33.0,314.0,65.15,48.46
2017,8,5,17,45,511.0,88.0,4.1,33.0,262.0,60.81,45.01
2017,8,5,18,0,466.0,78.0,4.0,33.0,210.0,56.11,41.15
2017,8,5,18,15,393.0,66.5,3.8,32.5,161.0,49.04,35.22
2017,8,5,18,30,320.0,55.0,3.6,32.0,112.0,41.57,28.72
2017,8,5,18,45,219.5,39.5,3.4,31.5,72.0,30.47,18.94
2017,8,5,19,0,119.0,24.0,3.2,31.0,32.0,18.86,5.53
2017,8,5,19,15,59.5,12.0,3.3,30.5,16.0,11.44,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,3.5,3.85,25.0,3.5,3.24,0.0
2017,8,6,6,30,0.0,7.0,4.0,25.0,7.0,6.48,0.0
2017,8,6,6,45,0.0,12.0,4.2,25.5,12.0,11.11,3.36
2017,8,6,7,0,0.0,17.0,4.4,26.0,17.0,15.75,7.25
2017,8,6,7,15,0.0,23.0,4.45,26.5,23.0,21.32,11.85
2017,8,6,7,30,0.0,29.0,4.5,27.0,29.0,26.91,16.38
2017,8,6,7,45,0.0,37.0,4.6,28.0,37.0,34.35,22.29
2017,8,6,8,0,0.0,45.0,4.7,29.0,45.0,41.81,28.09
2017,8,6,8,15,0.0,85.5,4.75,29.5,85.5,79.72,58.09
2017,8,6,8,30,0.0,126.0,4.8,30.0,126.0,120.01,89.37
2017,8,6,8,45,2.0,150.0,4.85,30.5,151.5,145.49,108.68
2017,8,6,9,0,4.0,174.0,4.9,31.0,177.0,171.02,127.74
2017,8,6,9,15,4.0,173.0,4.85,31.5,176.0,169.24,125.69
2017,8,6,9,30,4.0,172.0,4.8,32.0,175.0,167.71,123.91
2017,8,6,9,45,9.0,211.5,4.8,32.5,218.5,211.5,156.49
2017,8,6,10,0,14.0,251.0,4.8,33.0,262.0,255.38,188.53
2017,8,6,10,15,13.5,252.5,4.8,33.5,263.5,255.58,187.81
2017,8,6,10,30,13.0,254.0,4.8,34.0,265.0,255.85,187.26
2017,8,6,10,45,29.0,322.5,4.8,34.5,348.5,350.3,255.59
2017,8,6,11,0,45.0,391.0,4.8,35.0,432.0,434.44,314.64
2017,8,6,11,15,45.5,402.5,4.75,35.0,445.0,443.36,320.2
2017,8,6,11,30,46.0,414.0,4.7,35.0,458.0,451.87,325.72
2017,8,6,11,45,33.5,378.0,4.7,35.5,410.5,400.18,288.19
2017,8,6,12,0,21.0,342.0,4.7,36.0,363.0,343.31,247.01
2017,8,6,12,15,105.5,420.5,4.65,36.0,523.0,506.97,364.29
2017,8,6,12,30,190.0,499.0,4.6,36.0,683.0,650.33,462.99
2017,8,6,12,45,282.5,467.5,4.6,36.0,741.5,692.99,493.58
2017,8,6,13,0,375.0,436.0,4.6,36.0,800.0,727.39,518.66
2017,8,6,13,15,350.0,445.5,4.55,36.0,782.5,696.79,497.0
2017,8,6,13,30,325.0,455.0,4.5,36.0,765.0,666.71,475.94
2017,8,6,13,45,565.5,304.0,4.45,36.0,830.0,693.72,500.08
2017,8,6,14,0,806.0,153.0,4.4,36.0,895.0,702.31,510.3
2017,8,6,14,15,508.0,293.5,4.35,36.0,757.0,589.52,426.59
2017,8,6,14,30,210.0,434.0,4.3,36.0,619.0,504.83,362.54
2017,8,6,14,45,200.0,417.0,4.25,36.0,587.5,470.28,338.4
2017,8,6,15,0,190.0,400.0,4.2,36.0,556.0,436.65,314.5
2017,8,6,15,15,454.5,278.0,4.15,35.5,626.0,436.2,314.7
2017,8,6,15,30,719.0,156.0,4.1,35.0,696.0,417.58,298.09
2017,8,6,15,45,701.0,152.5,4.05,35.0,652.0,367.11,257.45
2017,8,6,16,0,683.0,149.0,4.0,35.0,608.0,318.05,217.36
2017,8,6,16,15,505.5,193.0,3.9,34.5,518.0,269.96,183.12
2017,8,6,16,30,328.0,237.0,3.8,34.0,428.0,244.14,168.33
2017,8,6,16,45,455.5,181.0,3.75,34.0,418.5,191.12,123.09
2017,8,6,17,0,583.0,125.0,3.7,34.0,409.0,129.79,74.94
2017,8,6,17,15,544.0,117.0,3.5,33.5,356.5,88.22,56.42
2017,8,6,17,30,505.0,109.0,3.3,33.0,304.0,74.58,56.21
2017,8,6,17,45,456.0,98.0,3.15,33.0,252.5,68.87,51.66
2017,8,6,18,0,407.0,87.0,3.0,33.0,201.0,62.79,46.66
2017,8,6,18,15,334.0,73.5,2.8,32.5,153.0,54.37,39.61
2017,8,6,18,30,261.0,60.0,2.6,32.0,105.0,45.5,31.93
2017,8,6,18,45,168.0,41.5,2.45,31.5,66.5,32.09,20.19
2017,8,6,19,0,75.0,23.0,2.3,31.0,28.0,19.12,4.8
2017,8,6,19,15,37.5,11.5,2.4,30.5,14.0,10.96,0.0
2017,8,6,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.0,2.9,25.0,1.0,0.92,0.0
2017,8,7,6,30,0.0,2.0,3.0,25.0,2.0,1.85,0.0
2017,8,7,6,45,0.0,4.5,3.15,25.0,4.5,4.16,0.0
2017,8,7,7,0,0.0,7.0,3.3,25.0,7.0,6.48,0.0
2017,8,7,7,15,0.0,9.5,3.3,25.0,9.5,8.8,1.62
2017,8,7,7,30,0.0,12.0,3.3,25.0,12.0,11.12,3.54
2017,8,7,7,45,0.0,13.0,3.35,25.0,13.0,12.05,4.28
2017,8,7,8,0,0.0,14.0,3.4,25.0,14.0,12.99,5.02
2017,8,7,8,15,0.0,25.0,3.3,25.0,25.0,23.21,13.35
2017,8,7,8,30,0.0,36.0,3.2,25.0,36.0,33.46,21.6
2017,8,7,8,45,0.0,30.0,3.1,25.5,30.0,27.89,16.95
2017,8,7,9,0,0.0,24.0,3.0,26.0,24.0,22.32,12.35
2017,8,7,9,15,0.0,44.5,2.9,26.0,44.5,41.43,27.61
2017,8,7,9,30,0.0,65.0,2.8,26.0,65.0,60.58,42.75
2017,8,7,9,45,0.0,64.5,2.75,26.0,64.5,60.14,42.27
2017,8,7,10,0,0.0,64.0,2.7,26.0,64.0,59.7,41.81
2017,8,7,10,15,0.0,83.5,2.6,26.0,83.5,77.98,56.09
2017,8,7,10,30,0.0,103.0,2.5,26.0,103.0,96.48,70.41
2017,8,7,10,45,1.0,123.0,2.4,26.0,124.5,116.52,85.88
2017,8,7,11,0,2.0,143.0,2.3,26.0,146.0,136.55,101.21
2017,8,7,11,15,6.0,175.5,2.25,26.0,182.0,171.42,127.89
2017,8,7,11,30,10.0,208.0,2.2,26.0,218.0,206.13,154.12
2017,8,7,11,45,14.0,261.0,2.15,26.0,274.5,260.15,194.41
2017,8,7,12,0,18.0,314.0,2.1,26.0,331.0,313.66,233.59
2017,8,7,12,15,33.0,375.0,2.0,26.0,407.0,389.87,288.8
2017,8,7,12,30,48.0,436.0,1.9,26.0,483.0,457.88,336.78
2017,8,7,12,45,107.5,466.0,1.85,26.0,570.5,533.15,390.58
2017,8,7,13,0,167.0,496.0,1.8,26.0,658.0,604.65,440.36
2017,8,7,13,15,214.5,484.0,1.7,26.0,689.5,621.03,451.66
2017,8,7,13,30,262.0,472.0,1.6,26.0,721.0,631.91,459.39
2017,8,7,13,45,352.0,429.0,1.5,26.0,757.0,644.82,469.4
2017,8,7,14,0,442.0,386.0,1.4,26.0,793.0,647.68,472.08
2017,8,7,14,15,330.5,409.0,1.3,26.0,708.5,572.6,417.89
2017,8,7,14,30,219.0,432.0,1.2,26.0,624.0,508.18,371.36
2017,8,7,14,45,249.0,408.0,1.1,26.0,618.5,484.06,354.64
2017,8,7,15,0,279.0,384.0,1.0,26.0,613.0,462.67,338.95
2017,8,7,15,15,514.5,260.5,0.9,26.0,656.0,448.89,328.2
2017,8,7,15,30,750.0,137.0,0.8,26.0,699.0,417.52,301.39
2017,8,7,15,45,732.5,134.5,0.7,26.0,655.0,367.01,260.28
2017,8,7,16,0,715.0,132.0,0.6,26.0,611.0,312.58,215.81
2017,8,7,16,15,694.0,127.5,0.5,26.0,563.0,261.9,173.93
2017,8,7,16,30,673.0,123.0,0.4,26.0,515.0,213.31,134.33
2017,8,7,16,45,502.5,154.0,0.35,26.0,430.5,176.19,112.13
2017,8,7,17,0,332.0,185.0,0.3,26.0,346.0,161.63,110.73
2017,8,7,17,15,442.0,140.5,0.4,26.0,327.0,102.54,71.52
2017,8,7,17,30,552.0,96.0,0.5,26.0,308.0,63.9,48.79
2017,8,7,17,45,507.5,86.0,0.65,26.0,256.5,59.51,45.28
2017,8,7,18,0,463.0,76.0,0.8,26.0,205.0,54.74,41.26
2017,8,7,18,15,389.0,65.0,0.75,25.5,156.0,48.05,35.49
2017,8,7,18,30,315.0,54.0,0.7,25.0,107.0,40.92,29.1
2017,8,7,18,45,217.5,38.0,0.65,25.0,68.0,29.39,18.58
2017,8,7,19,0,120.0,22.0,0.6,25.0,29.0,17.31,3.05
2017,8,7,19,15,60.0,11.0,0.6,24.5,14.5,10.48,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,6,15,124.5,17.0,3.05,23.0,30.5,92.84,19.22
2017,8,8,6,30,249.0,34.0,3.3,23.0,61.0,193.24,145.85
2017,8,8,6,45,339.5,46.5,3.6,23.5,106.5,271.98,215.42
2017,8,8,7,0,430.0,59.0,3.9,24.0,152.0,357.3,287.33
2017,8,8,7,15,491.5,67.5,4.0,24.5,204.0,426.64,344.15
2017,8,8,7,30,553.0,76.0,4.1,25.0,256.0,500.17,401.98
2017,8,8,7,45,597.0,82.0,4.25,26.0,309.5,561.46,447.39
2017,8,8,8,0,641.0,88.0,4.4,27.0,363.0,624.55,491.43
2017,8,8,8,15,551.0,132.0,4.4,27.5,391.5,625.57,488.63
2017,8,8,8,30,461.0,176.0,4.4,28.0,420.0,611.94,473.94
2017,8,8,8,45,605.0,141.0,4.45,28.5,495.5,715.35,548.86
2017,8,8,9,0,749.0,106.0,4.5,29.0,571.0,813.93,615.08
2017,8,8,9,15,556.0,200.0,4.5,29.0,561.0,757.15,572.05
2017,8,8,9,30,363.0,294.0,4.5,29.0,551.0,674.88,507.24
2017,8,8,9,45,588.5,204.5,4.55,29.5,650.5,814.54,609.41
2017,8,8,10,0,814.0,115.0,4.6,30.0,750.0,926.29,682.38
2017,8,8,10,15,498.5,265.0,4.6,30.0,660.0,793.61,587.19
2017,8,8,10,30,183.0,415.0,4.6,30.0,570.0,616.16,453.7
2017,8,8,10,45,237.5,422.0,4.7,30.5,630.0,673.29,494.51
2017,8,8,11,0,292.0,429.0,4.8,31.0,690.0,740.62,540.42
2017,8,8,11,15,260.5,448.5,4.8,31.0,686.0,722.44,525.92
2017,8,8,11,30,229.0,468.0,4.8,31.0,682.0,694.05,505.06
2017,8,8,11,45,168.0,474.0,4.8,31.5,632.5,633.16,460.06
2017,8,8,12,0,107.0,480.0,4.8,32.0,583.0,566.3,410.88
2017,8,8,12,15,206.5,476.0,4.75,32.0,676.0,653.48,474.03
2017,8,8,12,30,306.0,472.0,4.7,32.0,769.0,732.21,529.42
2017,8,8,12,45,358.5,447.5,4.7,32.0,794.5,740.15,535.77
2017,8,8,13,0,411.0,423.0,4.7,32.0,820.0,744.91,540.19
2017,8,8,13,15,386.5,427.5,4.65,32.0,798.0,709.21,514.88
2017,8,8,13,30,362.0,432.0,4.6,32.0,776.0,674.15,490.08
2017,8,8,13,45,320.5,439.5,4.55,32.0,739.5,629.91,458.56
2017,8,8,14,0,279.0,447.0,4.5,32.0,703.0,588.0,428.48
2017,8,8,14,15,537.0,299.0,4.45,32.0,774.0,611.16,449.55
2017,8,8,14,30,795.0,151.0,4.4,32.0,845.0,614.39,454.48
2017,8,8,14,45,770.0,158.0,4.4,32.0,809.0,566.06,417.85
2017,8,8,15,0,745.0,165.0,4.4,32.0,773.0,518.76,381.42
2017,8,8,15,15,732.0,161.5,4.35,32.0,734.5,465.25,339.84
2017,8,8,15,30,719.0,158.0,4.3,32.0,696.0,415.82,300.22
2017,8,8,15,45,702.0,154.0,4.3,32.0,652.0,365.25,259.02
2017,8,8,16,0,685.0,150.0,4.3,32.0,608.0,315.98,218.2
2017,8,8,16,15,663.0,144.5,4.2,31.5,559.5,265.82,177.11
2017,8,8,16,30,641.0,139.0,4.1,31.0,511.0,217.95,138.47
2017,8,8,16,45,615.5,131.5,4.05,30.5,460.0,170.52,102.62
2017,8,8,17,0,590.0,124.0,4.0,30.0,409.0,126.12,73.94
2017,8,8,17,15,552.0,115.5,3.7,29.5,356.0,83.91,56.04
2017,8,8,17,30,514.0,107.0,3.4,29.0,303.0,73.43,56.26
2017,8,8,17,45,469.5,95.0,3.15,29.0,251.5,66.94,50.96
2017,8,8,18,0,425.0,83.0,2.9,29.0,200.0,60.04,45.17
2017,8,8,18,15,353.0,69.5,2.6,28.5,151.5,51.51,37.9
2017,8,8,18,30,281.0,56.0,2.3,28.0,103.0,42.53,29.98
2017,8,8,18,45,189.5,38.0,2.0,27.5,64.5,29.42,18.26
2017,8,8,19,0,98.0,20.0,1.7,27.0,26.0,15.7,0.97
2017,8,8,19,15,49.0,10.0,1.65,26.5,13.0,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.0,18.5,2.4,22.5,28.5,79.8,9.14
2017,8,9,6,30,182.0,37.0,2.4,23.0,57.0,164.24,122.71
2017,8,9,6,45,266.5,53.5,2.45,23.5,101.5,237.96,187.42
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,319.88,255.85
2017,8,9,7,15,413.0,82.0,2.5,24.5,197.0,388.66,311.65
2017,8,9,7,30,475.0,94.0,2.5,25.0,248.0,462.27,368.9
2017,8,9,7,45,522.0,103.0,2.55,26.0,301.5,530.87,419.21
2017,8,9,8,0,569.0,112.0,2.6,27.0,355.0,597.22,465.99
2017,8,9,8,15,424.5,163.5,2.6,27.5,359.0,554.4,429.06
2017,8,9,8,30,280.0,215.0,2.6,28.0,363.0,491.29,377.56
2017,8,9,8,45,485.5,175.0,2.65,28.5,463.0,643.34,490.53
2017,8,9,9,0,691.0,135.0,2.7,29.0,563.0,799.54,597.45
2017,8,9,9,15,438.0,232.0,2.7,29.5,511.0,684.06,510.23
2017,8,9,9,30,185.0,329.0,2.7,30.0,459.0,532.48,395.32
2017,8,9,9,45,470.5,240.5,2.75,30.5,600.0,735.02,543.32
2017,8,9,10,0,756.0,152.0,2.8,31.0,741.0,918.6,665.08
2017,8,9,10,15,767.5,155.0,2.8,31.0,777.5,937.73,674.6
2017,8,9,10,30,779.0,158.0,2.8,31.0,814.0,953.98,683.73
2017,8,9,10,45,555.0,287.0,2.85,31.5,763.0,868.54,623.63
2017,8,9,11,0,331.0,416.0,2.9,32.0,712.0,765.27,547.5
2017,8,9,11,15,325.0,432.5,2.9,32.0,729.0,769.05,549.67
2017,8,9,11,30,319.0,449.0,2.9,32.0,746.0,771.06,550.0
2017,8,9,11,45,566.0,309.0,2.9,32.5,846.5,866.47,618.67
2017,8,9,12,0,813.0,169.0,2.9,33.0,947.0,944.13,669.29
2017,8,9,12,15,540.0,325.5,2.85,33.0,844.0,826.69,588.39
2017,8,9,12,30,267.0,482.0,2.8,33.0,741.0,706.01,501.03
2017,8,9,12,45,276.0,478.5,2.75,33.5,746.0,696.12,494.12
2017,8,9,13,0,285.0,475.0,2.7,34.0,751.0,685.02,485.7
2017,8,9,13,15,550.0,319.5,2.65,34.0,844.0,744.65,532.16
2017,8,9,13,30,815.0,164.0,2.6,34.0,937.0,784.33,562.74
2017,8,9,13,45,812.0,162.0,2.55,34.0,919.0,746.14,537.09
2017,8,9,14,0,809.0,160.0,2.5,34.0,901.0,706.24,509.54
2017,8,9,14,15,802.0,158.0,2.45,34.0,875.0,662.17,478.63
2017,8,9,14,30,795.0,156.0,2.4,34.0,849.0,617.06,446.37
2017,8,9,14,45,792.0,150.0,2.4,34.0,817.5,569.93,412.21
2017,8,9,15,0,789.0,144.0,2.4,34.0,786.0,521.79,376.37
2017,8,9,15,15,777.0,141.0,2.35,33.5,746.5,471.2,338.31
2017,8,9,15,30,765.0,138.0,2.3,33.0,707.0,420.86,299.27
2017,8,9,15,45,750.0,133.5,2.3,33.0,663.0,368.69,257.41
2017,8,9,16,0,735.0,129.0,2.3,33.0,619.0,317.54,215.54
2017,8,9,16,15,714.5,124.5,2.25,32.5,569.5,260.73,169.76
2017,8,9,16,30,694.0,120.0,2.2,32.0,520.0,211.08,129.94
2017,8,9,16,45,668.0,114.0,2.15,32.0,468.0,161.81,92.91
2017,8,9,17,0,642.0,108.0,2.1,32.0,416.0,115.57,63.66
2017,8,9,17,15,605.0,101.0,1.9,31.5,362.5,71.59,46.53
2017,8,9,17,30,568.0,94.0,1.7,31.0,309.0,62.75,46.89
2017,8,9,17,45,520.0,84.5,1.55,30.5,256.0,58.68,43.73
2017,8,9,18,0,472.0,75.0,1.4,30.0,203.0,54.29,40.15
2017,8,9,18,15,398.5,63.0,1.3,29.0,154.0,46.7,33.77
2017,8,9,18,30,325.0,51.0,1.2,28.0,105.0,38.73,26.79
2017,8,9,18,45,222.0,35.0,1.1,27.5,65.0,27.1,16.31
2017,8,9,19,0,119.0,19.0,1.0,27.0,25.0,14.94,0.0
2017,8,9,19,15,59.5,9.5,1.0,26.5,12.5,9.05,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,18.0,1.9,23.5,28.0,81.05,1.38
2017,8,10,6,30,193.0,36.0,2.1,24.0,56.0,168.36,124.87
2017,8,10,6,45,297.0,49.0,2.35,25.0,102.0,248.31,194.45
2017,8,10,7,0,401.0,62.0,2.6,26.0,148.0,342.33,271.79
2017,8,10,7,15,465.0,71.5,2.65,26.5,199.5,413.29,328.91
2017,8,10,7,30,529.0,81.0,2.7,27.0,251.0,488.63,387.06
2017,8,10,7,45,578.5,87.0,2.75,27.5,305.5,553.05,434.77
2017,8,10,8,0,628.0,93.0,2.8,28.0,360.0,619.67,481.5
2017,8,10,8,15,660.0,98.5,2.75,28.5,413.5,673.31,516.76
2017,8,10,8,30,692.0,104.0,2.7,29.0,467.0,727.06,551.11
2017,8,10,8,45,717.0,107.5,2.7,29.5,518.0,771.99,578.75
2017,8,10,9,0,742.0,111.0,2.7,30.0,569.0,812.19,602.69
2017,8,10,9,15,760.0,114.5,2.65,30.5,616.5,848.51,623.34
2017,8,10,9,30,778.0,118.0,2.6,31.0,664.0,882.82,642.36
2017,8,10,9,45,791.0,120.5,2.55,31.5,706.0,908.95,655.81
2017,8,10,10,0,804.0,123.0,2.5,32.0,748.0,932.48,667.53
2017,8,10,10,15,814.5,125.0,2.45,32.5,784.5,950.2,675.5
2017,8,10,10,30,825.0,127.0,2.4,33.0,821.0,956.54,676.36
2017,8,10,10,45,832.5,128.5,2.4,33.5,850.5,964.85,679.12
2017,8,10,11,0,840.0,130.0,2.4,34.0,880.0,969.99,680.0
2017,8,10,11,15,845.5,131.5,2.4,34.0,902.5,969.93,679.18
2017,8,10,11,30,851.0,133.0,2.4,34.0,925.0,966.61,676.51
2017,8,10,11,45,849.0,137.0,2.4,34.0,938.0,955.24,668.98
2017,8,10,12,0,847.0,141.0,2.4,34.0,951.0,940.76,659.68
2017,8,10,12,15,848.5,141.0,2.4,34.0,957.0,922.8,648.3
2017,8,10,12,30,850.0,141.0,2.4,34.0,963.0,902.0,635.22
2017,8,10,12,45,559.5,310.0,2.45,34.5,850.5,789.4,558.57
2017,8,10,13,0,269.0,479.0,2.5,35.0,738.0,674.63,474.99
2017,8,10,13,15,559.5,307.0,2.5,35.0,839.0,740.16,526.75
2017,8,10,13,30,850.0,135.0,2.5,35.0,940.0,782.68,558.84
2017,8,10,13,45,847.5,133.0,2.55,35.0,922.0,744.8,534.32
2017,8,10,14,0,845.0,131.0,2.6,35.0,904.0,705.02,508.0
2017,8,10,14,15,838.5,129.5,2.65,35.0,878.0,661.28,477.68
2017,8,10,14,30,832.0,128.0,2.7,35.0,852.0,616.27,445.72
2017,8,10,14,45,817.5,129.5,2.75,35.0,817.5,568.19,410.7
2017,8,10,15,0,803.0,131.0,2.8,35.0,783.0,516.13,372.02
2017,8,10,15,15,791.0,128.5,2.85,34.5,744.0,465.27,333.79
2017,8,10,15,30,779.0,126.0,2.9,34.0,705.0,414.62,294.42
2017,8,10,15,45,537.5,207.0,2.95,34.0,595.0,348.66,245.88
2017,8,10,16,0,296.0,288.0,3.0,34.0,485.0,313.12,222.37
2017,8,10,16,15,496.5,201.5,3.0,33.5,500.0,268.52,182.08
2017,8,10,16,30,697.0,115.0,3.0,33.0,515.0,205.78,125.45
2017,8,10,16,45,662.0,112.0,3.0,33.0,462.0,157.53,89.75
2017,8,10,17,0,627.0,109.0,3.0,33.0,409.0,113.33,62.74
2017,8,10,17,15,588.0,102.0,2.8,32.5,355.5,70.24,52.57
2017,8,10,17,30,549.0,95.0,2.6,32.0,302.0,63.68,47.48
2017,8,10,17,45,487.5,87.5,2.4,31.5,248.5,61.31,45.73
2017,8,10,18,0,426.0,80.0,2.2,31.0,195.0,58.0,43.06
2017,8,10,18,15,348.0,67.5,2.05,30.5,146.5,50.15,36.39
2017,8,10,18,30,270.0,55.0,1.9,30.0,98.0,41.9,29.11
2017,8,10,18,45,165.0,37.0,1.75,29.5,60.0,28.73,17.32
2017,8,10,19,0,60.0,19.0,1.6,29.0,22.0,15.89,0.0
2017,8,10,19,15,30.0,9.5,1.65,28.5,11.0,9.05,0.0
2017,8,10,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
