Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,103.5,17.5,2.25,24.5,28.0,82.98,0.0
2017,8,11,6,30,207.0,35.0,2.5,25.0,56.0,173.96,128.21
2017,8,11,6,45,313.5,47.0,2.75,25.5,102.0,254.39,198.97
2017,8,11,7,0,420.0,59.0,3.0,26.0,148.0,350.0,278.22
2017,8,11,7,15,485.5,67.5,3.05,26.5,200.0,421.39,335.96
2017,8,11,7,30,551.0,76.0,3.1,27.0,252.0,497.3,394.8
2017,8,11,7,45,602.5,80.5,3.2,27.5,307.0,562.05,442.99
2017,8,11,8,0,654.0,85.0,3.3,28.0,362.0,629.14,490.11
2017,8,11,8,15,685.0,90.0,3.35,28.5,415.5,682.25,525.53
2017,8,11,8,30,716.0,95.0,3.4,29.0,469.0,731.84,557.65
2017,8,11,8,45,738.5,98.5,3.45,30.0,520.5,775.59,583.86
2017,8,11,9,0,761.0,102.0,3.5,31.0,572.0,818.07,608.65
2017,8,11,9,15,778.0,105.5,3.45,31.0,619.0,853.92,630.53
2017,8,11,9,30,795.0,109.0,3.4,31.0,666.0,887.7,650.83
2017,8,11,9,45,808.5,111.0,3.4,31.5,708.5,914.06,665.07
2017,8,11,10,0,822.0,113.0,3.4,32.0,751.0,929.64,672.25
2017,8,11,10,15,832.0,115.0,3.35,32.5,787.5,947.23,680.54
2017,8,11,10,30,842.0,117.0,3.3,33.0,824.0,961.82,686.9
2017,8,11,10,45,851.5,117.0,3.25,33.5,854.5,970.68,689.67
2017,8,11,11,0,861.0,117.0,3.2,34.0,885.0,976.36,690.55
2017,8,11,11,15,866.0,118.0,3.15,34.0,907.0,975.37,688.78
2017,8,11,11,30,871.0,119.0,3.1,34.0,929.0,971.07,685.09
2017,8,11,11,45,476.5,292.0,3.05,34.5,736.0,762.33,544.34
2017,8,11,12,0,82.0,465.0,3.0,35.0,543.0,527.49,374.39
2017,8,11,12,15,235.0,447.0,2.95,35.0,673.5,655.68,466.14
2017,8,11,12,30,388.0,429.0,2.9,35.0,804.0,763.78,539.93
2017,8,11,12,45,624.5,281.0,2.9,35.0,883.0,816.87,580.57
2017,8,11,13,0,861.0,133.0,2.9,35.0,962.0,850.61,604.34
2017,8,11,13,15,859.0,132.0,2.85,35.0,951.5,817.98,582.84
2017,8,11,13,30,857.0,131.0,2.8,35.0,941.0,783.13,560.32
2017,8,11,13,45,855.5,128.5,2.75,35.5,923.5,745.24,534.61
2017,8,11,14,0,854.0,126.0,2.7,36.0,906.0,705.36,506.74
2017,8,11,14,15,848.0,124.5,2.65,36.0,880.0,661.52,475.96
2017,8,11,14,30,842.0,123.0,2.6,36.0,854.0,616.36,443.61
2017,8,11,14,45,830.5,123.0,2.6,36.0,820.5,568.23,408.57
2017,8,11,15,0,819.0,123.0,2.6,36.0,787.0,519.66,372.29
2017,8,11,15,15,807.5,120.5,2.6,35.5,747.5,464.13,330.9
2017,8,11,15,30,796.0,118.0,2.6,35.0,708.0,412.81,291.11
2017,8,11,15,45,784.0,113.5,2.65,35.0,664.0,360.03,248.64
2017,8,11,16,0,772.0,109.0,2.7,35.0,620.0,307.88,205.81
2017,8,11,16,15,752.5,105.5,2.65,34.5,570.5,255.63,163.21
2017,8,11,16,30,733.0,102.0,2.6,34.0,521.0,205.27,122.93
2017,8,11,16,45,710.0,96.5,2.6,34.0,469.5,154.96,85.54
2017,8,11,17,0,687.0,91.0,2.6,34.0,418.0,101.78,52.16
2017,8,11,17,15,651.0,85.5,2.35,33.5,363.5,56.53,41.11
2017,8,11,17,30,615.0,80.0,2.1,33.0,309.0,52.4,37.96
2017,8,11,17,45,566.5,72.0,1.85,32.5,256.0,49.03,35.34
2017,8,11,18,0,518.0,64.0,1.6,32.0,203.0,45.39,32.39
2017,8,11,18,15,441.0,54.5,1.45,31.0,153.0,40.15,27.98
2017,8,11,18,30,364.0,45.0,1.3,30.0,103.0,34.61,23.07
2017,8,11,18,45,182.0,34.5,1.15,29.5,63.5,26.78,15.66
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,21.1,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,89.0,18.0,2.6,24.5,27.0,76.86,0.0
2017,8,12,6,30,178.0,36.0,2.9,25.0,54.0,161.13,117.94
2017,8,12,6,45,292.5,48.0,3.25,25.5,100.0,244.17,190.93
2017,8,12,7,0,407.0,60.0,3.6,26.0,146.0,342.88,273.02
2017,8,12,7,15,473.5,69.0,3.6,26.5,198.0,414.96,331.58
2017,8,12,7,30,540.0,78.0,3.6,27.0,250.0,491.64,391.31
2017,8,12,7,45,598.0,81.5,3.6,27.5,306.0,559.48,442.1
2017,8,12,8,0,656.0,85.0,3.6,28.0,362.0,630.1,491.78
2017,8,12,8,15,687.5,89.5,3.5,28.5,416.0,683.03,526.68
2017,8,12,8,30,719.0,94.0,3.4,29.0,470.0,732.53,558.19
2017,8,12,8,45,748.5,95.5,3.3,30.0,522.5,780.05,586.32
2017,8,12,9,0,778.0,97.0,3.2,31.0,575.0,826.66,613.0
2017,8,12,9,15,795.0,100.0,3.15,31.5,623.0,862.34,633.21
2017,8,12,9,30,812.0,103.0,3.1,32.0,671.0,895.88,651.79
2017,8,12,9,45,827.5,103.5,3.1,32.5,714.5,914.83,660.97
2017,8,12,10,0,843.0,104.0,3.1,33.0,758.0,939.21,673.79
2017,8,12,10,15,852.5,106.0,3.1,33.0,794.5,956.62,683.45
2017,8,12,10,30,862.0,108.0,3.1,33.0,831.0,970.95,691.29
2017,8,12,10,45,871.5,108.0,3.15,33.5,861.5,979.94,694.81
2017,8,12,11,0,881.0,108.0,3.2,34.0,892.0,985.68,696.42
2017,8,12,11,15,885.5,109.0,3.25,34.5,914.0,984.2,693.63
2017,8,12,11,30,890.0,110.0,3.3,35.0,936.0,979.35,688.9
2017,8,12,11,45,897.5,107.0,3.35,35.5,952.0,970.01,681.49
2017,8,12,12,0,905.0,104.0,3.4,36.0,968.0,957.35,672.15
2017,8,12,12,15,906.0,104.5,3.4,36.0,974.0,938.79,660.26
2017,8,12,12,30,907.0,105.0,3.4,36.0,980.0,917.14,646.52
2017,8,12,12,45,907.0,104.5,3.45,36.0,978.0,890.74,630.06
2017,8,12,13,0,907.0,104.0,3.5,36.0,976.0,861.58,611.81
2017,8,12,13,15,905.0,103.5,3.45,36.0,965.5,828.16,590.23
2017,8,12,13,30,903.0,103.0,3.4,36.0,955.0,792.34,567.03
2017,8,12,13,45,899.5,102.0,3.4,36.5,936.5,752.7,540.3
2017,8,12,14,0,896.0,101.0,3.4,37.0,918.0,711.07,512.09
2017,8,12,14,15,890.5,100.0,3.35,37.0,892.0,666.3,480.44
2017,8,12,14,30,885.0,99.0,3.3,37.0,866.0,620.05,447.08
2017,8,12,14,45,871.5,101.0,3.3,37.0,831.5,570.62,410.76
2017,8,12,15,0,858.0,103.0,3.3,37.0,797.0,520.83,373.23
2017,8,12,15,15,847.5,101.0,3.25,36.5,757.5,468.99,333.87
2017,8,12,15,30,837.0,99.0,3.2,36.0,718.0,417.02,293.17
2017,8,12,15,45,822.5,97.0,3.2,36.0,672.5,363.77,249.98
2017,8,12,16,0,808.0,95.0,3.2,36.0,627.0,304.75,201.9
2017,8,12,16,15,790.0,91.5,3.15,35.5,577.5,250.89,157.83
2017,8,12,16,30,772.0,88.0,3.1,35.0,528.0,198.7,116.0
2017,8,12,16,45,746.5,84.5,3.1,35.0,475.0,147.51,78.25
2017,8,12,17,0,721.0,81.0,3.1,35.0,422.0,99.23,49.62
2017,8,12,17,15,686.0,76.5,2.75,34.5,367.5,53.23,38.23
2017,8,12,17,30,651.0,72.0,2.4,34.0,313.0,46.71,33.11
2017,8,12,17,45,600.0,65.5,2.1,33.5,258.5,44.2,31.19
2017,8,12,18,0,549.0,59.0,1.8,33.0,204.0,41.51,29.01
2017,8,12,18,15,471.0,50.5,1.8,32.0,153.5,36.92,25.14
2017,8,12,18,30,393.0,42.0,1.8,31.0,103.0,32.09,20.84
2017,8,12,18,45,263.0,29.5,1.8,30.0,63.0,23.19,12.64
2017,8,12,19,0,133.0,17.0,1.8,29.0,23.0,13.43,0.0
2017,8,12,19,15,66.5,8.5,2.1,29.0,11.5,8.1,0.0
2017,8,12,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.5,27.5,83.15,0.0
2017,8,13,6,30,215.0,34.0,3.6,25.0,55.0,176.63,129.19
2017,8,13,6,45,341.5,43.5,3.8,25.5,102.5,267.95,209.8
2017,8,13,7,0,468.0,53.0,4.0,26.0,150.0,370.81,295.48
2017,8,13,7,15,533.5,60.5,4.05,26.5,203.5,442.75,354.15
2017,8,13,7,30,599.0,68.0,4.1,27.0,257.0,519.27,413.88
2017,8,13,7,45,655.5,70.0,4.2,27.5,314.5,586.1,463.29
2017,8,13,8,0,712.0,72.0,4.3,28.0,372.0,652.79,510.24
2017,8,13,8,15,741.5,76.0,4.3,28.5,427.0,705.77,545.56
2017,8,13,8,30,771.0,80.0,4.3,29.0,482.0,758.47,579.81
2017,8,13,8,45,797.5,81.5,4.3,29.5,535.0,804.83,608.85
2017,8,13,9,0,824.0,83.0,4.3,30.0,588.0,842.72,631.53
2017,8,13,9,15,839.5,85.5,4.25,30.5,636.5,877.58,651.66
2017,8,13,9,30,855.0,88.0,4.2,31.0,685.0,910.18,670.02
2017,8,13,9,45,868.5,89.0,4.2,32.0,728.5,936.64,683.0
2017,8,13,10,0,882.0,90.0,4.2,33.0,772.0,960.36,694.09
2017,8,13,10,15,890.5,91.5,4.15,33.0,809.0,976.8,702.99
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,990.04,709.95
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.0,997.87,712.08
2017,8,13,11,0,914.0,94.0,4.0,34.0,906.0,1002.3,712.19
2017,8,13,11,15,918.5,94.5,3.95,34.5,928.5,1000.32,708.37
2017,8,13,11,30,923.0,95.0,3.9,35.0,951.0,994.87,702.54
2017,8,13,11,45,916.0,102.5,3.9,35.5,963.0,981.98,692.46
2017,8,13,12,0,909.0,110.0,3.9,36.0,975.0,965.7,680.44
2017,8,13,12,15,909.5,110.0,3.85,36.0,981.0,945.95,667.46
2017,8,13,12,30,910.0,110.0,3.8,36.0,987.0,923.15,652.63
2017,8,13,12,45,910.0,109.5,3.8,36.5,985.0,896.52,634.34
2017,8,13,13,0,910.0,109.0,3.8,37.0,983.0,867.13,614.36
2017,8,13,13,15,907.5,108.5,3.75,37.0,972.0,833.07,592.4
2017,8,13,13,30,905.0,108.0,3.7,37.0,961.0,796.63,568.84
2017,8,13,13,45,900.5,107.5,3.7,37.0,941.5,756.5,542.91
2017,8,13,14,0,896.0,107.0,3.7,37.0,922.0,714.44,515.19
2017,8,13,14,15,890.0,106.0,3.65,37.0,895.5,669.21,483.13
2017,8,13,14,30,884.0,105.0,3.6,37.0,869.0,622.55,449.38
2017,8,13,14,45,872.5,105.0,3.6,37.0,834.0,572.47,412.52
2017,8,13,15,0,861.0,105.0,3.6,37.0,799.0,521.87,374.32
2017,8,13,15,15,850.0,103.0,3.55,37.0,759.0,469.57,333.81
2017,8,13,15,30,839.0,101.0,3.5,37.0,719.0,417.19,292.16
2017,8,13,15,45,823.0,99.0,3.45,37.0,673.0,363.25,248.5
2017,8,13,16,0,807.0,97.0,3.4,37.0,627.0,303.74,200.18
2017,8,13,16,15,787.5,93.5,3.3,36.5,576.5,249.55,156.07
2017,8,13,16,30,768.0,90.0,3.2,36.0,526.0,197.22,114.45
2017,8,13,16,45,739.5,87.0,3.15,35.5,472.0,146.3,77.62
2017,8,13,17,0,711.0,84.0,3.1,35.0,418.0,98.67,50.22
2017,8,13,17,15,674.5,79.0,2.75,34.5,363.5,49.39,35.1
2017,8,13,17,30,638.0,74.0,2.4,34.0,309.0,48.28,34.42
2017,8,13,17,45,582.5,68.0,2.05,33.5,254.0,46.24,32.88
2017,8,13,18,0,527.0,62.0,1.7,33.0,199.0,44.09,31.14
2017,8,13,18,15,446.5,52.5,1.7,32.0,149.0,38.76,26.66
2017,8,13,18,30,366.0,43.0,1.7,31.0,99.0,33.14,21.67
2017,8,13,18,45,236.5,29.5,1.7,30.0,59.5,23.33,12.6
2017,8,13,19,0,107.0,16.0,1.7,29.0,20.0,12.63,0.0
2017,8,13,19,15,53.5,8.0,1.95,29.0,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,72.5,18.5,4.05,24.0,25.5,63.26,0.0
2017,8,14,6,30,145.0,37.0,4.2,24.0,51.0,136.36,98.62
2017,8,14,6,45,276.0,49.0,4.4,24.5,98.0,236.38,185.5
2017,8,14,7,0,407.0,61.0,4.6,25.0,145.0,343.06,274.77
2017,8,14,7,15,311.0,89.0,4.65,25.5,165.0,330.57,265.61
2017,8,14,7,30,215.0,117.0,4.7,26.0,185.0,298.46,239.07
2017,8,14,7,45,211.0,143.0,4.8,26.5,220.5,333.48,265.85
2017,8,14,8,0,207.0,169.0,4.9,27.0,256.0,354.36,280.85
2017,8,14,8,15,294.5,180.5,5.0,27.5,323.0,454.87,358.31
2017,8,14,8,30,382.0,192.0,5.1,28.0,390.0,548.09,428.09
2017,8,14,8,45,593.5,141.5,5.2,28.5,487.5,702.75,543.35
2017,8,14,9,0,805.0,91.0,5.3,29.0,585.0,842.09,639.41
2017,8,14,9,15,821.0,94.0,5.25,29.5,632.5,869.8,654.42
2017,8,14,9,30,837.0,97.0,5.2,30.0,680.0,902.89,673.56
2017,8,14,9,45,851.0,98.0,5.2,31.0,723.5,929.36,686.87
2017,8,14,10,0,865.0,99.0,5.2,32.0,767.0,953.15,698.28
2017,8,14,10,15,597.5,240.5,5.15,32.0,713.0,865.05,636.18
2017,8,14,10,30,330.0,382.0,5.1,32.0,659.0,736.69,539.32
2017,8,14,10,45,612.5,243.5,5.05,32.5,779.0,880.04,643.88
2017,8,14,11,0,895.0,105.0,5.0,33.0,899.0,994.16,716.72
2017,8,14,11,15,899.0,105.5,4.9,33.5,921.0,991.55,711.27
2017,8,14,11,30,903.0,106.0,4.8,34.0,943.0,985.53,704.5
2017,8,14,11,45,901.0,109.5,4.7,34.5,955.5,973.38,694.17
2017,8,14,12,0,899.0,113.0,4.6,35.0,968.0,957.93,682.02
2017,8,14,12,15,899.5,113.5,4.5,35.0,974.0,938.74,669.0
2017,8,14,12,30,900.0,114.0,4.4,35.0,980.0,916.52,654.12
2017,8,14,12,45,900.0,113.0,4.3,35.5,977.0,889.57,634.93
2017,8,14,13,0,900.0,112.0,4.2,36.0,974.0,859.9,614.1
2017,8,14,13,15,897.5,111.5,4.1,36.0,963.0,826.05,591.85
2017,8,14,13,30,895.0,111.0,4.0,36.0,952.0,789.87,568.02
2017,8,14,13,45,891.0,110.0,3.95,36.0,933.0,749.94,541.79
2017,8,14,14,0,887.0,109.0,3.9,36.0,914.0,708.08,513.6
2017,8,14,14,15,881.0,107.5,3.8,36.0,887.5,662.73,481.07
2017,8,14,14,30,875.0,106.0,3.7,36.0,861.0,615.97,446.89
2017,8,14,14,45,868.0,104.0,3.65,36.0,827.5,567.03,410.5
2017,8,14,15,0,861.0,102.0,3.6,36.0,794.0,517.19,372.5
2017,8,14,15,15,850.0,100.0,3.55,36.0,754.5,464.86,331.72
2017,8,14,15,30,839.0,98.0,3.5,36.0,715.0,412.46,289.8
2017,8,14,15,45,826.0,95.0,3.45,36.0,669.5,358.73,245.97
2017,8,14,16,0,813.0,92.0,3.4,36.0,624.0,305.59,201.91
2017,8,14,16,15,794.5,89.0,3.3,35.5,574.0,245.15,152.98
2017,8,14,16,30,776.0,86.0,3.2,35.0,524.0,193.0,111.34
2017,8,14,16,45,749.5,82.5,3.15,35.0,471.0,141.49,73.91
2017,8,14,17,0,723.0,79.0,3.1,35.0,418.0,93.02,46.3
2017,8,14,17,15,688.0,74.5,2.75,34.0,363.0,51.36,36.8
2017,8,14,17,30,653.0,70.0,2.4,33.0,308.0,45.52,32.29
2017,8,14,17,45,598.0,64.5,2.05,32.5,253.0,43.71,30.93
2017,8,14,18,0,543.0,59.0,1.7,32.0,198.0,41.81,29.38
2017,8,14,18,15,461.0,50.0,1.7,31.0,147.5,36.79,25.12
2017,8,14,18,30,379.0,41.0,1.7,30.0,97.0,31.5,20.39
2017,8,14,18,45,239.5,28.0,1.75,29.5,58.0,22.08,11.48
2017,8,14,19,0,100.0,15.0,1.8,29.0,19.0,14.3,0.0
2017,8,14,19,15,50.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.5,17.5,3.6,24.0,25.5,53.62,0.0
2017,8,15,6,30,165.0,35.0,3.8,24.0,51.0,153.62,110.89
2017,8,15,6,45,289.0,48.0,4.05,24.5,98.0,241.96,189.64
2017,8,15,7,0,413.0,61.0,4.3,25.0,145.0,346.17,276.81
2017,8,15,7,15,229.0,89.0,4.35,25.5,138.0,265.44,212.84
2017,8,15,7,30,45.0,117.0,4.4,26.0,131.0,159.64,124.99
2017,8,15,7,45,363.5,100.0,4.5,26.5,249.5,403.56,324.17
2017,8,15,8,0,682.0,83.0,4.6,27.0,368.0,645.67,508.9
2017,8,15,8,15,713.0,87.5,4.6,27.5,422.5,695.42,541.35
2017,8,15,8,30,744.0,92.0,4.6,28.0,477.0,749.0,576.63
2017,8,15,8,45,774.5,92.5,4.7,29.0,531.0,796.83,606.32
2017,8,15,9,0,805.0,93.0,4.8,30.0,585.0,843.72,634.75
2017,8,15,9,15,821.0,96.0,4.8,30.5,633.0,879.05,655.48
2017,8,15,9,30,837.0,99.0,4.8,31.0,681.0,904.34,669.24
2017,8,15,9,45,851.0,100.0,4.85,31.5,724.5,930.73,684.1
2017,8,15,10,0,865.0,101.0,4.9,32.0,768.0,954.45,697.12
2017,8,15,10,15,873.5,102.5,4.85,32.5,804.5,970.46,704.34
2017,8,15,10,30,882.0,104.0,4.8,33.0,841.0,983.31,709.58
2017,8,15,10,45,888.5,105.0,4.8,33.5,870.5,990.37,711.53
2017,8,15,11,0,895.0,106.0,4.8,34.0,900.0,994.07,711.47
2017,8,15,11,15,899.0,107.0,4.75,34.0,922.0,991.9,708.88
2017,8,15,11,30,903.0,108.0,4.7,34.0,944.0,986.3,704.45
2017,8,15,11,45,899.0,113.0,4.7,34.5,956.0,973.64,694.38
2017,8,15,12,0,895.0,118.0,4.7,35.0,968.0,957.68,682.37
2017,8,15,12,15,895.5,118.5,4.65,35.0,974.0,938.43,669.53
2017,8,15,12,30,896.0,119.0,4.6,35.0,980.0,916.15,654.82
2017,8,15,12,45,895.0,119.0,4.6,35.5,977.0,889.22,636.03
2017,8,15,13,0,894.0,119.0,4.6,36.0,974.0,859.61,615.58
2017,8,15,13,15,891.5,118.5,4.6,36.0,963.0,825.8,593.63
2017,8,15,13,30,889.0,118.0,4.6,36.0,952.0,789.67,570.06
2017,8,15,13,45,884.0,117.5,4.6,36.0,932.5,749.53,543.67
2017,8,15,14,0,879.0,117.0,4.6,36.0,913.0,707.55,515.0
2017,8,15,14,15,872.5,115.5,4.6,36.0,886.0,662.09,482.42
2017,8,15,14,30,866.0,114.0,4.6,36.0,859.0,615.28,448.18
2017,8,15,14,45,546.5,250.0,4.6,36.5,713.5,505.54,365.84
2017,8,15,15,0,227.0,386.0,4.6,37.0,568.0,438.49,314.83
2017,8,15,15,15,266.5,356.5,4.6,36.5,559.5,409.46,294.38
2017,8,15,15,30,306.0,327.0,4.6,36.0,551.0,383.04,274.66
2017,8,15,15,45,534.5,221.0,4.6,36.0,581.5,350.57,245.74
2017,8,15,16,0,763.0,115.0,4.6,36.0,612.0,301.22,200.35
2017,8,15,16,15,741.5,111.0,4.6,35.5,562.0,248.56,157.48
2017,8,15,16,30,720.0,107.0,4.6,35.0,512.0,192.63,113.42
2017,8,15,16,45,672.0,108.0,4.65,35.0,456.0,144.91,79.94
2017,8,15,17,0,624.0,109.0,4.7,35.0,400.0,102.77,57.47
2017,8,15,17,15,582.5,102.0,4.55,34.0,345.5,66.47,49.23
2017,8,15,17,30,541.0,95.0,4.4,33.0,291.0,64.76,48.23
2017,8,15,17,45,461.0,89.5,4.3,32.5,236.0,63.71,47.55
2017,8,15,18,0,381.0,84.0,4.2,32.0,181.0,61.49,45.75
2017,8,15,18,15,296.5,69.0,4.2,31.5,133.0,51.75,37.44
2017,8,15,18,30,212.0,54.0,4.2,31.0,85.0,41.51,28.41
2017,8,15,18,45,116.0,33.5,4.25,30.5,49.5,27.42,15.23
2017,8,15,19,0,20.0,13.0,4.3,30.0,14.0,12.39,0.0
2017,8,15,19,15,10.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,22.5,16.5,3.85,25.0,18.5,25.78,0.0
2017,8,16,6,30,45.0,33.0,4.1,25.0,37.0,70.69,47.64
2017,8,16,6,45,99.5,55.0,4.4,25.5,72.5,128.51,98.13
2017,8,16,7,0,154.0,77.0,4.7,26.0,108.0,199.91,157.87
2017,8,16,7,15,206.0,94.5,4.85,26.5,150.0,258.32,206.42
2017,8,16,7,30,258.0,112.0,5.0,27.0,192.0,321.15,257.21
2017,8,16,7,45,239.0,139.0,5.2,27.5,225.0,348.54,277.5
2017,8,16,8,0,220.0,166.0,5.4,28.0,258.0,373.09,294.85
2017,8,16,8,15,160.0,193.5,5.35,28.5,265.5,349.62,273.7
2017,8,16,8,30,100.0,221.0,5.3,29.0,273.0,320.62,248.24
2017,8,16,8,45,218.5,235.5,5.3,29.5,364.0,452.01,349.38
2017,8,16,9,0,337.0,250.0,5.3,30.0,455.0,590.61,451.74
2017,8,16,9,15,542.5,191.5,5.25,30.5,553.5,731.07,554.99
2017,8,16,9,30,748.0,133.0,5.2,31.0,652.0,867.1,647.18
2017,8,16,9,45,771.0,131.5,5.2,31.5,696.5,897.54,664.23
2017,8,16,10,0,794.0,130.0,5.2,32.0,741.0,925.68,680.17
2017,8,16,10,15,804.5,132.5,5.15,32.0,778.0,943.54,690.29
2017,8,16,10,30,815.0,135.0,5.1,32.0,815.0,958.41,698.53
2017,8,16,10,45,827.0,134.5,5.1,32.5,845.5,959.96,696.97
2017,8,16,11,0,839.0,134.0,5.1,33.0,876.0,967.08,699.29
2017,8,16,11,15,844.0,135.0,5.05,33.0,898.5,965.65,697.21
2017,8,16,11,30,849.0,136.0,5.0,33.0,921.0,960.98,693.18
2017,8,16,11,45,853.0,136.5,5.0,33.5,935.5,951.61,685.14
2017,8,16,12,0,857.0,137.0,5.0,34.0,950.0,939.05,675.19
2017,8,16,12,15,858.5,137.5,5.0,34.0,956.0,921.09,663.24
2017,8,16,12,30,860.0,138.0,5.0,34.0,962.0,900.19,649.46
2017,8,16,12,45,861.0,136.5,5.0,34.5,960.0,874.24,631.06
2017,8,16,13,0,862.0,135.0,5.0,35.0,958.0,845.67,611.02
2017,8,16,13,15,859.5,134.5,4.95,35.0,947.5,812.65,589.04
2017,8,16,13,30,857.0,134.0,4.9,35.0,937.0,777.42,565.55
2017,8,16,13,45,854.5,132.0,4.9,35.5,918.5,738.81,538.77
2017,8,16,14,0,852.0,130.0,4.9,36.0,900.0,698.26,509.23
2017,8,16,14,15,845.5,128.5,4.85,36.0,873.0,653.8,477.03
2017,8,16,14,30,839.0,127.0,4.8,36.0,846.0,608.05,443.28
2017,8,16,14,45,830.5,124.5,4.8,36.0,812.5,559.31,406.78
2017,8,16,15,0,822.0,122.0,4.8,36.0,779.0,509.88,368.85
2017,8,16,15,15,587.5,217.5,4.75,35.5,675.0,432.36,311.15
2017,8,16,15,30,353.0,313.0,4.7,35.0,571.0,389.48,279.91
2017,8,16,15,45,556.0,213.5,4.7,35.0,588.5,350.18,245.99
2017,8,16,16,0,759.0,114.0,4.7,35.0,606.0,296.94,197.92
2017,8,16,16,15,737.0,110.0,4.6,34.5,556.0,244.39,154.95
2017,8,16,16,30,715.0,106.0,4.5,34.0,506.0,188.67,110.99
2017,8,16,16,45,679.5,103.5,4.45,34.0,452.0,140.01,76.44
2017,8,16,17,0,644.0,101.0,4.4,34.0,398.0,95.46,52.32
2017,8,16,17,15,603.0,94.5,4.2,33.5,343.5,61.0,44.85
2017,8,16,17,30,562.0,88.0,4.0,33.0,289.0,59.39,43.79
2017,8,16,17,45,500.0,80.0,3.85,32.5,235.5,56.33,41.43
2017,8,16,18,0,438.0,72.0,3.7,32.0,182.0,53.11,38.78
2017,8,16,18,15,350.5,60.0,3.7,31.5,133.5,44.93,31.76
2017,8,16,18,30,263.0,48.0,3.7,31.0,85.0,36.85,24.55
2017,8,16,18,45,149.0,30.5,3.75,30.5,49.5,23.84,12.22
2017,8,16,19,0,35.0,13.0,3.8,30.0,14.0,12.39,0.0
2017,8,16,19,15,17.5,6.5,3.9,29.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,46.5,17.5,2.5,24.5,22.0,37.39,0.0
2017,8,17,6,30,93.0,35.0,2.7,25.0,44.0,108.06,75.02
2017,8,17,6,45,205.0,52.0,2.95,25.5,88.0,201.7,156.19
2017,8,17,7,0,317.0,69.0,3.2,26.0,132.0,296.58,235.19
2017,8,17,7,15,378.0,79.0,3.35,26.0,178.0,359.85,287.91
2017,8,17,7,30,439.0,89.0,3.5,26.0,224.0,428.12,342.82
2017,8,17,7,45,519.0,94.5,3.65,26.5,286.0,514.94,409.49
2017,8,17,8,0,599.0,100.0,3.8,27.0,348.0,601.87,473.84
2017,8,17,8,15,634.0,105.5,3.85,27.5,402.0,656.76,511.24
2017,8,17,8,30,669.0,111.0,3.9,28.0,456.0,711.94,548.04
2017,8,17,8,45,705.5,111.5,3.95,28.5,509.5,762.28,580.57
2017,8,17,9,0,742.0,112.0,4.0,29.0,563.0,808.33,609.51
2017,8,17,9,15,760.5,115.5,4.0,29.5,611.0,844.91,631.29
2017,8,17,9,30,779.0,119.0,4.0,30.0,659.0,879.45,651.48
2017,8,17,9,45,799.5,118.5,4.05,30.5,703.5,909.06,668.43
2017,8,17,10,0,820.0,118.0,4.1,31.0,748.0,936.26,683.7
2017,8,17,10,15,830.0,120.0,4.05,31.0,784.5,945.2,687.79
2017,8,17,10,30,840.0,122.0,4.0,31.0,821.0,959.41,695.59
2017,8,17,10,45,850.5,122.0,4.0,31.5,852.0,968.87,699.2
2017,8,17,11,0,861.0,122.0,4.0,32.0,883.0,975.11,700.87
2017,8,17,11,15,866.0,123.0,3.95,32.5,905.0,973.7,697.45
2017,8,17,11,30,871.0,124.0,3.9,33.0,927.0,968.97,692.08
2017,8,17,11,45,864.5,131.5,3.9,33.5,939.0,956.33,682.09
2017,8,17,12,0,858.0,139.0,3.9,34.0,951.0,940.5,670.23
2017,8,17,12,15,859.0,139.0,3.85,34.0,957.0,921.49,657.56
2017,8,17,12,30,860.0,139.0,3.8,34.0,963.0,899.59,643.11
2017,8,17,12,45,860.0,138.5,3.75,34.5,960.5,873.6,624.78
2017,8,17,13,0,860.0,138.0,3.7,35.0,958.0,845.01,604.87
2017,8,17,13,15,857.5,137.0,3.65,35.0,947.0,811.51,583.0
2017,8,17,13,30,855.0,136.0,3.6,35.0,936.0,775.81,559.63
2017,8,17,13,45,852.0,134.5,3.55,35.0,917.0,737.24,534.24
2017,8,17,14,0,849.0,133.0,3.5,35.0,898.0,696.78,505.85
2017,8,17,14,15,842.0,131.5,3.45,35.0,871.5,652.02,473.82
2017,8,17,14,30,835.0,130.0,3.4,35.0,845.0,606.05,440.25
2017,8,17,14,45,818.0,132.5,3.35,35.0,809.5,553.65,401.39
2017,8,17,15,0,801.0,135.0,3.3,35.0,774.0,504.06,363.55
2017,8,17,15,15,788.5,132.0,3.25,35.0,733.5,452.3,323.26
2017,8,17,15,30,776.0,129.0,3.2,35.0,693.0,400.85,282.18
2017,8,17,15,45,760.0,125.0,3.15,35.0,648.0,347.95,239.24
2017,8,17,16,0,744.0,121.0,3.1,35.0,603.0,296.19,196.61
2017,8,17,16,15,722.0,117.0,2.95,34.5,553.0,239.05,150.69
2017,8,17,16,30,700.0,113.0,2.8,34.0,503.0,189.12,111.54
2017,8,17,16,45,670.0,107.5,2.7,34.0,449.5,139.66,76.65
2017,8,17,17,0,640.0,102.0,2.6,34.0,396.0,93.72,51.89
2017,8,17,17,15,599.0,95.5,2.25,33.0,342.0,61.96,45.73
2017,8,17,17,30,558.0,89.0,1.9,32.0,288.0,60.4,44.81
2017,8,17,17,45,498.5,80.5,1.6,31.5,234.5,56.98,42.14
2017,8,17,18,0,439.0,72.0,1.3,31.0,181.0,52.75,38.62
2017,8,17,18,15,349.5,59.5,1.3,30.5,132.0,44.63,31.64
2017,8,17,18,30,260.0,47.0,1.3,30.0,83.0,36.13,24.04
2017,8,17,18,45,143.5,29.5,1.3,29.5,47.5,23.09,11.38
2017,8,17,19,0,27.0,12.0,1.3,29.0,12.0,11.44,0.0
2017,8,17,19,15,13.5,6.0,1.45,28.5,6.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,6,15,79.0,16.5,2.6,24.0,23.5,50.83,0.0
2017,8,18,6,30,158.0,33.0,2.8,24.0,47.0,147.6,103.73
2017,8,18,6,45,271.0,47.5,3.05,24.5,92.5,231.16,180.14
2017,8,18,7,0,384.0,62.0,3.3,25.0,138.0,326.58,260.19
2017,8,18,7,15,455.0,72.0,3.35,25.5,191.0,403.59,323.16
2017,8,18,7,30,526.0,82.0,3.4,26.0,244.0,483.55,385.95
2017,8,18,7,45,589.5,85.0,3.5,26.5,301.0,554.18,439.54
2017,8,18,8,0,653.0,88.0,3.6,27.0,358.0,627.84,492.39
2017,8,18,8,15,686.0,93.5,3.6,27.5,413.0,682.93,529.41
2017,8,18,8,30,719.0,99.0,3.6,28.0,468.0,738.13,565.57
2017,8,18,8,45,752.0,99.5,3.6,29.0,522.0,783.35,592.67
2017,8,18,9,0,785.0,100.0,3.6,30.0,576.0,831.77,621.35
2017,8,18,9,15,802.0,103.0,3.55,30.5,624.5,867.39,641.74
2017,8,18,9,30,819.0,106.0,3.5,31.0,673.0,900.83,660.46
2017,8,18,9,45,836.0,106.5,3.45,31.5,717.0,920.97,670.22
2017,8,18,10,0,853.0,107.0,3.4,32.0,761.0,946.58,683.61
2017,8,18,10,15,862.5,108.5,3.3,32.5,798.0,963.21,690.75
2017,8,18,10,30,872.0,110.0,3.2,33.0,835.0,976.71,695.95
2017,8,18,10,45,880.5,110.5,3.15,33.5,865.5,984.91,698.22
2017,8,18,11,0,889.0,111.0,3.1,34.0,896.0,989.78,698.52
2017,8,18,11,15,894.0,112.0,3.05,34.0,918.0,988.35,696.43
2017,8,18,11,30,899.0,113.0,3.0,34.0,940.0,983.48,692.38
2017,8,18,11,45,896.0,117.5,2.95,34.5,953.0,971.05,682.32
2017,8,18,12,0,893.0,122.0,2.9,35.0,966.0,955.33,670.41
2017,8,18,12,15,894.0,122.0,2.85,35.0,971.5,935.83,657.65
2017,8,18,12,30,895.0,122.0,2.8,35.0,977.0,913.29,643.08
2017,8,18,12,45,894.0,122.0,2.75,35.5,974.5,886.13,624.35
2017,8,18,13,0,893.0,122.0,2.7,36.0,972.0,856.28,604.01
2017,8,18,13,15,890.5,121.5,2.65,36.0,960.5,822.23,582.26
2017,8,18,13,30,888.0,121.0,2.6,36.0,949.0,785.85,558.95
2017,8,18,13,45,882.5,120.5,2.6,36.5,929.5,745.13,531.86
2017,8,18,14,0,877.0,120.0,2.6,37.0,910.0,702.61,502.23
2017,8,18,14,15,871.0,119.0,2.55,37.0,883.0,657.72,470.71
2017,8,18,14,30,865.0,118.0,2.5,37.0,856.0,611.44,437.52
2017,8,18,14,45,855.0,116.5,2.45,37.0,821.5,561.41,400.92
2017,8,18,15,0,845.0,115.0,2.4,37.0,787.0,510.77,362.93
2017,8,18,15,15,833.5,112.5,2.4,36.5,746.5,458.31,323.39
2017,8,18,15,30,822.0,110.0,2.4,36.0,706.0,400.3,278.68
2017,8,18,15,45,805.5,107.5,2.4,36.0,659.5,346.01,234.91
2017,8,18,16,0,789.0,105.0,2.4,36.0,613.0,292.84,191.33
2017,8,18,16,15,768.0,101.5,2.4,35.5,562.0,239.24,148.1
2017,8,18,16,30,747.0,98.0,2.4,35.0,511.0,187.73,107.98
2017,8,18,16,45,719.5,93.0,2.45,35.0,457.5,136.66,72.4
2017,8,18,17,0,692.0,88.0,2.5,35.0,404.0,83.2,43.27
2017,8,18,17,15,653.0,82.5,2.2,34.0,348.5,52.63,37.88
2017,8,18,17,30,614.0,77.0,1.9,33.0,293.0,51.31,37.11
2017,8,18,17,45,559.0,69.5,1.6,32.5,239.0,48.23,34.69
2017,8,18,18,0,504.0,62.0,1.3,32.0,185.0,44.95,31.97
2017,8,18,18,15,415.0,51.5,1.3,31.0,135.0,38.76,26.67
2017,8,18,18,30,326.0,41.0,1.3,30.0,85.0,32.22,20.79
2017,8,18,18,45,192.0,26.0,1.3,29.5,48.5,20.34,8.94
2017,8,18,19,0,58.0,11.0,1.3,29.0,12.0,10.48,0.0
2017,8,18,19,15,29.0,5.5,1.4,28.5,6.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,15.5,2.2,24.5,23.5,55.76,0.0
2017,8,19,6,30,185.0,31.0,2.4,25.0,47.0,157.87,109.65
2017,8,19,6,45,313.5,43.0,2.6,25.5,94.5,249.9,193.8
2017,8,19,7,0,442.0,55.0,2.8,26.0,142.0,354.86,280.93
2017,8,19,7,15,511.0,63.5,2.8,26.5,195.5,428.94,341.06
2017,8,19,7,30,580.0,72.0,2.8,27.0,249.0,507.84,402.19
2017,8,19,7,45,641.5,74.5,2.85,27.5,307.5,578.03,454.12
2017,8,19,8,0,703.0,77.0,2.9,28.0,366.0,647.72,502.58
2017,8,19,8,15,733.5,81.0,2.85,28.5,421.0,701.06,537.31
2017,8,19,8,30,764.0,85.0,2.8,29.0,476.0,754.13,570.89
2017,8,19,8,45,791.0,86.5,2.75,30.0,530.0,800.53,597.78
2017,8,19,9,0,818.0,88.0,2.7,31.0,584.0,845.77,623.15
2017,8,19,9,15,834.0,91.0,2.6,31.5,632.5,873.77,637.44
2017,8,19,9,30,850.0,94.0,2.5,32.0,681.0,906.96,655.02
2017,8,19,9,45,864.0,95.0,2.4,32.5,724.5,933.47,667.94
2017,8,19,10,0,878.0,96.0,2.3,33.0,768.0,957.22,678.98
2017,8,19,10,15,887.0,98.0,2.2,33.5,805.0,974.28,685.72
2017,8,19,10,30,896.0,100.0,2.1,34.0,842.0,988.09,690.47
2017,8,19,10,45,903.0,101.0,2.05,34.5,872.5,995.51,691.88
2017,8,19,11,0,910.0,102.0,2.0,35.0,903.0,999.49,691.36
2017,8,19,11,15,914.0,102.5,2.0,35.0,925.0,996.54,688.77
2017,8,19,11,30,918.0,103.0,2.0,35.0,947.0,990.12,684.27
2017,8,19,11,45,923.5,101.5,2.05,35.5,962.0,979.63,676.6
2017,8,19,12,0,929.0,100.0,2.1,36.0,977.0,965.72,666.99
2017,8,19,12,15,929.5,100.5,2.15,36.0,982.5,945.82,655.16
2017,8,19,12,30,930.0,101.0,2.2,36.0,988.0,922.75,641.43
2017,8,19,12,45,929.5,100.5,2.3,36.5,985.0,894.83,623.8
2017,8,19,13,0,929.0,100.0,2.4,37.0,982.0,864.08,604.32
2017,8,19,13,15,926.5,99.5,2.45,37.0,970.5,829.02,582.88
2017,8,19,13,30,924.0,99.0,2.5,37.0,959.0,791.5,559.69
2017,8,19,13,45,920.0,98.5,2.6,37.0,939.5,750.6,534.35
2017,8,19,14,0,916.0,98.0,2.7,37.0,920.0,707.67,506.66
2017,8,19,14,15,910.0,96.5,2.75,37.0,892.5,660.76,474.08
2017,8,19,14,30,904.0,95.0,2.8,37.0,865.0,612.38,439.61
2017,8,19,14,45,887.0,98.5,2.85,37.0,828.5,561.08,402.03
2017,8,19,15,0,870.0,102.0,2.9,37.0,792.0,509.71,363.33
2017,8,19,15,15,859.0,100.0,2.95,37.0,751.0,456.63,322.33
2017,8,19,15,30,848.0,98.0,3.0,37.0,710.0,403.48,280.07
2017,8,19,15,45,834.0,95.0,3.05,37.0,663.5,348.7,235.67
2017,8,19,16,0,820.0,92.0,3.1,37.0,617.0,294.64,191.16
2017,8,19,16,15,800.0,89.0,3.1,36.5,566.0,233.36,142.08
2017,8,19,16,30,780.0,86.0,3.1,36.0,515.0,180.61,100.98
2017,8,19,16,45,753.5,82.0,3.1,35.5,461.0,128.58,65.22
2017,8,19,17,0,727.0,78.0,3.1,35.0,407.0,79.64,40.91
2017,8,19,17,15,689.5,73.0,2.8,34.0,351.5,50.94,36.51
2017,8,19,17,30,652.0,68.0,2.5,33.0,296.0,44.78,31.71
2017,8,19,17,45,596.5,61.5,2.2,32.5,241.0,42.13,29.62
2017,8,19,18,0,541.0,55.0,1.9,32.0,186.0,39.32,27.27
2017,8,19,18,15,453.0,46.0,1.85,31.0,135.5,34.16,22.82
2017,8,19,18,30,365.0,37.0,1.8,30.0,85.0,28.73,17.87
2017,8,19,18,45,220.5,23.5,1.75,29.5,48.0,18.65,7.24
2017,8,19,19,0,76.0,10.0,1.7,29.0,11.0,9.53,0.0
2017,8,19,19,15,38.0,5.0,1.85,28.5,5.5,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,104.5,15.0,2.0,23.5,23.5,60.49,0.0
2017,8,20,6,30,209.0,30.0,2.2,24.0,47.0,168.1,116.11
2017,8,20,6,45,330.5,41.5,2.4,24.5,94.0,257.14,199.89
2017,8,20,7,0,452.0,53.0,2.6,25.0,141.0,357.97,284.13
2017,8,20,7,15,520.5,61.5,2.65,25.5,195.0,432.0,344.51
2017,8,20,7,30,589.0,70.0,2.7,26.0,249.0,510.86,405.9
2017,8,20,7,45,647.0,72.5,2.75,27.0,306.5,578.75,455.25
2017,8,20,8,0,705.0,75.0,2.8,28.0,364.0,646.07,501.04
2017,8,20,8,15,735.5,79.5,2.75,28.5,419.5,700.03,536.2
2017,8,20,8,30,766.0,84.0,2.7,29.0,475.0,753.73,570.15
2017,8,20,8,45,793.0,85.5,2.7,30.0,528.5,800.14,597.28
2017,8,20,9,0,820.0,87.0,2.7,31.0,582.0,845.38,622.96
2017,8,20,9,15,836.0,90.0,2.65,31.5,631.0,873.44,637.66
2017,8,20,9,30,852.0,93.0,2.6,32.0,680.0,906.64,655.67
2017,8,20,9,45,866.0,94.0,2.6,32.5,723.5,933.14,669.5
2017,8,20,10,0,880.0,95.0,2.6,33.0,767.0,956.88,681.54
2017,8,20,10,15,889.0,96.5,2.65,33.5,804.0,973.36,689.44
2017,8,20,10,30,898.0,98.0,2.7,34.0,841.0,986.61,695.44
2017,8,20,10,45,905.5,98.5,2.75,34.5,871.5,993.95,697.86
2017,8,20,11,0,913.0,99.0,2.8,35.0,902.0,997.86,698.32
2017,8,20,11,15,917.5,100.0,2.85,35.0,924.0,995.88,696.72
2017,8,20,11,30,922.0,101.0,2.9,35.0,946.0,990.39,693.1
2017,8,20,11,45,914.5,108.0,3.0,35.5,958.0,976.04,683.07
2017,8,20,12,0,907.0,115.0,3.1,36.0,970.0,958.36,671.08
2017,8,20,12,15,908.0,115.5,3.15,36.0,975.5,939.02,659.16
2017,8,20,12,30,909.0,116.0,3.2,36.0,981.0,916.58,645.31
2017,8,20,12,45,909.0,115.5,3.3,36.5,978.5,889.36,627.41
2017,8,20,13,0,909.0,115.0,3.4,37.0,976.0,859.36,607.72
2017,8,20,13,15,906.5,114.5,3.45,37.0,964.5,824.69,585.94
2017,8,20,13,30,904.0,114.0,3.5,37.0,953.0,787.65,562.48
2017,8,20,13,45,900.0,112.5,3.55,37.0,933.5,746.42,536.04
2017,8,20,14,0,896.0,111.0,3.6,37.0,914.0,703.23,506.86
2017,8,20,14,15,889.5,110.0,3.6,37.0,886.5,657.12,474.15
2017,8,20,14,30,883.0,109.0,3.6,37.0,859.0,609.63,439.7
2017,8,20,14,45,872.0,108.5,3.6,37.0,823.5,558.97,402.13
2017,8,20,15,0,861.0,108.0,3.6,37.0,788.0,507.78,363.15
2017,8,20,15,15,849.0,106.0,3.6,36.5,747.0,454.63,322.39
2017,8,20,15,30,837.0,104.0,3.6,36.0,706.0,401.52,280.38
2017,8,20,15,45,820.5,101.5,3.6,36.0,659.0,340.7,231.3
2017,8,20,16,0,804.0,99.0,3.6,36.0,612.0,286.68,186.58
2017,8,20,16,15,783.5,95.5,3.55,35.5,561.0,232.36,142.44
2017,8,20,16,30,763.0,92.0,3.5,35.0,510.0,180.06,101.72
2017,8,20,16,45,733.5,88.0,3.5,35.0,455.5,128.76,66.69
2017,8,20,17,0,704.0,84.0,3.5,35.0,401.0,75.56,39.45
2017,8,20,17,15,665.0,78.5,3.15,34.5,345.0,50.12,35.76
2017,8,20,17,30,626.0,73.0,2.8,34.0,289.0,48.64,34.75
2017,8,20,17,45,565.5,66.0,2.5,33.5,234.0,45.79,32.51
2017,8,20,18,0,505.0,59.0,2.2,33.0,179.0,42.79,30.0
2017,8,20,18,15,415.0,48.5,2.05,32.0,129.5,36.48,24.6
2017,8,20,18,30,325.0,38.0,1.9,31.0,80.0,29.82,18.6
2017,8,20,18,45,162.5,19.0,1.8,30.5,40.0,14.6,3.9
2017,8,20,19,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
