Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,87.0,14.5,1.85,24.5,22.0,52.17,0.0
2017,8,21,6,30,174.0,29.0,2.0,25.0,44.0,148.49,100.28
2017,8,21,6,45,291.0,42.0,2.15,25.5,89.0,233.53,180.4
2017,8,21,7,0,408.0,55.0,2.3,26.0,134.0,333.82,263.65
2017,8,21,7,15,478.0,64.5,2.3,26.5,186.5,408.08,323.85
2017,8,21,7,30,548.0,74.0,2.3,27.0,239.0,487.32,385.18
2017,8,21,7,45,604.0,78.0,2.3,27.5,295.0,554.1,434.69
2017,8,21,8,0,660.0,82.0,2.3,28.0,351.0,623.51,482.83
2017,8,21,8,15,461.0,145.5,2.3,28.5,347.0,557.65,429.96
2017,8,21,8,30,262.0,209.0,2.3,29.0,343.0,467.01,357.59
2017,8,21,8,45,519.5,153.0,2.3,30.0,454.0,641.19,486.45
2017,8,21,9,0,777.0,97.0,2.3,31.0,565.0,818.42,603.57
2017,8,21,9,15,794.0,100.0,2.3,31.5,612.5,853.74,622.33
2017,8,21,9,30,811.0,103.0,2.3,32.0,660.0,886.89,640.64
2017,8,21,9,45,565.0,222.5,2.3,32.5,622.5,798.26,578.32
2017,8,21,10,0,319.0,342.0,2.3,33.0,585.0,684.23,493.55
2017,8,21,10,15,190.0,358.0,2.25,33.0,505.0,562.17,407.24
2017,8,21,10,30,61.0,374.0,2.2,33.0,425.0,438.24,317.14
2017,8,21,10,45,167.5,399.0,2.2,33.5,545.0,577.0,415.28
2017,8,21,11,0,274.0,424.0,2.2,34.0,665.0,712.62,505.69
2017,8,21,11,15,577.0,270.5,2.2,34.0,794.0,852.68,604.2
2017,8,21,11,30,880.0,117.0,2.2,34.0,923.0,964.9,675.17
2017,8,21,11,45,876.5,122.0,2.2,34.5,935.5,952.48,664.54
2017,8,21,12,0,873.0,127.0,2.2,35.0,948.0,936.84,653.23
2017,8,21,12,15,874.0,127.0,2.25,35.0,953.5,917.45,641.52
2017,8,21,12,30,875.0,127.0,2.3,35.0,959.0,895.1,627.99
2017,8,21,12,45,874.0,127.5,2.35,35.5,956.5,868.64,610.59
2017,8,21,13,0,873.0,128.0,2.4,36.0,954.0,839.53,591.54
2017,8,21,13,15,506.5,299.0,2.45,36.0,777.0,678.02,481.88
2017,8,21,13,30,140.0,470.0,2.5,36.0,600.0,531.58,375.85
2017,8,21,13,45,499.0,298.0,2.6,36.5,746.0,622.53,445.4
2017,8,21,14,0,858.0,126.0,2.7,37.0,892.0,688.35,493.61
2017,8,21,14,15,851.5,124.5,2.7,36.5,865.0,643.29,462.25
2017,8,21,14,30,845.0,123.0,2.7,36.0,838.0,596.94,429.8
2017,8,21,14,45,837.0,120.5,2.75,36.0,804.5,547.88,393.76
2017,8,21,15,0,829.0,118.0,2.8,36.0,771.0,498.09,356.12
2017,8,21,15,15,817.0,115.5,2.85,36.0,730.0,441.06,312.32
2017,8,21,15,30,805.0,113.0,2.9,36.0,689.0,388.62,270.53
2017,8,21,15,45,790.0,109.5,2.95,36.0,643.5,334.84,226.84
2017,8,21,16,0,775.0,106.0,3.0,36.0,598.0,282.05,183.37
2017,8,21,16,15,753.5,102.0,3.0,35.5,547.5,228.74,140.41
2017,8,21,16,30,732.0,98.0,3.0,35.0,497.0,177.6,101.01
2017,8,21,16,45,701.5,94.0,3.05,35.0,443.0,122.58,63.54
2017,8,21,17,0,671.0,90.0,3.1,35.0,389.0,76.16,41.84
2017,8,21,17,15,630.0,84.0,2.95,34.5,334.0,54.22,39.14
2017,8,21,17,30,589.0,78.0,2.8,34.0,279.0,52.6,38.02
2017,8,21,17,45,526.0,70.5,2.65,33.5,225.0,49.57,35.64
2017,8,21,18,0,463.0,63.0,2.5,33.0,171.0,46.38,32.96
2017,8,21,18,15,370.5,51.5,2.35,32.0,122.5,39.35,26.93
2017,8,21,18,30,278.0,40.0,2.2,31.0,74.0,30.89,19.39
2017,8,21,18,45,139.0,20.0,2.1,30.5,37.0,15.6,3.85
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,82.0,14.5,2.1,24.5,21.0,49.87,0.0
2017,8,22,6,30,164.0,29.0,2.2,25.0,42.0,142.93,94.9
2017,8,22,6,45,285.5,42.0,2.35,25.5,87.5,230.47,177.89
2017,8,22,7,0,407.0,55.0,2.5,26.0,133.0,332.74,262.9
2017,8,22,7,15,478.0,64.0,2.45,26.5,185.5,406.95,323.2
2017,8,22,7,30,549.0,73.0,2.4,27.0,238.0,486.18,384.6
2017,8,22,7,45,610.0,76.0,2.35,27.5,295.0,555.23,435.8
2017,8,22,8,0,671.0,79.0,2.3,28.0,352.0,627.28,485.6
2017,8,22,8,15,703.0,84.0,2.15,28.5,407.0,677.97,517.76
2017,8,22,8,30,735.0,89.0,2.0,29.0,462.0,732.36,551.37
2017,8,22,8,45,762.5,91.0,1.9,30.0,515.0,778.82,577.57
2017,8,22,9,0,790.0,93.0,1.8,31.0,568.0,824.18,602.17
2017,8,22,9,15,807.5,96.0,1.65,31.5,616.5,860.24,620.64
2017,8,22,9,30,825.0,99.0,1.5,32.0,665.0,886.39,632.3
2017,8,22,9,45,839.0,100.5,1.4,32.5,708.0,912.81,644.5
2017,8,22,10,0,853.0,102.0,1.3,33.0,751.0,936.54,654.77
2017,8,22,10,15,862.5,104.0,1.3,33.5,788.5,953.57,662.28
2017,8,22,10,30,872.0,106.0,1.3,34.0,826.0,967.44,668.0
2017,8,22,10,45,880.0,107.0,1.35,34.5,856.0,975.5,671.06
2017,8,22,11,0,888.0,108.0,1.4,35.0,886.0,980.19,672.28
2017,8,22,11,15,893.0,109.0,1.5,35.0,908.5,978.54,671.92
2017,8,22,11,30,898.0,110.0,1.6,35.0,931.0,973.45,669.61
2017,8,22,11,45,676.0,256.0,1.7,35.5,880.0,906.72,627.92
2017,8,22,12,0,454.0,402.0,1.8,36.0,829.0,825.0,570.12
2017,8,22,12,15,679.0,258.0,1.9,36.0,900.0,874.85,609.47
2017,8,22,12,30,904.0,114.0,2.0,36.0,971.0,906.58,630.33
2017,8,22,12,45,561.5,296.5,2.15,36.5,828.5,763.8,536.06
2017,8,22,13,0,219.0,479.0,2.3,37.0,686.0,625.6,437.38
2017,8,22,13,15,560.0,295.0,2.35,37.0,815.0,713.3,504.77
2017,8,22,13,30,901.0,111.0,2.4,37.0,944.0,778.35,551.62
2017,8,22,13,45,899.0,109.0,2.5,37.0,925.0,738.08,525.87
2017,8,22,14,0,897.0,107.0,2.6,37.0,906.0,695.71,497.83
2017,8,22,14,15,891.0,105.5,2.65,37.0,879.0,649.32,465.53
2017,8,22,14,30,885.0,104.0,2.7,37.0,852.0,601.52,431.36
2017,8,22,14,45,869.5,106.5,2.75,37.0,816.0,550.85,394.15
2017,8,22,15,0,854.0,109.0,2.8,37.0,780.0,500.03,355.75
2017,8,22,15,15,842.5,107.0,2.8,37.0,739.0,447.34,314.85
2017,8,22,15,30,831.0,105.0,2.8,37.0,698.0,394.67,272.84
2017,8,22,15,45,815.5,102.0,2.8,37.0,651.5,334.02,224.28
2017,8,22,16,0,800.0,99.0,2.8,37.0,605.0,280.09,180.0
2017,8,22,16,15,779.0,95.5,2.75,36.5,553.5,225.9,136.46
2017,8,22,16,30,758.0,92.0,2.7,36.0,502.0,173.79,96.61
2017,8,22,16,45,729.0,88.0,2.65,35.5,448.0,122.92,63.12
2017,8,22,17,0,700.0,84.0,2.6,35.0,394.0,70.0,37.91
2017,8,22,17,15,660.0,78.0,2.3,34.5,338.0,50.09,35.75
2017,8,22,17,30,620.0,72.0,2.0,34.0,282.0,48.22,34.41
2017,8,22,17,45,558.0,65.0,1.7,33.5,227.5,45.34,32.14
2017,8,22,18,0,496.0,58.0,1.4,33.0,173.0,42.32,29.58
2017,8,22,18,15,402.5,47.5,1.25,32.0,123.5,35.98,24.13
2017,8,22,18,30,309.0,37.0,1.1,31.0,74.0,29.29,18.03
2017,8,22,18,45,154.5,18.5,1.0,30.5,37.0,14.4,2.26
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,28.0,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,89.5,13.5,1.2,23.5,21.0,52.11,0.0
2017,8,23,6,30,179.0,27.0,1.3,24.0,42.0,146.2,95.73
2017,8,23,6,45,291.5,40.5,1.45,25.0,86.5,231.31,178.11
2017,8,23,7,0,404.0,54.0,1.6,26.0,131.0,329.38,258.94
2017,8,23,7,15,474.5,63.5,1.4,27.0,183.5,403.6,317.51
2017,8,23,7,30,545.0,73.0,1.2,28.0,236.0,482.85,376.31
2017,8,23,7,45,594.5,79.5,1.0,29.0,291.5,547.82,420.98
2017,8,23,8,0,644.0,86.0,0.8,30.0,347.0,614.98,463.32
2017,8,23,8,15,677.5,91.0,0.8,30.5,401.5,669.3,497.21
2017,8,23,8,30,711.0,96.0,0.8,31.0,456.0,723.76,530.2
2017,8,23,8,45,733.0,101.0,0.8,32.0,507.5,764.47,552.16
2017,8,23,9,0,755.0,106.0,0.8,33.0,559.0,807.67,575.25
2017,8,23,9,15,773.0,109.5,0.9,33.0,607.0,843.84,597.26
2017,8,23,9,30,791.0,113.0,1.0,33.0,655.0,877.9,617.94
2017,8,23,9,45,802.5,117.0,1.1,33.5,697.0,904.04,632.4
2017,8,23,10,0,814.0,121.0,1.2,34.0,739.0,927.4,645.2
2017,8,23,10,15,824.0,123.5,1.15,34.5,775.5,944.67,652.07
2017,8,23,10,30,834.0,126.0,1.1,35.0,812.0,950.72,652.24
2017,8,23,10,45,628.5,245.0,1.1,35.5,773.0,888.82,611.76
2017,8,23,11,0,423.0,364.0,1.1,36.0,734.0,802.89,551.41
2017,8,23,11,15,642.0,247.0,1.15,36.0,825.0,889.64,612.13
2017,8,23,11,30,861.0,130.0,1.2,36.0,916.0,956.66,652.2
2017,8,23,11,45,586.0,291.0,1.25,36.5,830.0,854.71,586.18
2017,8,23,12,0,311.0,452.0,1.3,37.0,744.0,736.02,504.34
2017,8,23,12,15,590.5,291.5,1.35,37.0,849.0,825.21,569.52
2017,8,23,12,30,870.0,131.0,1.4,37.0,954.0,890.74,612.09
2017,8,23,12,45,475.5,295.0,1.5,37.0,745.0,689.39,481.43
2017,8,23,13,0,81.0,459.0,1.6,37.0,536.0,493.04,344.07
2017,8,23,13,15,470.5,294.5,1.65,37.0,730.0,643.15,454.85
2017,8,23,13,30,860.0,130.0,1.7,37.0,924.0,762.21,537.01
2017,8,23,13,45,548.5,285.5,1.75,37.5,788.0,643.83,452.84
2017,8,23,14,0,237.0,441.0,1.8,38.0,652.0,547.4,382.74
2017,8,23,14,15,533.0,285.0,1.85,37.5,740.0,576.3,408.17
2017,8,23,14,30,829.0,129.0,1.9,37.0,828.0,587.86,418.78
2017,8,23,14,45,456.0,247.0,1.95,37.0,629.0,444.52,316.87
2017,8,23,15,0,83.0,365.0,2.0,37.0,430.0,353.74,252.12
2017,8,23,15,15,69.5,336.5,2.05,36.5,389.0,317.27,227.47
2017,8,23,15,30,56.0,308.0,2.1,36.0,348.0,282.63,203.59
2017,8,23,15,45,61.5,290.0,2.15,36.0,331.0,263.56,189.97
2017,8,23,16,0,67.0,272.0,2.2,36.0,314.0,243.91,175.67
2017,8,23,16,15,97.5,254.0,2.2,35.5,309.5,228.5,163.77
2017,8,23,16,30,128.0,236.0,2.2,35.0,305.0,201.88,143.42
2017,8,23,16,45,64.0,184.0,2.2,35.0,218.5,156.87,113.13
2017,8,23,17,0,0.0,132.0,2.2,35.0,132.0,117.13,85.59
2017,8,23,17,15,0.0,112.5,2.1,34.5,112.5,100.36,76.74
2017,8,23,17,30,0.0,93.0,2.0,34.0,93.0,83.7,63.53
2017,8,23,17,45,0.0,74.0,1.9,33.5,74.0,67.25,50.2
2017,8,23,18,0,0.0,55.0,1.8,33.0,55.0,50.61,36.41
2017,8,23,18,15,0.0,38.5,1.75,32.5,38.5,35.77,23.86
2017,8,23,18,30,0.0,22.0,1.7,32.0,22.0,20.41,10.73
2017,8,23,18,45,0.0,11.0,1.65,31.5,11.0,10.19,0.0
2017,8,23,19,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.5,0.5,0.48,0.0
2017,8,24,6,30,0.0,1.0,0.4,25.0,1.0,0.92,0.0
2017,8,24,6,45,0.0,2.5,0.45,25.5,2.5,2.31,0.0
2017,8,24,7,0,0.0,4.0,0.5,26.0,4.0,3.7,0.0
2017,8,24,7,15,0.0,6.0,0.5,26.5,6.0,5.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,27.0,8.0,7.41,0.45
2017,8,24,7,45,0.0,17.5,0.5,27.5,17.5,16.23,7.66
2017,8,24,8,0,0.0,27.0,0.5,28.0,27.0,25.06,14.78
2017,8,24,8,15,0.0,79.5,0.65,28.5,79.5,74.01,53.87
2017,8,24,8,30,0.0,132.0,0.8,29.0,132.0,126.71,94.72
2017,8,24,8,45,0.0,99.0,1.0,29.5,99.0,92.71,67.69
2017,8,24,9,0,0.0,66.0,1.2,30.0,66.0,61.45,42.98
2017,8,24,9,15,0.0,97.5,1.3,30.0,97.5,91.04,65.92
2017,8,24,9,30,0.0,129.0,1.4,30.0,129.0,121.59,89.21
2017,8,24,9,45,4.5,172.5,1.55,30.5,176.5,168.38,124.47
2017,8,24,10,0,9.0,216.0,1.7,31.0,224.0,215.46,159.2
2017,8,24,10,15,44.5,301.0,1.8,31.0,338.0,346.87,255.99
2017,8,24,10,30,80.0,386.0,1.9,31.0,452.0,469.3,342.54
2017,8,24,10,45,104.5,410.0,2.0,31.5,500.0,514.83,373.1
2017,8,24,11,0,129.0,434.0,2.1,32.0,548.0,570.53,410.43
2017,8,24,11,15,118.0,443.5,2.15,32.0,549.5,563.92,404.87
2017,8,24,11,30,107.0,453.0,2.2,32.0,551.0,547.71,393.32
2017,8,24,11,45,267.0,427.5,2.3,32.5,676.5,681.89,487.67
2017,8,24,12,0,427.0,402.0,2.4,33.0,802.0,798.07,565.96
2017,8,24,12,15,228.0,389.0,2.45,33.0,603.0,586.96,421.19
2017,8,24,12,30,29.0,376.0,2.5,33.0,404.0,381.84,274.94
2017,8,24,12,45,24.5,351.5,2.65,33.0,375.0,351.3,254.27
2017,8,24,13,0,20.0,327.0,2.8,33.0,346.0,320.56,232.55
2017,8,24,13,15,18.0,310.5,2.85,33.0,328.0,302.01,219.4
2017,8,24,13,30,16.0,294.0,2.9,33.0,310.0,283.75,206.38
2017,8,24,13,45,15.5,283.0,2.95,33.0,298.0,271.82,197.93
2017,8,24,14,0,15.0,272.0,3.0,33.0,286.0,259.99,189.54
2017,8,24,14,15,48.5,335.0,3.05,33.0,376.0,329.75,240.76
2017,8,24,14,30,82.0,398.0,3.1,33.0,466.0,395.91,288.19
2017,8,24,14,45,247.0,358.5,3.2,33.0,553.5,429.82,313.36
2017,8,24,15,0,412.0,319.0,3.3,33.0,641.0,452.88,328.86
2017,8,24,15,15,533.5,250.5,3.3,32.5,643.5,422.67,305.23
2017,8,24,15,30,655.0,182.0,3.3,32.0,646.0,377.82,268.72
2017,8,24,15,45,504.5,219.0,3.35,32.0,562.0,323.16,227.64
2017,8,24,16,0,354.0,256.0,3.4,32.0,478.0,288.19,203.13
2017,8,24,16,15,468.0,199.5,3.4,31.5,466.5,237.05,159.3
2017,8,24,16,30,582.0,143.0,3.4,31.0,455.0,178.76,109.92
2017,8,24,16,45,508.5,142.5,3.4,31.0,393.5,137.71,84.89
2017,8,24,17,0,435.0,142.0,3.4,31.0,332.0,103.29,71.26
2017,8,24,17,15,386.5,131.5,3.15,30.5,282.5,90.29,69.84
2017,8,24,17,30,338.0,121.0,2.9,30.0,233.0,90.85,70.65
2017,8,24,17,45,281.0,103.5,2.65,29.5,184.5,79.04,60.96
2017,8,24,18,0,224.0,86.0,2.4,29.0,136.0,66.72,50.54
2017,8,24,18,15,161.0,63.5,2.2,28.5,94.0,50.3,36.37
2017,8,24,18,30,98.0,41.0,2.0,28.0,52.0,33.24,21.28
2017,8,24,18,45,49.0,20.5,1.8,27.5,26.0,17.09,0.53
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.0,13.0,3.4,23.0,14.0,20.24,0.0
2017,8,25,6,30,36.0,26.0,3.6,23.0,28.0,55.14,31.43
2017,8,25,6,45,91.0,48.0,3.85,23.5,62.5,115.02,87.08
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,185.88,146.99
2017,8,25,7,15,195.5,88.5,4.25,24.5,138.0,243.19,195.19
2017,8,25,7,30,245.0,107.0,4.4,25.0,179.0,304.63,245.42
2017,8,25,7,45,271.0,128.5,4.6,25.5,224.5,356.76,286.48
2017,8,25,8,0,297.0,150.0,4.8,26.0,270.0,409.94,327.2
2017,8,25,8,15,326.5,170.0,4.85,26.5,319.5,464.81,368.06
2017,8,25,8,30,356.0,190.0,4.9,27.0,369.0,520.49,408.5
2017,8,25,8,45,361.0,213.5,4.95,27.5,412.0,559.87,435.37
2017,8,25,9,0,366.0,237.0,5.0,28.0,455.0,597.89,460.79
2017,8,25,9,15,301.0,274.5,5.05,28.5,464.0,587.36,448.67
2017,8,25,9,30,236.0,312.0,5.1,29.0,473.0,558.01,423.4
2017,8,25,9,45,215.0,337.5,5.2,29.5,491.5,566.52,427.06
2017,8,25,10,0,194.0,363.0,5.3,30.0,510.0,573.15,429.25
2017,8,25,10,15,138.5,375.0,5.35,30.0,482.5,530.16,395.79
2017,8,25,10,30,83.0,387.0,5.4,30.0,455.0,473.16,352.31
2017,8,25,10,45,115.0,411.5,5.5,30.5,509.5,538.31,398.96
2017,8,25,11,0,147.0,436.0,5.6,31.0,564.0,589.7,434.87
2017,8,25,11,15,203.5,443.0,5.65,31.0,625.0,645.02,474.91
2017,8,25,11,30,260.0,450.0,5.7,31.0,686.0,707.1,519.01
2017,8,25,11,45,232.5,462.5,5.8,31.0,676.5,676.29,496.41
2017,8,25,12,0,205.0,475.0,5.9,31.0,667.0,653.66,479.71
2017,8,25,12,15,155.5,474.0,6.05,31.0,620.0,598.23,439.55
2017,8,25,12,30,106.0,473.0,6.2,31.0,573.0,540.81,397.7
2017,8,25,12,45,85.5,458.0,6.35,31.5,539.0,502.1,369.08
2017,8,25,13,0,65.0,443.0,6.5,32.0,505.0,464.76,341.34
2017,8,25,13,15,81.5,448.5,6.55,31.5,524.5,476.26,350.88
2017,8,25,13,30,98.0,454.0,6.6,31.0,544.0,486.09,359.11
2017,8,25,13,45,79.0,430.5,6.65,31.0,502.5,444.08,328.5
2017,8,25,14,0,60.0,407.0,6.7,31.0,461.0,404.03,299.27
2017,8,25,14,15,45.0,370.0,6.6,30.5,410.0,357.1,265.41
2017,8,25,14,30,30.0,333.0,6.5,30.0,359.0,312.22,232.75
2017,8,25,14,45,29.0,318.0,6.45,30.0,342.0,294.85,220.07
2017,8,25,15,0,28.0,303.0,6.4,30.0,325.0,277.73,207.49
2017,8,25,15,15,21.0,269.0,6.3,29.5,285.0,249.98,187.29
2017,8,25,15,30,14.0,235.0,6.2,29.0,245.0,216.12,162.29
2017,8,25,15,45,45.0,254.0,6.1,29.0,283.0,230.55,172.91
2017,8,25,16,0,76.0,273.0,6.0,29.0,321.0,245.79,183.65
2017,8,25,16,15,38.0,187.5,5.85,28.5,211.5,167.66,125.22
2017,8,25,16,30,0.0,102.0,5.7,28.0,102.0,94.26,69.72
2017,8,25,16,45,40.5,139.5,5.6,27.5,157.0,122.45,91.17
2017,8,25,17,0,81.0,177.0,5.5,27.0,212.0,142.51,108.32
2017,8,25,17,15,76.0,152.0,5.4,26.5,181.0,122.78,98.4
2017,8,25,17,30,71.0,127.0,5.3,26.0,150.0,104.26,83.24
2017,8,25,17,45,60.0,103.0,5.2,26.0,120.0,85.91,67.73
2017,8,25,18,0,49.0,79.0,5.1,26.0,90.0,67.12,51.53
2017,8,25,18,15,29.5,57.0,5.1,25.5,63.0,49.3,35.96
2017,8,25,18,30,10.0,35.0,5.1,25.0,36.0,31.11,19.68
2017,8,25,18,45,5.0,17.5,5.2,25.0,18.0,16.14,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.5,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,1.5,10.0,21.0,1.5,1.43,0.0
2017,8,26,6,30,0.0,3.0,10.0,21.0,3.0,2.77,0.0
2017,8,26,6,45,0.0,7.0,10.05,21.5,7.0,6.48,0.0
2017,8,26,7,0,0.0,11.0,10.1,22.0,11.0,10.18,2.74
2017,8,26,7,15,0.0,16.0,10.1,22.0,16.0,14.82,6.68
2017,8,26,7,30,0.0,21.0,10.1,22.0,21.0,19.47,10.59
2017,8,26,7,45,0.0,16.0,10.15,22.5,16.0,14.83,6.68
2017,8,26,8,0,0.0,11.0,10.2,23.0,11.0,10.2,2.79
2017,8,26,8,15,0.0,45.5,10.25,23.0,45.5,42.28,29.2
2017,8,26,8,30,0.0,80.0,10.3,23.0,80.0,74.49,55.39
2017,8,26,8,45,0.0,109.0,10.4,23.0,109.0,102.64,77.99
2017,8,26,9,0,0.0,138.0,10.5,23.0,138.0,131.24,100.72
2017,8,26,9,15,13.0,198.0,10.55,23.0,207.0,203.35,158.46
2017,8,26,9,30,26.0,258.0,10.6,23.0,276.0,276.53,216.16
2017,8,26,9,45,19.0,247.0,10.65,23.5,261.0,257.23,199.75
2017,8,26,10,0,12.0,236.0,10.7,24.0,246.0,238.4,183.93
2017,8,26,10,15,17.5,269.5,10.7,24.0,284.0,276.47,213.39
2017,8,26,10,30,23.0,303.0,10.7,24.0,322.0,314.32,242.44
2017,8,26,10,45,15.5,244.0,10.75,24.5,257.0,247.48,189.74
2017,8,26,11,0,8.0,185.0,10.8,25.0,192.0,182.46,138.43
2017,8,26,11,15,7.0,175.5,10.85,25.0,182.0,172.11,130.21
2017,8,26,11,30,6.0,166.0,10.9,25.0,172.0,161.86,122.06
2017,8,26,11,45,9.0,200.5,10.95,25.0,209.0,197.15,149.52
2017,8,26,12,0,12.0,235.0,11.0,25.0,246.0,232.11,176.56
2017,8,26,12,15,9.5,201.5,11.1,25.0,210.5,197.54,149.67
2017,8,26,12,30,7.0,168.0,11.2,25.0,175.0,163.38,123.04
2017,8,26,12,45,6.0,163.0,11.3,25.0,169.0,157.44,118.39
2017,8,26,13,0,5.0,158.0,11.4,25.0,163.0,151.57,113.8
2017,8,26,13,15,5.5,161.0,11.45,25.0,166.5,154.36,116.03
2017,8,26,13,30,6.0,164.0,11.5,25.0,170.0,157.07,118.22
2017,8,26,13,45,5.5,163.5,11.55,25.0,169.5,155.79,117.28
2017,8,26,14,0,5.0,163.0,11.6,25.0,169.0,154.54,116.39
2017,8,26,14,15,4.5,160.5,11.55,24.5,165.5,151.49,114.34
2017,8,26,14,30,4.0,158.0,11.5,24.0,162.0,148.48,112.33
2017,8,26,14,45,2.5,150.5,11.5,24.0,153.0,140.49,106.19
2017,8,26,15,0,1.0,143.0,11.5,24.0,144.0,132.69,100.21
2017,8,26,15,15,2.5,158.5,11.45,24.0,160.5,146.8,111.59
2017,8,26,15,30,4.0,174.0,11.4,24.0,177.0,160.3,122.52
2017,8,26,15,45,2.0,149.5,11.35,24.0,151.0,137.55,104.78
2017,8,26,16,0,0.0,125.0,11.3,24.0,125.0,115.09,87.21
2017,8,26,16,15,0.0,83.0,11.35,23.5,83.0,77.32,57.22
2017,8,26,16,30,0.0,41.0,11.4,23.0,41.0,38.11,25.58
2017,8,26,16,45,0.0,49.5,11.45,23.0,49.5,46.02,32.18
2017,8,26,17,0,0.0,58.0,11.5,23.0,58.0,53.93,40.84
2017,8,26,17,15,0.0,49.5,11.6,23.0,49.5,46.0,34.15
2017,8,26,17,30,0.0,41.0,11.7,23.0,41.0,38.07,27.38
2017,8,26,17,45,0.0,32.5,11.85,23.0,32.5,30.16,20.52
2017,8,26,18,0,0.0,24.0,12.0,23.0,24.0,22.25,13.57
2017,8,26,18,15,0.0,16.5,12.1,23.0,16.5,15.29,7.37
2017,8,26,18,30,0.0,9.0,12.2,23.0,9.0,8.33,1.13
2017,8,26,18,45,0.0,4.5,12.3,23.0,4.5,4.16,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,8.5,8.25,22.0,8.5,8.1,0.0
2017,8,27,6,30,0.0,17.0,8.3,22.0,17.0,15.77,4.35
2017,8,27,6,45,0.0,37.5,8.45,22.0,37.5,37.43,24.42
2017,8,27,7,0,0.0,58.0,8.6,22.0,58.0,58.88,42.77
2017,8,27,7,15,6.5,80.0,8.7,22.0,82.0,85.52,65.38
2017,8,27,7,30,13.0,102.0,8.8,22.0,106.0,112.21,87.78
2017,8,27,7,45,6.5,79.0,8.9,22.5,81.0,79.37,60.33
2017,8,27,8,0,0.0,56.0,9.0,23.0,56.0,52.06,37.37
2017,8,27,8,15,0.0,93.5,9.1,23.0,93.5,88.01,66.66
2017,8,27,8,30,0.0,131.0,9.2,23.0,131.0,125.77,97.03
2017,8,27,8,45,6.0,164.5,9.35,23.0,168.0,164.65,128.16
2017,8,27,9,0,12.0,198.0,9.5,23.0,205.0,203.75,159.13
2017,8,27,9,15,6.0,152.0,9.6,23.0,155.5,150.16,115.73
2017,8,27,9,30,0.0,106.0,9.7,23.0,106.0,99.23,74.44
2017,8,27,9,45,0.0,109.5,9.8,23.0,109.5,102.58,76.93
2017,8,27,10,0,0.0,113.0,9.9,23.0,113.0,105.93,79.42
2017,8,27,10,15,3.5,150.5,9.95,23.0,153.5,145.38,110.72
2017,8,27,10,30,7.0,188.0,10.0,23.0,194.0,184.97,141.86
2017,8,27,10,45,20.5,273.5,10.1,23.5,291.5,281.34,216.94
2017,8,27,11,0,34.0,359.0,10.2,24.0,389.0,389.46,299.45
2017,8,27,11,15,24.0,310.5,10.25,24.0,332.0,327.73,251.58
2017,8,27,11,30,14.0,262.0,10.3,24.0,275.0,261.28,199.95
2017,8,27,11,45,11.0,223.5,10.4,24.0,234.0,220.87,168.52
2017,8,27,12,0,8.0,185.0,10.5,24.0,193.0,181.07,137.41
2017,8,27,12,15,12.0,238.5,10.55,24.0,250.0,234.61,179.08
2017,8,27,12,30,16.0,292.0,10.6,24.0,307.0,287.45,219.85
2017,8,27,12,45,13.0,245.5,10.65,24.0,258.0,240.26,183.37
2017,8,27,13,0,10.0,199.0,10.7,24.0,209.0,193.69,147.22
2017,8,27,13,15,8.0,180.5,10.75,24.0,188.5,174.32,132.13
2017,8,27,13,30,6.0,162.0,10.8,24.0,168.0,155.2,117.2
2017,8,27,13,45,10.0,215.0,10.9,24.0,224.5,206.03,157.06
2017,8,27,14,0,14.0,268.0,11.0,24.0,281.0,255.5,195.63
2017,8,27,14,15,7.0,178.0,10.95,23.5,184.5,168.88,128.45
2017,8,27,14,30,0.0,88.0,10.9,23.0,88.0,82.2,60.15
2017,8,27,14,45,0.0,55.0,10.85,23.0,55.0,51.31,35.58
2017,8,27,15,0,0.0,22.0,10.8,23.0,22.0,20.49,10.87
2017,8,27,15,15,0.0,47.5,10.7,23.0,47.5,44.26,30.08
2017,8,27,15,30,0.0,73.0,10.6,23.0,73.0,68.05,49.34
2017,8,27,15,45,0.0,99.5,10.5,23.0,99.5,92.62,69.27
2017,8,27,16,0,0.0,126.0,10.4,23.0,126.0,115.94,88.26
2017,8,27,16,15,0.0,70.5,10.3,23.0,70.5,65.64,47.87
2017,8,27,16,30,0.0,15.0,10.2,23.0,15.0,13.93,5.77
2017,8,27,16,45,0.0,43.5,10.15,23.0,43.5,40.43,27.61
2017,8,27,17,0,0.0,72.0,10.1,23.0,72.0,67.0,52.08
2017,8,27,17,15,0.0,61.0,9.95,22.5,61.0,56.72,43.5
2017,8,27,17,30,0.0,50.0,9.8,22.0,50.0,46.46,34.79
2017,8,27,17,45,0.0,39.5,9.75,22.0,39.5,36.68,26.28
2017,8,27,18,0,0.0,29.0,9.7,22.0,29.0,26.9,17.66
2017,8,27,18,15,0.0,20.0,9.6,21.5,20.0,18.54,10.21
2017,8,27,18,30,0.0,11.0,9.5,21.0,11.0,10.18,2.64
2017,8,27,18,45,0.0,5.5,9.4,21.0,5.5,5.09,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.5,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,3.5,8.2,20.0,3.5,3.34,0.0
2017,8,28,6,30,0.0,7.0,8.3,20.0,7.0,6.48,0.0
2017,8,28,6,45,0.0,16.0,8.4,20.5,16.0,14.83,6.32
2017,8,28,7,0,0.0,25.0,8.5,21.0,25.0,23.18,13.52
2017,8,28,7,15,0.0,35.5,8.65,21.0,35.5,32.95,21.85
2017,8,28,7,30,0.0,46.0,8.8,21.0,46.0,42.73,30.09
2017,8,28,7,45,37.0,102.5,9.0,21.5,117.5,133.8,106.49
2017,8,28,8,0,74.0,159.0,9.2,22.0,189.0,228.98,184.65
2017,8,28,8,15,188.5,178.5,9.2,22.0,269.0,352.84,287.05
2017,8,28,8,30,303.0,198.0,9.2,22.0,349.0,485.61,394.03
2017,8,28,8,45,318.5,215.5,9.25,22.0,390.0,524.89,423.67
2017,8,28,9,0,334.0,233.0,9.3,22.0,431.0,563.8,452.82
2017,8,28,9,15,168.5,203.0,9.15,22.0,303.5,371.26,297.4
2017,8,28,9,30,3.0,173.0,9.0,22.0,176.0,168.0,129.81
2017,8,28,9,45,107.0,266.0,8.9,22.5,347.0,384.72,303.36
2017,8,28,10,0,211.0,359.0,8.8,23.0,518.0,583.96,456.4
2017,8,28,10,15,115.0,323.5,8.7,23.5,411.0,450.99,350.75
2017,8,28,10,30,19.0,288.0,8.6,24.0,304.0,295.36,227.0
2017,8,28,10,45,37.5,340.5,8.55,24.5,373.0,376.5,288.94
2017,8,28,11,0,56.0,393.0,8.5,25.0,442.0,445.69,340.52
2017,8,28,11,15,147.5,422.0,8.5,25.0,555.0,568.79,434.87
2017,8,28,11,30,239.0,451.0,8.5,25.0,668.0,677.82,516.91
2017,8,28,11,45,173.0,457.5,8.55,25.5,616.0,614.35,466.75
2017,8,28,12,0,107.0,464.0,8.6,26.0,564.0,545.69,413.1
2017,8,28,12,15,242.5,443.0,8.55,26.0,670.0,649.06,493.08
2017,8,28,12,30,378.0,422.0,8.5,26.0,776.0,733.6,557.63
2017,8,28,12,45,199.5,377.5,8.5,26.5,564.0,526.12,400.61
2017,8,28,13,0,21.0,333.0,8.5,27.0,352.0,326.53,246.1
2017,8,28,13,15,92.0,398.0,8.35,27.0,482.0,437.81,331.47
2017,8,28,13,30,163.0,463.0,8.2,27.0,612.0,538.59,406.9
2017,8,28,13,45,141.0,449.5,8.1,27.0,576.5,499.48,377.32
2017,8,28,14,0,119.0,436.0,8.0,27.0,541.0,462.21,349.31
2017,8,28,14,15,89.5,406.0,7.85,26.5,483.5,413.31,313.13
2017,8,28,14,30,60.0,376.0,7.7,26.0,426.0,363.86,276.33
2017,8,28,14,45,157.0,369.5,7.55,26.0,492.0,395.04,300.5
2017,8,28,15,0,254.0,363.0,7.4,26.0,558.0,414.63,314.48
2017,8,28,15,15,225.0,345.0,7.2,26.0,510.5,377.04,285.05
2017,8,28,15,30,196.0,327.0,7.0,26.0,463.0,336.07,253.26
2017,8,28,15,45,226.5,298.5,6.85,26.0,445.0,308.06,230.07
2017,8,28,16,0,257.0,270.0,6.7,26.0,427.0,269.33,198.02
2017,8,28,16,15,328.0,230.5,6.4,25.5,413.0,234.23,167.26
2017,8,28,16,30,399.0,191.0,6.1,25.0,399.0,184.13,125.43
2017,8,28,16,45,527.5,138.0,5.85,25.0,380.0,126.99,80.32
2017,8,28,17,0,656.0,85.0,5.6,25.0,361.0,53.5,40.13
2017,8,28,17,15,612.5,78.5,5.35,24.5,306.5,51.48,38.66
2017,8,28,17,30,569.0,72.0,5.1,24.0,252.0,49.28,36.94
2017,8,28,17,45,509.5,63.0,4.95,24.0,199.5,44.81,33.06
2017,8,28,18,0,450.0,54.0,4.8,24.0,147.0,40.05,28.76
2017,8,28,18,15,349.0,42.0,4.75,23.5,100.5,32.21,21.66
2017,8,28,18,30,248.0,30.0,4.7,23.0,54.0,23.88,13.45
2017,8,28,18,45,124.0,15.0,4.7,23.0,27.0,11.85,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,97.5,11.0,5.5,19.5,17.5,52.57,0.0
2017,8,29,6,30,195.0,22.0,5.6,20.0,35.0,143.84,79.27
2017,8,29,6,45,314.0,34.5,5.75,20.5,79.5,237.06,185.96
2017,8,29,7,0,433.0,47.0,5.9,21.0,124.0,335.11,271.81
2017,8,29,7,15,505.5,55.5,6.1,21.5,177.5,409.8,336.22
2017,8,29,7,30,578.0,64.0,6.3,22.0,231.0,489.81,402.43
2017,8,29,7,45,627.0,69.5,6.5,22.5,286.5,553.92,453.53
2017,8,29,8,0,676.0,75.0,6.7,23.0,342.0,620.19,503.38
2017,8,29,8,15,708.5,80.0,6.8,23.5,397.0,671.28,539.97
2017,8,29,8,30,741.0,85.0,6.9,24.0,452.0,725.83,578.37
2017,8,29,8,45,765.0,88.5,7.0,24.5,504.5,770.88,608.91
2017,8,29,9,0,789.0,92.0,7.1,25.0,557.0,814.59,638.05
2017,8,29,9,15,806.5,95.0,7.1,25.0,605.5,850.21,661.91
2017,8,29,9,30,824.0,98.0,7.1,25.0,654.0,876.02,678.58
2017,8,29,9,45,835.5,101.5,7.15,25.5,697.0,901.91,694.17
2017,8,29,10,0,847.0,105.0,7.2,26.0,740.0,924.95,707.7
2017,8,29,10,15,470.5,247.0,7.1,26.0,603.0,733.13,564.38
2017,8,29,10,30,94.0,389.0,7.0,26.0,466.0,485.37,369.22
2017,8,29,10,45,176.0,405.5,6.95,26.5,555.5,589.52,447.53
2017,8,29,11,0,258.0,422.0,6.9,27.0,645.0,690.68,520.9
2017,8,29,11,15,321.0,410.5,6.8,27.0,695.5,731.17,550.63
2017,8,29,11,30,384.0,399.0,6.7,27.0,746.0,769.62,578.76
2017,8,29,11,45,619.5,271.0,6.65,27.5,840.0,858.49,646.87
2017,8,29,12,0,855.0,143.0,6.6,28.0,934.0,920.99,690.03
2017,8,29,12,15,485.5,307.0,6.55,28.0,757.0,738.5,556.0
2017,8,29,12,30,116.0,471.0,6.5,28.0,580.0,549.63,409.43
2017,8,29,12,45,485.5,307.0,6.45,28.5,758.5,701.16,528.58
2017,8,29,13,0,855.0,143.0,6.4,29.0,937.0,821.2,617.45
2017,8,29,13,15,852.0,142.5,6.3,29.0,925.0,786.91,592.68
2017,8,29,13,30,849.0,142.0,6.2,29.0,913.0,750.43,566.98
2017,8,29,13,45,845.5,139.5,6.15,29.0,893.0,709.86,537.04
2017,8,29,14,0,842.0,137.0,6.1,29.0,873.0,667.48,505.07
2017,8,29,14,15,834.5,135.5,6.0,28.5,845.0,621.86,470.93
2017,8,29,14,30,827.0,134.0,5.9,28.0,817.0,572.31,433.1
2017,8,29,14,45,814.0,133.0,5.85,28.0,781.0,521.56,392.63
2017,8,29,15,0,801.0,132.0,5.8,28.0,745.0,470.71,351.15
2017,8,29,15,15,566.5,216.0,5.65,28.0,637.5,397.27,293.7
2017,8,29,15,30,332.0,300.0,5.5,28.0,530.0,354.54,261.76
2017,8,29,15,45,538.0,207.5,5.35,28.0,549.0,314.0,223.89
2017,8,29,16,0,744.0,115.0,5.2,28.0,568.0,259.31,171.57
2017,8,29,16,15,719.5,110.5,4.95,27.5,517.0,201.42,124.26
2017,8,29,16,30,695.0,106.0,4.7,27.0,466.0,151.25,86.33
2017,8,29,16,45,668.5,98.5,4.45,27.0,412.5,101.5,55.71
2017,8,29,17,0,642.0,91.0,4.2,27.0,359.0,58.06,43.65
2017,8,29,17,15,596.5,84.0,3.85,26.5,304.0,55.88,42.06
2017,8,29,17,30,551.0,77.0,3.5,26.0,249.0,53.51,40.23
2017,8,29,17,45,485.5,67.5,3.15,25.5,196.0,48.81,36.26
2017,8,29,18,0,420.0,58.0,2.8,25.0,143.0,43.82,31.83
2017,8,29,18,15,315.5,44.5,2.7,24.5,96.5,33.99,23.01
2017,8,29,18,30,211.0,31.0,2.6,24.0,50.0,24.21,13.38
2017,8,29,18,45,105.5,15.5,2.55,23.5,25.0,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,73.5,12.0,3.85,19.0,16.5,43.08,0.0
2017,8,30,6,30,147.0,24.0,4.0,19.0,33.0,121.35,62.54
2017,8,30,6,45,269.5,38.5,4.15,19.5,77.5,215.92,168.89
2017,8,30,7,0,392.0,53.0,4.3,20.0,122.0,317.67,257.16
2017,8,30,7,15,466.5,63.0,4.4,20.5,175.0,393.94,322.25
2017,8,30,7,30,541.0,73.0,4.5,21.0,228.0,475.53,389.02
2017,8,30,7,45,597.5,78.5,4.65,22.0,284.5,543.63,442.02
2017,8,30,8,0,654.0,84.0,4.8,23.0,341.0,614.37,494.09
2017,8,30,8,15,688.5,89.5,4.85,23.5,396.5,670.03,533.25
2017,8,30,8,30,723.0,95.0,4.9,24.0,452.0,725.82,571.53
2017,8,30,8,45,751.0,98.0,4.95,24.5,505.5,769.21,599.94
2017,8,30,9,0,779.0,101.0,5.0,25.0,559.0,815.37,629.91
2017,8,30,9,15,797.5,104.5,4.95,25.5,608.0,852.13,652.19
2017,8,30,9,30,816.0,108.0,4.9,26.0,657.0,886.68,672.65
2017,8,30,9,45,832.0,109.5,4.85,26.5,701.0,914.14,687.98
2017,8,30,10,0,848.0,111.0,4.8,27.0,745.0,931.08,696.07
2017,8,30,10,15,858.0,113.0,4.7,27.0,782.0,947.83,705.18
2017,8,30,10,30,868.0,115.0,4.6,27.0,819.0,961.39,712.18
2017,8,30,10,45,876.5,115.5,4.6,27.5,849.5,968.63,714.39
2017,8,30,11,0,885.0,116.0,4.6,28.0,880.0,972.49,714.52
2017,8,30,11,15,890.5,117.5,4.5,28.0,902.5,971.08,712.3
2017,8,30,11,30,896.0,119.0,4.4,28.0,925.0,966.18,707.91
2017,8,30,11,45,571.5,290.5,4.3,28.5,808.0,831.31,612.1
2017,8,30,12,0,247.0,462.0,4.2,29.0,691.0,682.01,498.71
2017,8,30,12,15,575.0,291.5,4.1,29.0,827.0,801.23,590.58
2017,8,30,12,30,903.0,121.0,4.0,29.0,963.0,895.26,656.02
2017,8,30,12,45,902.0,121.0,3.95,29.5,959.5,866.93,634.94
2017,8,30,13,0,901.0,121.0,3.9,30.0,956.0,835.85,612.92
2017,8,30,13,15,898.5,120.5,3.8,30.0,944.0,800.55,589.08
2017,8,30,13,30,896.0,120.0,3.7,30.0,932.0,762.87,563.59
2017,8,30,13,45,890.5,119.5,3.6,30.0,911.0,720.91,534.23
2017,8,30,14,0,885.0,119.0,3.5,30.0,890.0,677.14,502.14
2017,8,30,14,15,878.5,117.5,3.45,30.0,862.0,630.28,467.39
2017,8,30,14,30,872.0,116.0,3.4,30.0,834.0,582.1,430.85
2017,8,30,14,45,863.0,114.0,3.35,30.0,798.0,531.12,391.34
2017,8,30,15,0,854.0,112.0,3.3,30.0,762.0,479.47,350.26
2017,8,30,15,15,841.5,109.5,3.15,29.5,720.0,425.59,306.94
2017,8,30,15,30,829.0,107.0,3.0,29.0,678.0,366.1,258.37
2017,8,30,15,45,814.5,103.0,2.95,29.0,630.5,310.59,211.46
2017,8,30,16,0,800.0,99.0,2.9,29.0,583.0,256.03,165.2
2017,8,30,16,15,777.5,95.0,2.7,28.5,531.0,201.3,120.65
2017,8,30,16,30,755.0,91.0,2.5,28.0,479.0,148.89,81.67
2017,8,30,16,45,727.0,85.5,2.35,28.0,424.0,97.51,51.53
2017,8,30,17,0,699.0,80.0,2.2,28.0,369.0,50.5,37.1
2017,8,30,17,15,655.0,74.0,2.0,27.0,313.0,48.65,35.86
2017,8,30,17,30,611.0,68.0,1.8,26.0,257.0,46.65,34.39
2017,8,30,17,45,549.5,59.5,1.6,25.5,202.5,42.43,30.81
2017,8,30,18,0,488.0,51.0,1.4,25.0,148.0,37.94,26.81
2017,8,30,18,15,379.5,39.5,1.3,24.5,99.5,30.41,19.97
2017,8,30,18,30,271.0,28.0,1.2,24.0,51.0,22.42,11.68
2017,8,30,18,45,135.5,14.0,1.2,23.5,25.5,13.34,0.0
2017,8,30,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
