Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,6,15,97.5,11.0,2.2,18.5,17.0,52.34,0.0
2017,8,31,6,30,195.0,22.0,2.5,19.0,34.0,141.87,68.87
2017,8,31,6,45,311.5,35.5,2.85,19.5,79.0,236.14,184.17
2017,8,31,7,0,428.0,49.0,3.2,20.0,124.0,333.49,268.99
2017,8,31,7,15,502.0,58.5,3.15,20.5,178.0,410.09,333.77
2017,8,31,7,30,576.0,68.0,3.1,21.0,232.0,492.05,399.79
2017,8,31,7,45,620.0,75.5,3.05,22.0,287.5,555.02,447.27
2017,8,31,8,0,664.0,83.0,3.0,23.0,343.0,619.69,492.82
2017,8,31,8,15,698.0,88.5,2.95,23.5,399.0,675.24,530.55
2017,8,31,8,30,732.0,94.0,2.9,24.0,455.0,730.86,567.17
2017,8,31,8,45,753.0,99.5,2.85,25.0,507.0,771.52,591.03
2017,8,31,9,0,774.0,105.0,2.8,26.0,559.0,814.46,615.93
2017,8,31,9,15,792.5,109.0,2.75,26.0,608.0,851.6,638.75
2017,8,31,9,30,811.0,113.0,2.7,26.0,657.0,886.52,659.85
2017,8,31,9,45,822.0,117.0,2.65,26.5,700.0,912.0,673.15
2017,8,31,10,0,833.0,121.0,2.6,27.0,743.0,934.55,684.5
2017,8,31,10,15,843.5,123.5,2.55,27.0,780.0,951.87,693.79
2017,8,31,10,30,854.0,126.0,2.5,27.0,817.0,958.07,695.98
2017,8,31,10,45,859.5,129.0,2.5,27.5,846.5,964.78,697.81
2017,8,31,11,0,865.0,132.0,2.5,28.0,876.0,968.09,697.59
2017,8,31,11,15,557.0,288.5,2.4,28.0,772.5,837.72,608.06
2017,8,31,11,30,249.0,445.0,2.3,28.0,669.0,687.74,498.22
2017,8,31,11,45,539.0,308.0,2.25,28.5,801.5,816.5,592.28
2017,8,31,12,0,829.0,171.0,2.2,29.0,934.0,926.88,664.91
2017,8,31,12,15,830.0,171.0,2.15,29.0,939.0,906.25,649.93
2017,8,31,12,30,831.0,171.0,2.1,29.0,944.0,882.71,634.42
2017,8,31,12,45,832.0,169.5,2.05,29.0,941.0,855.0,616.27
2017,8,31,13,0,833.0,168.0,2.0,29.0,938.0,824.66,596.44
2017,8,31,13,15,830.0,167.0,1.9,29.0,925.5,789.24,572.85
2017,8,31,13,30,827.0,166.0,1.8,29.0,913.0,751.73,547.01
2017,8,31,13,45,823.0,163.5,1.75,29.5,892.5,710.29,517.11
2017,8,31,14,0,819.0,161.0,1.7,30.0,872.0,667.2,485.66
2017,8,31,14,15,810.5,159.0,1.65,30.0,843.5,620.39,451.99
2017,8,31,14,30,802.0,157.0,1.6,30.0,815.0,572.7,416.91
2017,8,31,14,45,786.5,156.5,1.6,30.0,777.5,522.14,379.12
2017,8,31,15,0,771.0,156.0,1.6,30.0,740.0,471.84,340.44
2017,8,31,15,15,755.5,152.0,1.55,29.5,698.0,414.29,296.05
2017,8,31,15,30,740.0,148.0,1.5,29.0,656.0,361.73,254.01
2017,8,31,15,45,725.0,141.0,1.5,29.0,609.0,307.94,209.84
2017,8,31,16,0,710.0,134.0,1.5,29.0,562.0,255.34,166.44
2017,8,31,16,15,684.0,128.5,1.4,29.0,510.0,203.49,125.13
2017,8,31,16,30,658.0,123.0,1.3,29.0,458.0,154.49,89.57
2017,8,31,16,45,627.0,114.5,1.25,29.0,404.0,105.96,61.7
2017,8,31,17,0,596.0,106.0,1.2,29.0,350.0,69.97,53.17
2017,8,31,17,15,548.0,97.0,1.1,28.0,295.0,66.76,50.93
2017,8,31,17,30,500.0,88.0,1.0,27.0,240.0,63.29,48.31
2017,8,31,17,45,434.0,75.0,0.95,26.5,187.0,54.94,41.27
2017,8,31,18,0,368.0,62.0,0.9,26.0,134.0,46.57,33.96
2017,8,31,18,15,268.5,45.5,0.9,25.5,88.5,34.92,23.58
2017,8,31,18,30,169.0,29.0,0.9,25.0,43.0,22.7,11.4
2017,8,31,18,45,84.5,14.5,0.95,24.5,21.5,13.82,0.0
2017,8,31,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.5,10.5,1.35,19.5,14.0,33.34,0.0
2017,9,1,6,30,109.0,21.0,1.6,20.0,28.0,96.98,41.28
2017,9,1,6,45,209.5,40.0,1.9,20.5,70.5,186.55,143.66
2017,9,1,7,0,310.0,59.0,2.2,21.0,113.0,275.65,220.5
2017,9,1,7,15,383.0,73.0,2.05,21.5,164.5,349.95,282.57
2017,9,1,7,30,456.0,87.0,1.9,22.0,216.0,430.24,346.5
2017,9,1,7,45,509.0,97.0,1.8,22.5,271.0,496.44,396.77
2017,9,1,8,0,562.0,107.0,1.7,23.0,326.0,571.32,451.02
2017,9,1,8,15,599.5,115.0,1.4,24.0,381.0,629.17,488.2
2017,9,1,8,30,637.0,123.0,1.1,25.0,436.0,687.39,522.41
2017,9,1,8,45,666.0,129.0,0.8,26.0,488.5,736.12,547.58
2017,9,1,9,0,695.0,135.0,0.5,27.0,541.0,783.96,570.01
2017,9,1,9,15,716.0,140.0,0.45,27.5,589.5,822.26,590.15
2017,9,1,9,30,737.0,145.0,0.4,28.0,638.0,858.65,608.76
2017,9,1,9,45,752.0,149.5,0.4,28.5,681.0,886.72,622.84
2017,9,1,10,0,767.0,154.0,0.4,29.0,724.0,907.13,632.26
2017,9,1,10,15,518.0,269.0,0.45,29.0,662.5,799.02,561.57
2017,9,1,10,30,269.0,384.0,0.5,29.0,601.0,670.83,473.77
2017,9,1,10,45,539.0,274.0,0.55,29.5,730.0,818.92,576.28
2017,9,1,11,0,809.0,164.0,0.6,30.0,859.0,954.1,658.88
2017,9,1,11,15,815.5,165.5,0.6,30.0,881.0,952.88,655.47
2017,9,1,11,30,822.0,167.0,0.6,30.0,903.0,948.32,652.18
2017,9,1,11,45,812.5,177.0,0.65,30.0,914.0,934.12,644.26
2017,9,1,12,0,803.0,187.0,0.7,30.0,925.0,916.85,634.65
2017,9,1,12,15,804.5,187.5,0.7,30.0,930.0,897.4,622.84
2017,9,1,12,30,806.0,188.0,0.7,30.0,935.0,875.09,609.35
2017,9,1,12,45,811.0,183.5,0.75,30.5,933.0,848.31,592.78
2017,9,1,13,0,816.0,179.0,0.8,31.0,931.0,818.82,574.49
2017,9,1,13,15,813.0,178.0,0.85,31.0,919.0,783.78,553.61
2017,9,1,13,30,810.0,177.0,0.9,31.0,907.0,746.72,530.11
2017,9,1,13,45,809.0,172.5,1.0,31.0,887.5,706.06,504.3
2017,9,1,14,0,808.0,168.0,1.1,31.0,868.0,663.59,476.39
2017,9,1,14,15,800.0,166.0,1.2,31.0,839.5,617.47,444.93
2017,9,1,14,30,792.0,164.0,1.3,31.0,811.0,570.45,411.72
2017,9,1,14,45,782.5,160.0,1.4,31.0,775.5,520.3,375.15
2017,9,1,15,0,773.0,156.0,1.5,31.0,740.0,469.86,337.04
2017,9,1,15,15,498.5,236.0,1.55,30.5,604.5,381.33,273.66
2017,9,1,15,30,224.0,316.0,1.6,30.0,469.0,333.17,241.64
2017,9,1,15,45,467.5,225.5,1.65,30.0,515.5,301.67,211.25
2017,9,1,16,0,711.0,135.0,1.7,30.0,562.0,253.43,164.21
2017,9,1,16,15,685.0,129.5,1.65,29.5,509.5,201.57,123.43
2017,9,1,16,30,659.0,124.0,1.6,29.0,457.0,152.59,88.47
2017,9,1,16,45,627.5,115.5,1.6,29.0,403.0,104.07,61.33
2017,9,1,17,0,596.0,107.0,1.6,29.0,349.0,71.1,54.15
2017,9,1,17,15,547.5,97.5,1.5,28.0,293.5,67.5,51.58
2017,9,1,17,30,499.0,88.0,1.4,27.0,238.0,63.63,48.61
2017,9,1,17,45,432.5,75.0,1.35,26.5,185.0,55.08,41.38
2017,9,1,18,0,366.0,62.0,1.3,26.0,132.0,46.7,34.02
2017,9,1,18,15,265.5,45.0,1.3,25.0,86.5,34.62,23.31
2017,9,1,18,30,165.0,28.0,1.3,24.0,41.0,21.96,10.35
2017,9,1,18,45,82.5,14.0,1.3,23.5,20.5,13.34,0.0
2017,9,1,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,6,15,53.0,10.5,1.55,19.5,14.0,32.64,0.0
2017,9,2,6,30,106.0,21.0,1.8,20.0,28.0,95.07,35.88
2017,9,2,6,45,211.5,40.0,2.1,21.0,70.5,187.61,143.95
2017,9,2,7,0,317.0,59.0,2.4,22.0,113.0,279.42,222.64
2017,9,2,7,15,391.5,72.5,2.35,22.5,165.0,354.14,285.16
2017,9,2,7,30,466.0,86.0,2.3,23.0,217.0,435.03,349.85
2017,9,2,7,45,520.0,95.0,2.25,23.5,272.0,505.82,403.84
2017,9,2,8,0,574.0,104.0,2.2,24.0,327.0,576.01,455.17
2017,9,2,8,15,611.0,111.5,2.2,24.5,381.5,633.2,494.92
2017,9,2,8,30,648.0,119.0,2.2,25.0,436.0,690.7,533.06
2017,9,2,8,45,674.5,125.5,2.2,26.0,488.0,738.13,561.96
2017,9,2,9,0,701.0,132.0,2.2,27.0,540.0,784.52,589.42
2017,9,2,9,15,721.0,136.5,2.15,27.5,588.5,821.42,610.61
2017,9,2,9,30,741.0,141.0,2.1,28.0,637.0,856.35,630.2
2017,9,2,9,45,754.0,146.0,2.05,28.5,679.0,883.16,644.17
2017,9,2,10,0,767.0,151.0,2.0,29.0,721.0,902.44,653.19
2017,9,2,10,15,778.5,154.0,2.0,29.0,757.5,920.28,663.17
2017,9,2,10,30,790.0,157.0,2.0,29.0,794.0,935.08,671.3
2017,9,2,10,45,796.5,160.5,2.0,29.5,823.0,942.47,673.48
2017,9,2,11,0,803.0,164.0,2.0,30.0,852.0,946.58,673.78
2017,9,2,11,15,809.0,165.5,2.0,30.0,873.5,944.84,671.91
2017,9,2,11,30,815.0,167.0,2.0,30.0,895.0,939.8,668.15
2017,9,2,11,45,804.0,177.5,2.0,30.0,905.0,924.77,658.21
2017,9,2,12,0,793.0,188.0,2.0,30.0,915.0,906.72,646.56
2017,9,2,12,15,794.0,188.5,2.0,30.0,919.5,886.96,633.9
2017,9,2,12,30,795.0,189.0,2.0,30.0,924.0,864.4,619.51
2017,9,2,12,45,570.0,310.0,2.05,30.5,836.0,767.49,551.26
2017,9,2,13,0,345.0,431.0,2.1,31.0,748.0,674.22,483.26
2017,9,2,13,15,566.0,308.0,2.1,31.0,820.0,713.1,515.08
2017,9,2,13,30,787.0,185.0,2.1,31.0,892.0,734.75,533.34
2017,9,2,13,45,539.5,299.0,2.15,31.0,778.5,631.92,458.72
2017,9,2,14,0,292.0,413.0,2.2,31.0,665.0,545.79,395.5
2017,9,2,14,15,229.5,407.0,2.2,30.5,601.5,489.37,356.45
2017,9,2,14,30,167.0,401.0,2.2,30.0,538.0,434.5,317.91
2017,9,2,14,45,434.0,294.5,2.25,30.0,626.5,455.75,334.02
2017,9,2,15,0,701.0,188.0,2.3,30.0,715.0,457.55,332.39
2017,9,2,15,15,684.5,183.0,2.25,30.0,673.5,406.49,291.62
2017,9,2,15,30,668.0,178.0,2.2,30.0,632.0,356.51,251.09
2017,9,2,15,45,667.0,159.5,2.15,30.0,585.0,301.07,205.65
2017,9,2,16,0,666.0,141.0,2.1,30.0,538.0,245.53,159.92
2017,9,2,16,15,618.5,144.5,2.0,29.5,486.5,200.12,125.14
2017,9,2,16,30,571.0,148.0,1.9,29.0,435.0,160.69,98.65
2017,9,2,16,45,537.5,137.5,1.8,29.0,382.0,115.2,73.4
2017,9,2,17,0,504.0,127.0,1.7,29.0,329.0,86.47,66.94
2017,9,2,17,15,454.5,114.5,1.55,28.0,275.5,80.13,62.16
2017,9,2,17,30,405.0,102.0,1.4,27.0,222.0,73.38,56.82
2017,9,2,17,45,340.5,85.0,1.3,26.5,171.0,62.7,47.79
2017,9,2,18,0,276.0,68.0,1.2,26.0,120.0,51.42,37.95
2017,9,2,18,15,189.5,47.0,1.2,25.5,76.5,36.26,24.52
2017,9,2,18,30,103.0,26.0,1.2,25.0,33.0,21.54,9.25
2017,9,2,18,45,51.5,13.0,1.2,24.5,16.5,12.39,0.0
2017,9,2,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.0,9.0,1.0,20.5,11.0,20.07,0.0
2017,9,3,6,30,54.0,18.0,1.2,21.0,22.0,56.01,15.74
2017,9,3,6,45,134.5,41.5,1.45,21.5,62.0,138.84,104.95
2017,9,3,7,0,215.0,65.0,1.7,22.0,102.0,218.88,173.52
2017,9,3,7,15,298.5,75.5,1.55,22.5,147.0,300.22,240.94
2017,9,3,7,30,382.0,86.0,1.4,23.0,192.0,378.85,303.76
2017,9,3,7,45,382.5,108.0,1.25,23.5,235.0,420.01,333.94
2017,9,3,8,0,383.0,130.0,1.1,24.0,278.0,459.58,361.44
2017,9,3,8,15,458.5,141.5,1.15,24.5,345.5,543.43,422.41
2017,9,3,8,30,534.0,153.0,1.2,25.0,413.0,630.91,483.41
2017,9,3,8,45,562.5,162.0,1.3,26.0,464.0,678.78,513.78
2017,9,3,9,0,591.0,171.0,1.4,27.0,515.0,731.59,546.96
2017,9,3,9,15,613.5,178.0,1.4,27.0,562.0,771.02,571.73
2017,9,3,9,30,636.0,185.0,1.4,27.0,609.0,808.78,594.82
2017,9,3,9,45,580.5,220.5,1.45,27.5,627.0,798.29,584.18
2017,9,3,10,0,525.0,256.0,1.5,28.0,645.0,788.84,574.36
2017,9,3,10,15,610.0,231.5,1.55,28.0,705.5,847.63,614.31
2017,9,3,10,30,695.0,207.0,1.6,28.0,766.0,901.86,649.03
2017,9,3,10,45,703.0,211.5,1.65,28.5,794.5,910.78,652.44
2017,9,3,11,0,711.0,216.0,1.7,29.0,823.0,916.66,654.52
2017,9,3,11,15,717.5,218.5,1.75,29.0,844.5,915.97,653.88
2017,9,3,11,30,724.0,221.0,1.8,29.0,866.0,912.2,651.47
2017,9,3,11,45,707.5,236.5,1.85,29.5,875.0,897.18,640.74
2017,9,3,12,0,691.0,252.0,1.9,30.0,884.0,879.4,627.83
2017,9,3,12,15,599.0,316.5,1.95,30.0,866.5,839.65,599.55
2017,9,3,12,30,507.0,381.0,2.0,30.0,849.0,800.43,571.62
2017,9,3,12,45,515.5,375.5,2.05,30.0,849.5,780.94,559.49
2017,9,3,13,0,524.0,370.0,2.1,30.0,850.0,759.46,545.71
2017,9,3,13,15,608.0,307.0,2.15,30.0,856.5,740.29,535.43
2017,9,3,13,30,692.0,244.0,2.2,30.0,863.0,716.44,521.42
2017,9,3,13,45,688.0,240.0,2.25,30.0,843.5,677.33,494.49
2017,9,3,14,0,684.0,236.0,2.3,30.0,824.0,637.04,466.23
2017,9,3,14,15,674.5,232.0,2.3,30.0,796.0,592.51,434.11
2017,9,3,14,30,665.0,228.0,2.3,30.0,768.0,547.63,401.0
2017,9,3,14,45,565.5,254.5,2.3,30.0,699.5,485.32,354.6
2017,9,3,15,0,466.0,281.0,2.3,30.0,631.0,429.84,313.05
2017,9,3,15,15,539.5,241.5,2.3,29.5,623.5,397.13,286.92
2017,9,3,15,30,613.0,202.0,2.3,29.0,616.0,355.75,252.44
2017,9,3,15,45,595.5,192.0,2.3,29.0,570.5,305.77,211.78
2017,9,3,16,0,578.0,182.0,2.3,29.0,525.0,257.56,172.65
2017,9,3,16,15,549.5,173.0,2.15,28.5,474.5,209.69,135.81
2017,9,3,16,30,521.0,164.0,2.0,28.0,424.0,164.97,104.69
2017,9,3,16,45,488.5,150.5,1.95,28.0,371.5,120.15,79.77
2017,9,3,17,0,456.0,137.0,1.9,28.0,319.0,93.65,73.23
2017,9,3,17,15,407.5,122.5,1.75,27.0,266.0,86.07,67.42
2017,9,3,17,30,359.0,108.0,1.6,26.0,213.0,78.0,60.97
2017,9,3,17,45,299.5,88.5,1.45,25.5,163.0,65.51,50.36
2017,9,3,18,0,240.0,69.0,1.3,25.0,113.0,54.49,40.66
2017,9,3,18,15,161.0,46.0,1.3,24.5,71.0,37.16,25.29
2017,9,3,18,30,82.0,23.0,1.3,24.0,29.0,19.16,6.78
2017,9,3,18,45,41.0,11.5,1.3,23.5,14.5,10.96,0.0
2017,9,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,6,15,26.0,8.0,1.05,19.5,9.5,18.67,0.0
2017,9,4,6,30,52.0,16.0,1.2,20.0,19.0,51.33,10.8
2017,9,4,6,45,125.5,40.5,1.4,21.0,58.5,132.63,99.98
2017,9,4,7,0,199.0,65.0,1.6,22.0,98.0,209.8,166.0
2017,9,4,7,15,263.0,85.5,1.5,22.5,147.5,280.38,224.77
2017,9,4,7,30,327.0,106.0,1.4,23.0,197.0,367.25,293.66
2017,9,4,7,45,380.0,121.5,1.3,23.5,250.0,434.31,344.58
2017,9,4,8,0,433.0,137.0,1.2,24.0,303.0,504.48,395.58
2017,9,4,8,15,472.0,149.5,1.15,24.5,356.5,562.75,435.93
2017,9,4,8,30,511.0,162.0,1.1,25.0,410.0,622.07,475.59
2017,9,4,8,45,548.5,168.5,1.05,25.5,462.0,673.73,508.71
2017,9,4,9,0,586.0,175.0,1.0,26.0,514.0,725.5,540.91
2017,9,4,9,15,609.0,182.0,1.1,26.5,561.5,770.15,568.9
2017,9,4,9,30,632.0,189.0,1.2,27.0,609.0,808.21,592.21
2017,9,4,9,45,651.0,194.0,1.3,27.5,652.0,838.5,610.09
2017,9,4,10,0,670.0,199.0,1.4,28.0,695.0,866.49,626.48
2017,9,4,10,15,683.5,203.5,1.45,28.0,731.5,886.25,638.22
2017,9,4,10,30,697.0,208.0,1.5,28.0,768.0,903.23,648.34
2017,9,4,10,45,709.5,210.0,1.55,28.5,797.5,913.71,653.15
2017,9,4,11,0,722.0,212.0,1.6,29.0,827.0,921.15,656.22
2017,9,4,11,15,729.0,214.0,1.65,29.0,849.0,920.31,655.49
2017,9,4,11,30,736.0,216.0,1.7,29.0,871.0,916.34,653.0
2017,9,4,11,45,785.0,188.0,1.8,29.0,895.5,913.5,651.93
2017,9,4,12,0,834.0,160.0,1.9,29.0,920.0,911.76,651.61
2017,9,4,12,15,835.5,160.0,1.95,29.0,925.0,891.3,638.85
2017,9,4,12,30,837.0,160.0,2.0,29.0,930.0,867.9,624.37
2017,9,4,12,45,838.5,158.0,2.1,29.5,927.0,839.78,606.01
2017,9,4,13,0,840.0,156.0,2.2,30.0,924.0,808.99,585.83
2017,9,4,13,15,837.0,155.0,2.25,30.0,911.5,773.19,563.01
2017,9,4,13,30,834.0,154.0,2.3,30.0,899.0,735.28,537.61
2017,9,4,13,45,832.0,151.0,2.35,30.0,879.0,694.31,509.24
2017,9,4,14,0,830.0,148.0,2.4,30.0,859.0,651.5,478.89
2017,9,4,14,15,822.5,146.0,2.4,29.5,830.5,604.68,445.58
2017,9,4,14,30,815.0,144.0,2.4,29.0,802.0,556.87,410.51
2017,9,4,14,45,798.5,144.0,2.4,29.0,764.5,505.62,371.09
2017,9,4,15,0,782.0,144.0,2.4,29.0,727.0,454.7,330.86
2017,9,4,15,15,767.0,140.5,2.35,29.0,685.0,402.0,288.21
2017,9,4,15,30,752.0,137.0,2.3,29.0,643.0,344.9,241.45
2017,9,4,15,45,737.5,130.5,2.3,29.0,596.0,291.06,196.54
2017,9,4,16,0,723.0,124.0,2.3,29.0,549.0,238.35,152.68
2017,9,4,16,15,697.0,118.5,2.15,28.5,497.0,186.03,111.58
2017,9,4,16,30,671.0,113.0,2.0,28.0,445.0,136.55,77.17
2017,9,4,16,45,640.5,105.0,1.95,28.0,391.0,88.05,52.47
2017,9,4,17,0,610.0,97.0,1.9,28.0,337.0,64.17,48.65
2017,9,4,17,15,560.5,88.5,1.75,27.0,281.5,61.02,46.36
2017,9,4,17,30,511.0,80.0,1.6,26.0,226.0,57.65,43.74
2017,9,4,17,45,443.5,67.5,1.45,25.5,174.0,50.42,37.54
2017,9,4,18,0,376.0,55.0,1.3,25.0,122.0,41.6,29.74
2017,9,4,18,15,266.0,39.0,1.3,24.0,77.5,30.11,19.41
2017,9,4,18,30,156.0,23.0,1.3,23.0,33.0,18.09,4.97
2017,9,4,18,45,78.0,11.5,1.3,22.5,16.5,10.96,0.0
2017,9,4,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,6,15,48.0,10.0,1.1,20.5,12.5,29.86,0.0
2017,9,5,6,30,96.0,20.0,1.3,21.0,25.0,87.21,15.65
2017,9,5,6,45,208.5,37.5,1.5,22.0,66.5,182.19,137.85
2017,9,5,7,0,321.0,55.0,1.7,23.0,108.0,275.3,217.51
2017,9,5,7,15,398.5,67.5,1.7,23.5,159.5,350.4,279.97
2017,9,5,7,30,476.0,80.0,1.7,24.0,211.0,435.98,347.71
2017,9,5,7,45,534.0,87.5,1.75,24.5,266.5,504.77,400.05
2017,9,5,8,0,592.0,95.0,1.8,25.0,322.0,576.23,452.29
2017,9,5,8,15,628.5,102.0,1.65,25.5,376.5,632.69,489.76
2017,9,5,8,30,665.0,109.0,1.5,26.0,431.0,689.45,525.6
2017,9,5,8,45,692.0,114.0,1.4,26.5,483.0,735.76,553.22
2017,9,5,9,0,719.0,119.0,1.3,27.0,535.0,781.03,579.33
2017,9,5,9,15,739.0,123.5,1.15,27.5,583.0,818.13,598.61
2017,9,5,9,30,759.0,128.0,1.0,28.0,631.0,849.02,613.22
2017,9,5,9,45,771.0,133.0,0.85,28.5,673.0,875.2,624.34
2017,9,5,10,0,783.0,138.0,0.7,29.0,715.0,898.61,633.31
2017,9,5,10,15,637.5,219.5,0.75,29.0,704.5,858.31,607.27
2017,9,5,10,30,492.0,301.0,0.8,29.0,694.0,801.77,567.57
2017,9,5,10,45,652.5,226.5,0.85,29.5,769.0,875.28,617.72
2017,9,5,11,0,813.0,152.0,0.9,30.0,844.0,937.8,654.18
2017,9,5,11,15,607.0,268.0,1.05,30.0,792.0,858.61,604.22
2017,9,5,11,30,401.0,384.0,1.2,30.0,740.0,762.93,539.64
2017,9,5,11,45,606.0,277.5,1.35,30.5,824.0,840.85,596.31
2017,9,5,12,0,811.0,171.0,1.5,31.0,908.0,899.73,635.17
2017,9,5,12,15,812.0,171.0,1.55,31.0,912.5,879.11,621.95
2017,9,5,12,30,813.0,171.0,1.6,31.0,917.0,855.64,607.77
2017,9,5,12,45,811.0,171.5,1.7,31.0,912.5,827.47,591.02
2017,9,5,13,0,809.0,172.0,1.8,31.0,908.0,796.86,572.53
2017,9,5,13,15,647.0,267.5,1.85,31.0,851.5,730.44,525.69
2017,9,5,13,30,485.0,363.0,1.9,31.0,795.0,670.66,482.39
2017,9,5,13,45,632.5,267.5,1.95,31.0,816.5,659.44,478.03
2017,9,5,14,0,780.0,172.0,2.0,31.0,838.0,638.42,465.51
2017,9,5,14,15,771.5,169.5,2.0,30.5,809.5,592.64,433.15
2017,9,5,14,30,763.0,167.0,2.0,30.0,781.0,546.11,399.42
2017,9,5,14,45,749.0,165.0,2.0,30.0,744.5,492.89,359.2
2017,9,5,15,0,735.0,163.0,2.0,30.0,708.0,443.14,320.33
2017,9,5,15,15,572.0,214.5,1.9,30.0,623.5,383.34,274.81
2017,9,5,15,30,409.0,266.0,1.8,30.0,539.0,336.6,240.37
2017,9,5,15,45,505.5,212.0,1.75,30.0,524.0,293.0,203.02
2017,9,5,16,0,602.0,158.0,1.7,30.0,509.0,237.74,155.39
2017,9,5,16,15,468.5,174.0,1.65,29.5,431.5,193.71,126.19
2017,9,5,16,30,335.0,190.0,1.6,29.0,354.0,169.99,115.75
2017,9,5,16,45,418.0,155.0,1.6,29.0,335.0,116.73,80.1
2017,9,5,17,0,501.0,120.0,1.6,29.0,316.0,82.17,63.41
2017,9,5,17,15,449.5,108.0,1.5,28.0,262.0,75.99,58.72
2017,9,5,17,30,398.0,96.0,1.4,27.0,208.0,69.42,53.48
2017,9,5,17,45,322.0,80.0,1.3,26.5,157.0,59.31,44.86
2017,9,5,18,0,246.0,64.0,1.2,26.0,106.0,48.65,35.48
2017,9,5,18,15,160.5,42.0,1.2,25.5,65.0,34.1,22.43
2017,9,5,18,30,75.0,20.0,1.2,25.0,24.0,16.75,2.62
2017,9,5,18,45,37.5,10.0,1.25,25.0,12.0,9.53,0.0
2017,9,5,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.75,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.5,18.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.5,6.0,3.7,18.0,6.5,11.84,0.0
2017,9,6,6,30,29.0,12.0,3.8,18.0,13.0,33.25,0.0
2017,9,6,6,45,85.5,37.5,3.95,18.5,50.0,107.0,80.13
2017,9,6,7,0,142.0,63.0,4.1,19.0,87.0,174.43,139.34
2017,9,6,7,15,76.5,79.0,4.3,19.5,93.0,145.77,116.84
2017,9,6,7,30,11.0,95.0,4.5,20.0,99.0,103.81,81.23
2017,9,6,7,45,180.0,125.0,4.7,20.5,193.5,274.22,224.6
2017,9,6,8,0,349.0,155.0,4.9,21.0,288.0,451.23,367.49
2017,9,6,8,15,198.5,174.0,5.0,21.0,252.0,353.7,286.35
2017,9,6,8,30,48.0,193.0,5.1,21.0,216.0,244.91,194.93
2017,9,6,8,45,80.5,224.5,5.25,21.5,269.0,306.57,243.87
2017,9,6,9,0,113.0,256.0,5.4,22.0,322.0,382.51,302.51
2017,9,6,9,15,328.0,243.0,5.4,22.5,455.5,569.35,449.53
2017,9,6,9,30,543.0,230.0,5.4,23.0,589.0,765.61,596.13
2017,9,6,9,45,569.0,234.5,5.4,23.5,633.0,799.65,617.55
2017,9,6,10,0,595.0,239.0,5.4,24.0,677.0,832.03,638.32
2017,9,6,10,15,610.5,245.0,5.35,24.0,713.5,857.63,654.82
2017,9,6,10,30,626.0,251.0,5.3,24.0,750.0,877.31,667.24
2017,9,6,10,45,643.5,251.5,5.25,24.5,781.5,890.57,674.05
2017,9,6,11,0,661.0,252.0,5.2,25.0,813.0,900.93,678.89
2017,9,6,11,15,669.0,255.0,5.15,25.0,835.0,901.88,678.44
2017,9,6,11,30,677.0,258.0,5.1,25.0,857.0,899.81,676.05
2017,9,6,11,45,733.5,226.5,5.05,25.5,884.0,904.89,678.24
2017,9,6,12,0,790.0,195.0,5.0,26.0,911.0,901.94,674.18
2017,9,6,12,15,792.0,195.0,4.9,26.0,916.5,882.26,659.86
2017,9,6,12,30,794.0,195.0,4.8,26.0,922.0,859.74,643.8
2017,9,6,12,45,802.5,189.0,4.75,26.5,920.5,834.25,624.82
2017,9,6,13,0,811.0,183.0,4.7,27.0,919.0,805.87,603.96
2017,9,6,13,15,808.0,181.5,4.6,27.0,906.5,770.17,578.22
2017,9,6,13,30,805.0,180.0,4.5,27.0,894.0,732.47,550.5
2017,9,6,13,45,808.5,173.0,4.4,27.0,875.5,692.4,521.04
2017,9,6,14,0,812.0,166.0,4.3,27.0,857.0,650.17,489.44
2017,9,6,14,15,804.0,163.5,4.2,27.0,828.0,603.21,453.61
2017,9,6,14,30,796.0,161.0,4.1,27.0,799.0,555.37,416.35
2017,9,6,14,45,795.0,153.0,4.05,27.0,765.0,505.48,376.79
2017,9,6,15,0,794.0,145.0,4.0,27.0,731.0,454.45,335.27
2017,9,6,15,15,779.0,141.0,3.85,27.0,688.0,400.68,290.63
2017,9,6,15,30,764.0,137.0,3.7,27.0,645.0,342.4,241.85
2017,9,6,15,45,755.0,128.5,3.6,27.0,599.0,287.73,195.2
2017,9,6,16,0,746.0,120.0,3.5,27.0,553.0,233.6,149.38
2017,9,6,16,15,720.0,114.5,3.2,26.5,499.5,180.1,107.18
2017,9,6,16,30,694.0,109.0,2.9,26.0,446.0,129.43,72.55
2017,9,6,16,45,670.5,99.0,2.65,25.5,392.5,78.45,48.02
2017,9,6,17,0,647.0,89.0,2.4,25.0,339.0,58.65,44.63
2017,9,6,17,15,596.5,81.0,2.15,24.0,282.0,55.58,42.33
2017,9,6,17,30,546.0,73.0,1.9,23.0,225.0,52.31,39.72
2017,9,6,17,45,482.5,61.0,1.65,22.0,172.0,45.27,33.64
2017,9,6,18,0,419.0,49.0,1.4,21.0,119.0,37.75,26.89
2017,9,6,18,15,298.5,34.0,1.35,20.5,74.0,26.82,16.76
2017,9,6,18,30,178.0,19.0,1.3,20.0,29.0,15.18,0.1
2017,9,6,18,45,89.0,9.5,1.3,19.5,14.5,9.05,0.0
2017,9,6,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,9,7,6,15,104.5,8.5,1.55,12.5,13.5,52.13,0.0
2017,9,7,6,30,209.0,17.0,1.8,13.0,27.0,136.56,3.59
2017,9,7,6,45,338.0,30.0,2.1,14.0,72.5,240.82,187.84
2017,9,7,7,0,467.0,43.0,2.4,15.0,118.0,344.38,280.7
2017,9,7,7,15,544.0,51.5,2.3,15.5,173.5,422.24,347.77
2017,9,7,7,30,621.0,60.0,2.2,16.0,229.0,505.76,415.82
2017,9,7,7,45,666.5,66.5,2.1,17.0,286.0,569.64,464.19
2017,9,7,8,0,712.0,73.0,2.0,18.0,343.0,631.64,507.21
2017,9,7,8,15,746.0,78.0,2.2,19.0,400.0,688.06,545.91
2017,9,7,8,30,780.0,83.0,2.4,20.0,457.0,744.29,583.35
2017,9,7,8,45,801.0,87.5,2.6,21.0,510.5,788.5,611.31
2017,9,7,9,0,822.0,92.0,2.8,22.0,564.0,831.01,637.62
2017,9,7,9,15,840.0,95.5,2.85,22.5,613.5,867.69,659.76
2017,9,7,9,30,858.0,99.0,2.9,23.0,663.0,894.54,674.99
2017,9,7,9,45,867.5,103.0,2.95,23.5,706.5,918.94,688.6
2017,9,7,10,0,877.0,107.0,3.0,24.0,750.0,940.25,700.13
2017,9,7,10,15,887.0,109.0,3.0,24.0,787.5,956.6,709.42
2017,9,7,10,30,897.0,111.0,3.0,24.0,825.0,969.62,716.65
2017,9,7,10,45,901.5,113.5,3.0,24.5,854.0,974.55,717.29
2017,9,7,11,0,906.0,116.0,3.0,25.0,883.0,975.93,715.81
2017,9,7,11,15,911.0,117.5,3.0,25.0,905.0,973.17,713.21
2017,9,7,11,30,916.0,119.0,3.0,25.0,927.0,966.84,708.46
2017,9,7,11,45,911.5,124.0,3.0,25.5,938.0,951.81,696.78
2017,9,7,12,0,907.0,129.0,3.0,26.0,949.0,933.45,683.14
2017,9,7,12,15,908.0,129.0,3.0,26.0,953.5,911.92,668.87
2017,9,7,12,30,909.0,129.0,3.0,26.0,958.0,887.27,652.6
2017,9,7,12,45,908.0,128.5,3.0,26.0,953.5,857.52,632.96
2017,9,7,13,0,907.0,128.0,3.0,26.0,949.0,825.0,611.43
2017,9,7,13,15,903.5,127.5,3.0,26.0,935.5,788.0,586.77
2017,9,7,13,30,900.0,127.0,3.0,26.0,922.0,748.68,560.04
2017,9,7,13,45,895.0,126.0,3.05,26.0,900.0,705.79,529.23
2017,9,7,14,0,890.0,125.0,3.1,26.0,878.0,661.05,496.36
2017,9,7,14,15,882.0,123.0,3.05,26.0,848.0,612.1,459.31
2017,9,7,14,30,874.0,121.0,3.0,26.0,818.0,561.99,420.47
2017,9,7,14,45,858.0,121.5,3.0,26.0,779.5,509.2,378.73
2017,9,7,15,0,842.0,122.0,3.0,26.0,741.0,451.91,332.62
2017,9,7,15,15,827.5,119.0,3.0,26.0,697.0,396.69,286.81
2017,9,7,15,30,813.0,116.0,3.0,26.0,653.0,342.02,240.43
2017,9,7,15,45,794.0,112.0,3.0,26.0,604.0,286.19,192.86
2017,9,7,16,0,775.0,108.0,3.0,26.0,555.0,231.91,147.13
2017,9,7,16,15,749.0,103.0,2.85,25.5,501.0,172.14,100.13
2017,9,7,16,30,723.0,98.0,2.7,25.0,447.0,120.29,65.16
2017,9,7,16,45,687.5,92.0,2.55,24.5,391.0,70.51,43.51
2017,9,7,17,0,652.0,86.0,2.4,24.0,335.0,56.63,43.11
2017,9,7,17,15,601.0,78.0,2.15,23.0,278.5,53.45,40.69
2017,9,7,17,30,550.0,70.0,1.9,22.0,222.0,50.05,37.93
2017,9,7,17,45,474.5,59.5,1.65,21.5,168.0,44.2,32.77
2017,9,7,18,0,399.0,49.0,1.4,21.0,114.0,38.0,27.05
2017,9,7,18,15,278.5,33.5,1.4,20.5,70.0,26.57,16.41
2017,9,7,18,30,158.0,18.0,1.4,20.0,26.0,14.4,0.0
2017,9,7,18,45,79.0,9.0,1.4,19.5,13.0,8.58,0.0
2017,9,7,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,8.5,1.35,13.5,12.5,41.71,0.0
2017,9,8,6,30,160.0,17.0,1.6,14.0,25.0,112.76,0.0
2017,9,8,6,45,284.0,32.0,1.9,15.0,68.5,214.77,165.97
2017,9,8,7,0,408.0,47.0,2.2,16.0,112.0,314.98,255.53
2017,9,8,7,15,486.5,57.5,2.2,16.5,166.0,393.72,323.16
2017,9,8,7,30,565.0,68.0,2.2,17.0,220.0,478.2,392.21
2017,9,8,7,45,617.5,75.0,2.2,18.0,277.0,545.36,443.8
2017,9,8,8,0,670.0,82.0,2.2,19.0,334.0,614.8,493.96
2017,9,8,8,15,705.5,87.5,2.4,19.5,390.5,671.03,533.66
2017,9,8,8,30,741.0,93.0,2.6,20.0,447.0,727.36,572.5
2017,9,8,8,45,765.0,97.5,2.8,21.0,500.5,768.94,598.8
2017,9,8,9,0,789.0,102.0,3.0,22.0,554.0,812.96,626.43
2017,9,8,9,15,808.0,105.5,2.95,22.5,603.0,849.64,648.17
2017,9,8,9,30,827.0,109.0,2.9,23.0,652.0,884.03,668.06
2017,9,8,9,45,840.5,112.0,2.85,23.5,696.0,910.27,682.18
2017,9,8,10,0,854.0,115.0,2.8,24.0,740.0,933.58,694.29
2017,9,8,10,15,864.5,117.5,2.75,24.0,777.0,942.84,698.42
2017,9,8,10,30,875.0,120.0,2.7,24.0,814.0,956.53,705.73
2017,9,8,10,45,882.5,121.5,2.65,24.5,843.5,962.97,706.94
2017,9,8,11,0,890.0,123.0,2.6,25.0,873.0,965.95,706.08
2017,9,8,11,15,895.0,124.0,2.55,25.0,895.0,962.58,702.64
2017,9,8,11,30,900.0,125.0,2.5,25.0,917.0,955.72,697.13
2017,9,8,11,45,907.0,123.0,2.45,25.5,931.5,944.22,687.42
2017,9,8,12,0,914.0,121.0,2.4,26.0,946.0,929.26,675.67
2017,9,8,12,15,915.0,121.5,2.35,26.0,950.0,908.09,661.36
2017,9,8,12,30,916.0,122.0,2.3,26.0,954.0,883.76,645.1
2017,9,8,12,45,914.5,122.0,2.3,26.5,949.5,853.88,624.44
2017,9,8,13,0,913.0,122.0,2.3,27.0,945.0,821.23,601.99
2017,9,8,13,15,910.0,121.5,2.25,27.0,932.0,784.38,577.53
2017,9,8,13,30,907.0,121.0,2.2,27.0,919.0,745.16,551.07
2017,9,8,13,45,900.5,120.5,2.2,27.0,896.5,701.43,519.97
2017,9,8,14,0,894.0,120.0,2.2,27.0,874.0,655.96,486.95
2017,9,8,14,15,886.5,118.5,2.15,26.5,844.5,607.53,451.66
2017,9,8,14,30,879.0,117.0,2.1,26.0,815.0,557.87,414.39
2017,9,8,14,45,868.0,115.0,2.1,26.0,777.5,505.14,373.12
2017,9,8,15,0,857.0,113.0,2.1,26.0,740.0,451.98,330.28
2017,9,8,15,15,843.0,110.5,2.05,26.0,696.5,391.78,281.04
2017,9,8,15,30,829.0,108.0,2.0,26.0,653.0,336.87,234.64
2017,9,8,15,45,810.5,104.5,2.0,26.0,603.5,280.73,187.05
2017,9,8,16,0,792.0,101.0,2.0,26.0,554.0,226.06,141.25
2017,9,8,16,15,666.0,119.0,1.9,25.5,474.5,170.04,101.82
2017,9,8,16,30,540.0,137.0,1.8,25.0,395.0,134.7,83.76
2017,9,8,16,45,503.0,128.5,1.75,25.0,345.5,93.13,65.46
2017,9,8,17,0,466.0,120.0,1.7,25.0,296.0,82.71,65.04
2017,9,8,17,15,435.5,103.0,1.55,24.0,245.5,72.88,57.11
2017,9,8,17,30,405.0,86.0,1.4,23.0,195.0,62.44,48.39
2017,9,8,17,45,350.5,69.5,1.3,22.5,147.5,51.71,39.05
2017,9,8,18,0,296.0,53.0,1.2,22.0,100.0,40.38,28.9
2017,9,8,18,15,148.0,37.5,1.2,21.5,61.0,30.6,19.46
2017,9,8,18,30,0.0,22.0,1.2,21.0,22.0,19.55,0.0
2017,9,8,18,45,0.0,11.0,1.3,20.5,11.0,10.48,0.0
2017,9,8,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,6,15,41.5,7.5,1.65,14.5,9.5,7.15,0.0
2017,9,9,6,30,83.0,15.0,1.9,15.0,19.0,70.77,0.0
2017,9,9,6,45,186.5,35.5,2.2,16.0,60.5,167.79,127.98
2017,9,9,7,0,290.0,56.0,2.5,17.0,102.0,258.08,208.48
2017,9,9,7,15,364.5,71.5,2.4,17.5,153.5,333.17,272.97
2017,9,9,7,30,439.0,87.0,2.3,18.0,205.0,414.38,339.67
2017,9,9,7,45,501.5,96.5,2.25,19.0,261.0,484.89,394.52
2017,9,9,8,0,564.0,106.0,2.2,20.0,317.0,564.29,453.39
2017,9,9,8,15,602.0,114.0,2.3,20.5,372.0,621.97,495.06
2017,9,9,8,30,640.0,122.0,2.4,21.0,427.0,679.94,535.24
2017,9,9,8,45,670.5,128.0,2.55,22.0,480.0,729.33,567.23
2017,9,9,9,0,701.0,134.0,2.7,23.0,533.0,777.81,597.93
2017,9,9,9,15,722.0,139.0,2.7,23.5,581.5,815.55,620.82
2017,9,9,9,30,743.0,144.0,2.7,24.0,630.0,851.31,642.1
2017,9,9,9,45,764.5,145.0,2.75,24.5,674.5,880.69,659.19
2017,9,9,10,0,786.0,146.0,2.8,25.0,719.0,903.1,671.56
2017,9,9,10,15,798.0,148.5,2.8,25.0,755.5,920.43,681.57
2017,9,9,10,30,810.0,151.0,2.8,25.0,792.0,934.63,689.63
2017,9,9,10,45,825.5,149.5,2.85,25.5,823.5,944.64,694.1
2017,9,9,11,0,841.0,148.0,2.9,26.0,855.0,951.32,696.53
2017,9,9,11,15,846.5,149.0,2.95,26.0,876.5,947.9,693.85
2017,9,9,11,30,852.0,150.0,3.0,26.0,898.0,941.07,689.16
2017,9,9,11,45,863.5,146.0,3.05,26.5,913.0,924.97,677.16
2017,9,9,12,0,875.0,142.0,3.1,27.0,928.0,912.46,667.73
2017,9,9,12,15,876.0,142.0,3.1,27.0,932.5,891.27,653.59
2017,9,9,12,30,877.0,142.0,3.1,27.0,937.0,867.07,637.57
2017,9,9,12,45,880.5,139.0,3.15,27.5,934.0,839.25,618.21
2017,9,9,13,0,884.0,136.0,3.2,28.0,931.0,808.53,596.93
2017,9,9,13,15,880.5,135.0,3.25,28.0,917.5,771.65,572.58
2017,9,9,13,30,877.0,134.0,3.3,28.0,904.0,732.54,545.58
2017,9,9,13,45,874.5,131.5,3.35,28.0,883.0,690.72,515.49
2017,9,9,14,0,872.0,129.0,3.4,28.0,862.0,646.93,483.27
2017,9,9,14,15,864.5,127.0,3.4,28.0,832.0,598.95,447.05
2017,9,9,14,30,857.0,125.0,3.4,28.0,802.0,549.8,409.02
2017,9,9,14,45,841.5,125.0,3.45,28.0,764.0,493.67,365.02
2017,9,9,15,0,826.0,125.0,3.5,28.0,726.0,441.02,322.32
2017,9,9,15,15,811.5,121.5,3.5,27.5,682.5,386.22,277.44
2017,9,9,15,30,797.0,118.0,3.5,27.0,639.0,332.02,231.95
2017,9,9,15,45,777.0,114.0,3.5,27.0,590.0,276.9,185.09
2017,9,9,16,0,757.0,110.0,3.5,27.0,541.0,223.49,140.43
2017,9,9,16,15,730.5,105.0,3.3,26.5,487.5,164.58,94.86
2017,9,9,16,30,704.0,100.0,3.1,26.0,434.0,113.92,62.1
2017,9,9,16,45,664.5,94.5,2.95,26.0,378.0,65.82,50.35
2017,9,9,17,0,625.0,89.0,2.8,26.0,322.0,59.42,45.14
2017,9,9,17,15,572.0,80.5,2.5,25.0,266.0,55.96,42.49
2017,9,9,17,30,519.0,72.0,2.2,24.0,210.0,52.27,39.48
2017,9,9,17,45,436.0,60.5,1.95,23.0,156.5,45.59,33.69
2017,9,9,18,0,353.0,49.0,1.7,22.0,103.0,38.54,27.27
2017,9,9,18,15,233.0,32.0,1.7,21.5,61.5,24.89,14.58
2017,9,9,18,30,113.0,15.0,1.7,21.0,20.0,11.81,0.0
2017,9,9,18,45,56.5,7.5,1.7,20.5,10.0,7.15,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.0,2.45,15.5,8.5,6.67,0.0
2017,9,10,6,30,72.0,14.0,2.7,16.0,17.0,63.49,0.0
2017,9,10,6,45,168.5,34.5,3.0,16.5,56.5,157.0,118.81
