Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,6,30,23.0,9.0,2.9,23.0,10.0,18.88,0.0
2017,9,20,6,45,126.0,29.0,3.05,23.5,45.0,125.47,82.68
2017,9,20,7,0,229.0,49.0,3.2,24.0,80.0,211.74,164.32
2017,9,20,7,15,315.0,64.0,3.4,24.5,129.0,288.24,229.62
2017,9,20,7,30,401.0,79.0,3.6,25.0,178.0,372.13,298.72
2017,9,20,7,45,467.5,88.0,3.8,25.5,231.5,441.46,354.18
2017,9,20,8,0,534.0,97.0,4.0,26.0,285.0,520.32,414.8
2017,9,20,8,15,353.5,145.0,4.1,26.5,278.0,441.8,350.43
2017,9,20,8,30,173.0,193.0,4.2,27.0,271.0,355.27,278.77
2017,9,20,8,45,185.5,217.5,4.35,27.5,311.0,395.06,308.12
2017,9,20,9,0,198.0,242.0,4.5,28.0,351.0,434.52,336.36
2017,9,20,9,15,193.5,266.5,4.5,28.0,381.0,458.99,353.06
2017,9,20,9,30,189.0,291.0,4.5,28.0,411.0,482.17,368.7
2017,9,20,9,45,485.0,209.0,4.55,28.5,543.5,677.25,516.48
2017,9,20,10,0,781.0,127.0,4.6,29.0,676.0,855.44,640.91
2017,9,20,10,15,792.5,129.5,4.55,29.5,711.5,871.3,647.83
2017,9,20,10,30,804.0,132.0,4.5,30.0,747.0,884.07,653.72
2017,9,20,10,45,815.0,132.5,4.5,30.5,775.5,891.0,655.99
2017,9,20,11,0,826.0,133.0,4.5,31.0,804.0,894.65,656.21
2017,9,20,11,15,831.5,134.0,4.45,31.0,824.0,890.53,652.51
2017,9,20,11,30,837.0,135.0,4.4,31.0,844.0,877.34,642.91
2017,9,20,11,45,840.0,136.0,4.4,31.5,856.0,864.95,632.98
2017,9,20,12,0,843.0,137.0,4.4,32.0,868.0,849.39,621.06
2017,9,20,12,15,844.0,137.0,4.4,32.0,871.0,828.15,606.7
2017,9,20,12,30,845.0,137.0,4.4,32.0,874.0,804.0,590.45
2017,9,20,12,45,843.5,136.5,4.4,32.5,868.5,774.68,569.56
2017,9,20,13,0,842.0,136.0,4.4,33.0,863.0,742.84,547.0
2017,9,20,13,15,838.0,135.5,4.35,33.0,849.0,706.87,521.32
2017,9,20,13,30,834.0,135.0,4.3,33.0,835.0,668.47,493.32
2017,9,20,13,45,827.5,133.5,4.3,33.0,812.5,625.31,461.58
2017,9,20,14,0,821.0,132.0,4.3,33.0,790.0,580.69,428.11
2017,9,20,14,15,812.0,130.0,4.2,32.5,760.0,533.1,392.32
2017,9,20,14,30,803.0,128.0,4.1,32.0,730.0,484.71,354.92
2017,9,20,14,45,784.5,128.5,4.1,32.0,691.5,433.93,314.2
2017,9,20,15,0,766.0,129.0,4.1,32.0,653.0,383.78,273.04
2017,9,20,15,15,748.5,125.5,4.05,31.5,609.5,331.47,230.01
2017,9,20,15,30,731.0,122.0,4.0,31.0,566.0,275.07,183.45
2017,9,20,15,45,707.0,117.5,3.95,31.0,517.5,222.59,140.2
2017,9,20,16,0,683.0,113.0,3.9,31.0,469.0,172.39,101.07
2017,9,20,16,15,651.0,107.0,3.7,30.5,417.0,122.91,68.24
2017,9,20,16,30,619.0,101.0,3.5,30.0,365.0,77.08,48.17
2017,9,20,16,45,576.0,93.0,3.3,30.0,311.5,62.23,46.7
2017,9,20,17,0,533.0,85.0,3.1,30.0,258.0,59.34,44.39
2017,9,20,17,15,467.5,75.0,2.9,29.5,205.0,54.46,40.39
2017,9,20,17,30,402.0,65.0,2.7,29.0,152.0,48.33,35.12
2017,9,20,17,45,305.5,50.5,2.5,28.5,105.0,38.41,26.4
2017,9,20,18,0,209.0,36.0,2.3,28.0,58.0,28.01,16.78
2017,9,20,18,15,104.5,18.0,2.4,27.5,29.0,14.21,0.0
2017,9,20,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,21,6,15,4.5,4.0,2.4,24.0,4.0,0.0,0.0
2017,9,21,6,30,9.0,8.0,2.5,24.0,8.0,11.64,0.0
2017,9,21,6,45,116.0,28.5,2.6,24.0,43.5,108.44,69.25
2017,9,21,7,0,223.0,49.0,2.7,24.0,79.0,208.28,161.2
2017,9,21,7,15,312.0,63.5,2.8,24.0,127.5,285.31,227.2
2017,9,21,7,30,401.0,78.0,2.9,24.0,176.0,370.09,297.46
2017,9,21,7,45,200.5,61.5,3.05,24.5,110.5,225.96,182.17
2017,9,21,8,0,0.0,45.0,3.2,25.0,45.0,41.8,28.69
2017,9,21,8,15,0.0,76.0,3.3,25.5,76.0,70.78,52.19
2017,9,21,8,30,0.0,107.0,3.4,26.0,107.0,101.76,76.76
2017,9,21,8,45,359.0,108.0,3.5,26.5,303.5,429.71,341.75
2017,9,21,9,0,718.0,109.0,3.6,27.0,500.0,743.18,571.72
2017,9,21,9,15,739.0,113.0,3.6,27.0,547.0,778.92,593.08
2017,9,21,9,30,760.0,117.0,3.6,27.0,594.0,809.09,612.16
2017,9,21,9,45,399.0,203.0,3.6,27.5,455.0,593.32,452.76
2017,9,21,10,0,38.0,289.0,3.6,28.0,316.0,328.75,247.59
2017,9,21,10,15,136.0,328.0,3.6,28.0,430.5,468.09,353.32
2017,9,21,10,30,234.0,367.0,3.6,28.0,545.0,594.54,445.04
2017,9,21,10,45,539.0,245.0,3.6,28.5,676.0,757.94,565.72
2017,9,21,11,0,844.0,123.0,3.6,29.0,807.0,891.21,655.85
2017,9,21,11,15,849.5,124.5,3.6,29.5,827.0,887.95,650.7
2017,9,21,11,30,855.0,126.0,3.6,30.0,847.0,881.34,644.46
2017,9,21,11,45,853.5,129.0,3.65,30.5,858.0,866.82,633.4
2017,9,21,12,0,852.0,132.0,3.7,31.0,869.0,849.18,620.43
2017,9,21,12,15,608.0,265.5,3.7,31.0,792.5,761.61,558.08
2017,9,21,12,30,364.0,399.0,3.7,31.0,716.0,668.58,488.08
2017,9,21,12,45,607.0,265.5,3.75,31.5,789.5,715.17,525.4
2017,9,21,13,0,850.0,132.0,3.8,32.0,863.0,741.79,546.94
2017,9,21,13,15,563.5,268.5,3.8,32.0,750.0,635.27,467.03
2017,9,21,13,30,277.0,405.0,3.8,32.0,637.0,542.14,396.35
2017,9,21,13,45,551.0,267.5,3.85,32.0,712.5,570.89,420.8
2017,9,21,14,0,825.0,130.0,3.9,32.0,788.0,577.73,427.03
2017,9,21,14,15,815.5,128.0,3.95,31.5,757.5,529.7,390.84
2017,9,21,14,30,806.0,126.0,4.0,31.0,727.0,480.92,353.19
2017,9,21,14,45,768.5,135.5,4.05,31.0,684.5,429.9,312.22
2017,9,21,15,0,731.0,145.0,4.1,31.0,642.0,376.64,269.0
2017,9,21,15,15,712.0,141.0,4.1,31.0,598.5,324.78,225.95
2017,9,21,15,30,693.0,137.0,4.1,31.0,555.0,274.24,183.67
2017,9,21,15,45,664.5,133.0,4.15,31.0,506.5,223.45,142.28
2017,9,21,16,0,636.0,129.0,4.2,31.0,458.0,175.56,105.57
2017,9,21,16,15,601.5,122.0,4.1,30.5,406.0,127.97,74.64
2017,9,21,16,30,567.0,115.0,4.0,30.0,354.0,84.45,56.49
2017,9,21,16,45,516.5,106.5,3.95,29.5,300.5,73.56,56.29
2017,9,21,17,0,466.0,98.0,3.9,29.0,247.0,69.55,53.17
2017,9,21,17,15,396.5,86.0,3.55,28.5,195.0,62.61,47.42
2017,9,21,17,30,327.0,74.0,3.2,28.0,143.0,55.33,41.12
2017,9,21,17,45,228.5,56.0,2.85,27.5,97.0,42.81,30.13
2017,9,21,18,0,130.0,38.0,2.5,27.0,51.0,30.91,18.94
2017,9,21,18,15,65.0,19.0,2.45,26.5,25.5,15.82,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,6.5,4.0,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,13.0,8.0,2.2,22.0,9.0,13.41,0.0
2017,9,22,6,45,120.5,28.0,2.4,22.5,43.5,119.56,75.4
2017,9,22,7,0,228.0,48.0,2.6,23.0,78.0,209.34,162.37
2017,9,22,7,15,319.5,62.0,2.75,23.5,127.0,287.16,228.99
2017,9,22,7,30,411.0,76.0,2.9,24.0,176.0,373.0,299.75
2017,9,22,7,45,479.5,84.0,3.05,24.5,229.5,446.93,358.66
2017,9,22,8,0,548.0,92.0,3.2,25.0,283.0,522.07,416.4
2017,9,22,8,15,382.5,139.5,3.25,25.5,284.0,468.3,371.02
2017,9,22,8,30,217.0,187.0,3.3,26.0,285.0,381.29,300.05
2017,9,22,8,45,229.0,211.0,3.4,27.0,325.5,421.35,328.75
2017,9,22,9,0,241.0,235.0,3.5,28.0,366.0,473.88,365.31
2017,9,22,9,15,208.5,262.5,3.5,28.0,383.0,466.18,357.37
2017,9,22,9,30,176.0,290.0,3.5,28.0,400.0,468.89,357.17
2017,9,22,9,45,480.5,207.0,3.55,28.5,536.5,668.24,507.47
2017,9,22,10,0,785.0,124.0,3.6,29.0,673.0,851.13,633.9
2017,9,22,10,15,404.5,206.0,3.6,29.5,490.0,600.49,452.46
2017,9,22,10,30,24.0,288.0,3.6,30.0,307.0,299.11,222.37
2017,9,22,10,45,26.5,305.0,3.65,30.5,326.5,327.15,243.03
2017,9,22,11,0,29.0,322.0,3.7,31.0,346.0,344.16,254.6
2017,9,22,11,15,89.5,372.5,3.75,31.0,447.5,445.93,329.56
2017,9,22,11,30,150.0,423.0,3.8,31.0,549.0,552.66,405.72
2017,9,22,11,45,227.5,418.5,3.85,31.5,613.0,606.81,444.01
2017,9,22,12,0,305.0,414.0,3.9,32.0,677.0,662.83,482.95
2017,9,22,12,15,273.0,423.0,3.9,32.0,659.0,631.91,460.23
2017,9,22,12,30,241.0,432.0,3.9,32.0,641.0,598.47,436.21
2017,9,22,12,45,523.5,294.5,3.95,32.0,744.0,676.43,497.1
2017,9,22,13,0,806.0,157.0,4.0,32.0,847.0,731.14,539.73
2017,9,22,13,15,498.5,287.0,4.0,32.0,711.5,604.96,445.45
2017,9,22,13,30,191.0,417.0,4.0,32.0,576.0,497.5,364.08
2017,9,22,13,45,494.5,280.0,4.05,32.0,676.0,545.29,402.68
2017,9,22,14,0,798.0,143.0,4.1,32.0,776.0,570.69,422.1
2017,9,22,14,15,518.5,248.0,4.1,31.5,653.5,475.39,350.6
2017,9,22,14,30,239.0,353.0,4.1,31.0,531.0,410.97,302.73
2017,9,22,14,45,267.5,328.0,4.15,31.0,517.0,380.27,279.49
2017,9,22,15,0,296.0,303.0,4.2,31.0,503.0,351.61,256.8
2017,9,22,15,15,511.0,211.5,4.2,30.5,529.0,318.97,226.46
2017,9,22,15,30,726.0,120.0,4.2,30.0,555.0,265.61,176.54
2017,9,22,15,45,703.5,115.0,4.25,30.0,507.0,213.49,133.55
2017,9,22,16,0,681.0,110.0,4.3,30.0,459.0,163.49,94.91
2017,9,22,16,15,648.0,104.5,4.25,29.5,407.0,114.72,63.67
2017,9,22,16,30,615.0,99.0,4.2,29.0,355.0,69.72,53.02
2017,9,22,16,45,568.0,91.5,4.2,29.0,301.5,61.67,46.47
2017,9,22,17,0,521.0,84.0,4.2,29.0,248.0,59.14,44.43
2017,9,22,17,15,452.0,74.0,3.9,28.5,195.5,54.23,40.35
2017,9,22,17,30,383.0,64.0,3.6,28.0,143.0,47.81,34.77
2017,9,22,17,45,279.5,49.0,3.35,27.5,97.0,37.42,25.58
2017,9,22,18,0,176.0,34.0,3.1,27.0,51.0,26.56,15.21
2017,9,22,18,15,88.0,17.0,2.95,26.5,25.5,16.2,0.0
2017,9,22,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,151.5,21.5,1.75,21.5,41.0,122.55,75.65
2017,9,23,7,0,303.0,43.0,2.0,22.0,82.0,242.05,188.45
2017,9,23,7,15,395.5,54.5,2.15,22.5,132.5,323.57,258.28
2017,9,23,7,30,488.0,66.0,2.3,23.0,183.0,411.58,330.55
2017,9,23,7,45,553.0,72.5,2.5,24.0,238.0,481.53,385.5
2017,9,23,8,0,618.0,79.0,2.7,25.0,293.0,554.61,440.45
2017,9,23,8,15,432.5,131.0,2.8,25.5,293.5,494.2,390.44
2017,9,23,8,30,247.0,183.0,2.9,26.0,294.0,411.56,322.97
2017,9,23,8,45,509.0,137.5,3.0,26.5,401.0,583.63,455.93
2017,9,23,9,0,771.0,92.0,3.1,27.0,508.0,759.37,580.27
2017,9,23,9,15,397.0,162.5,3.15,27.5,378.0,536.55,413.73
2017,9,23,9,30,23.0,233.0,3.2,28.0,248.0,247.71,187.51
2017,9,23,9,45,434.0,166.5,3.3,28.5,468.0,580.49,445.72
2017,9,23,10,0,845.0,100.0,3.4,29.0,688.0,868.17,645.21
2017,9,23,10,15,465.5,228.0,3.45,29.0,555.0,677.56,507.64
2017,9,23,10,30,86.0,356.0,3.5,29.0,422.0,437.41,325.85
2017,9,23,10,45,484.5,230.5,3.6,29.5,618.5,690.26,517.19
2017,9,23,11,0,883.0,105.0,3.7,30.0,815.0,901.65,661.44
2017,9,23,11,15,468.5,242.0,3.75,30.0,620.0,673.1,500.2
2017,9,23,11,30,54.0,379.0,3.8,30.0,425.0,416.84,307.35
2017,9,23,11,45,451.0,258.5,3.85,30.5,645.5,652.06,485.69
2017,9,23,12,0,848.0,138.0,3.9,31.0,866.0,845.46,620.51
2017,9,23,12,15,581.0,275.5,3.9,31.0,775.0,744.35,546.57
2017,9,23,12,30,314.0,413.0,3.9,31.0,684.0,639.53,467.63
2017,9,23,12,45,578.5,276.0,3.95,31.5,771.0,698.43,514.13
2017,9,23,13,0,843.0,139.0,4.0,32.0,858.0,737.72,544.8
2017,9,23,13,15,839.0,138.0,4.0,32.0,843.0,700.23,517.52
2017,9,23,13,30,835.0,137.0,4.0,32.0,828.0,660.7,488.76
2017,9,23,13,45,580.0,250.5,4.0,32.0,724.5,568.21,418.98
2017,9,23,14,0,325.0,364.0,4.0,32.0,621.0,495.46,363.56
2017,9,23,14,15,275.5,358.5,4.0,32.0,570.5,445.05,326.75
2017,9,23,14,30,226.0,353.0,4.0,32.0,520.0,403.75,296.28
2017,9,23,14,45,479.5,248.5,4.05,32.0,578.5,396.63,288.54
2017,9,23,15,0,733.0,144.0,4.1,32.0,637.0,369.97,262.32
2017,9,23,15,15,714.5,140.0,4.1,31.5,593.0,318.27,219.82
2017,9,23,15,30,696.0,136.0,4.1,31.0,549.0,267.84,178.06
2017,9,23,15,45,672.5,129.5,4.2,31.0,501.0,216.03,135.92
2017,9,23,16,0,649.0,123.0,4.3,31.0,453.0,166.54,98.33
2017,9,23,16,15,615.0,116.5,4.2,30.5,401.0,118.91,68.59
2017,9,23,16,30,581.0,110.0,4.1,30.0,349.0,75.29,57.43
2017,9,23,16,45,536.0,100.0,4.1,29.5,296.0,68.89,52.42
2017,9,23,17,0,491.0,90.0,4.1,29.0,243.0,64.12,48.63
2017,9,23,17,15,424.0,78.5,3.8,28.5,190.5,57.35,42.97
2017,9,23,17,30,357.0,67.0,3.5,28.0,138.0,50.24,36.78
2017,9,23,17,45,260.0,50.0,3.2,27.5,92.5,38.32,26.26
2017,9,23,18,0,163.0,33.0,2.9,27.0,47.0,25.83,14.3
2017,9,23,18,15,81.5,16.5,2.95,26.5,23.5,15.73,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,131.0,22.0,2.4,21.5,39.0,112.79,66.88
2017,9,24,7,0,262.0,44.0,2.7,22.0,78.0,221.24,172.03
2017,9,24,7,15,355.0,57.0,2.9,22.5,127.5,299.81,239.94
2017,9,24,7,30,448.0,70.0,3.1,23.0,177.0,389.92,314.51
2017,9,24,7,45,540.5,72.0,3.3,24.0,234.5,471.38,379.33
2017,9,24,8,0,633.0,74.0,3.5,25.0,292.0,557.45,445.06
2017,9,24,8,15,321.0,113.5,3.6,25.5,224.5,389.74,311.01
2017,9,24,8,30,9.0,153.0,3.7,26.0,157.0,158.11,121.57
2017,9,24,8,45,395.5,119.5,3.8,26.5,331.5,470.24,373.04
2017,9,24,9,0,782.0,86.0,3.9,27.0,506.0,759.2,584.28
2017,9,24,9,15,486.0,186.0,3.9,27.5,455.5,637.34,489.75
2017,9,24,9,30,190.0,286.0,3.9,28.0,405.0,475.48,362.48
2017,9,24,9,45,134.5,301.5,3.9,28.5,388.5,442.65,335.69
2017,9,24,10,0,79.0,317.0,3.9,29.0,372.0,395.65,298.09
2017,9,24,10,15,73.0,330.5,3.85,29.0,383.5,401.7,301.72
2017,9,24,10,30,67.0,344.0,3.8,29.0,395.0,407.35,304.92
2017,9,24,10,45,209.5,354.0,3.8,29.5,520.5,551.81,411.93
2017,9,24,11,0,352.0,364.0,3.8,30.0,646.0,692.78,511.61
2017,9,24,11,15,351.5,374.5,3.75,30.0,662.5,694.6,511.09
2017,9,24,11,30,351.0,385.0,3.7,30.0,679.0,694.7,510.23
2017,9,24,11,45,589.0,266.5,3.7,30.5,767.0,776.65,571.3
2017,9,24,12,0,827.0,148.0,3.7,31.0,855.0,839.24,614.71
2017,9,24,12,15,613.5,262.0,3.7,31.0,787.5,755.61,554.28
2017,9,24,12,30,400.0,376.0,3.7,31.0,720.0,670.47,490.52
2017,9,24,12,45,617.0,258.5,3.75,31.5,784.5,708.9,521.34
2017,9,24,13,0,834.0,141.0,3.8,32.0,849.0,729.8,538.46
2017,9,24,13,15,440.5,252.0,3.8,32.0,626.0,530.34,392.56
2017,9,24,13,30,47.0,363.0,3.8,32.0,403.0,358.99,263.21
2017,9,24,13,45,434.0,246.5,3.8,32.0,589.0,476.21,353.61
2017,9,24,14,0,821.0,130.0,3.8,32.0,775.0,565.06,417.68
2017,9,24,14,15,506.5,242.0,3.85,31.5,635.0,459.71,338.77
2017,9,24,14,30,192.0,354.0,3.9,31.0,495.0,387.96,285.92
2017,9,24,14,45,486.5,236.0,3.95,31.0,567.0,387.1,282.51
2017,9,24,15,0,781.0,118.0,4.0,31.0,639.0,366.09,259.33
2017,9,24,15,15,763.0,114.5,4.0,30.5,595.0,313.07,215.21
2017,9,24,15,30,745.0,111.0,4.0,30.0,551.0,261.17,171.75
2017,9,24,15,45,722.0,106.5,4.05,30.0,502.5,203.72,124.87
2017,9,24,16,0,699.0,102.0,4.1,30.0,454.0,153.21,86.48
2017,9,24,16,15,665.5,96.5,4.05,29.5,401.5,103.67,56.12
2017,9,24,16,30,632.0,91.0,4.0,29.0,349.0,58.67,43.81
2017,9,24,16,45,584.0,84.5,3.95,29.0,295.0,56.78,42.38
2017,9,24,17,0,536.0,78.0,3.9,29.0,241.0,54.79,40.78
2017,9,24,17,15,465.5,68.5,3.65,28.5,188.5,50.07,36.82
2017,9,24,17,30,395.0,59.0,3.4,28.0,136.0,45.12,32.44
2017,9,24,17,45,284.0,44.5,3.15,27.5,90.5,34.08,22.67
2017,9,24,18,0,173.0,30.0,2.9,27.0,45.0,23.48,12.08
2017,9,24,18,15,86.5,15.0,2.9,26.5,22.5,14.3,0.0
2017,9,24,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,121.0,22.0,2.25,21.5,37.0,107.28,60.73
2017,9,25,7,0,242.0,44.0,2.5,22.0,74.0,210.29,162.97
2017,9,25,7,15,337.0,56.5,2.6,22.5,122.5,288.09,230.19
2017,9,25,7,30,432.0,69.0,2.7,23.0,171.0,377.83,304.34
2017,9,25,7,45,216.0,74.5,2.85,23.5,125.5,238.94,193.19
2017,9,25,8,0,0.0,80.0,3.0,24.0,80.0,75.84,56.67
2017,9,25,8,15,0.0,95.5,3.1,24.0,95.5,90.99,68.97
2017,9,25,8,30,0.0,111.0,3.2,24.0,111.0,106.07,80.9
2017,9,25,8,45,92.5,174.0,3.3,24.5,224.0,267.1,210.81
2017,9,25,9,0,185.0,237.0,3.4,25.0,337.0,415.92,325.36
2017,9,25,9,15,158.0,261.0,3.4,25.0,352.0,420.62,326.36
2017,9,25,9,30,131.0,285.0,3.4,25.0,367.0,423.31,326.4
2017,9,25,9,45,256.5,287.5,3.45,25.5,460.5,545.38,418.3
2017,9,25,10,0,382.0,290.0,3.5,26.0,554.0,656.92,499.13
2017,9,25,10,15,275.5,328.5,3.5,26.0,524.0,602.49,455.56
2017,9,25,10,30,169.0,367.0,3.5,26.0,494.0,533.71,402.4
2017,9,25,10,45,88.0,278.0,3.5,26.5,344.5,363.61,275.7
2017,9,25,11,0,7.0,189.0,3.5,27.0,195.0,184.64,138.23
2017,9,25,11,15,101.0,303.0,3.55,27.0,387.5,393.24,297.74
2017,9,25,11,30,195.0,417.0,3.6,27.0,580.0,583.47,435.46
2017,9,25,11,45,189.0,424.0,3.65,27.5,583.5,576.91,428.5
2017,9,25,12,0,183.0,431.0,3.7,28.0,587.0,569.63,422.09
2017,9,25,12,15,175.0,432.5,3.7,28.0,582.0,554.91,411.22
2017,9,25,12,30,167.0,434.0,3.7,28.0,577.0,539.91,400.21
2017,9,25,12,45,172.5,430.5,3.75,28.5,577.5,530.18,392.64
2017,9,25,13,0,178.0,427.0,3.8,29.0,578.0,519.62,384.44
2017,9,25,13,15,151.0,417.0,3.8,29.0,543.5,480.7,356.13
2017,9,25,13,30,124.0,407.0,3.8,29.0,509.0,443.68,329.15
2017,9,25,13,45,155.5,396.0,3.8,29.0,520.5,442.36,328.67
2017,9,25,14,0,187.0,385.0,3.8,29.0,532.0,438.09,325.62
2017,9,25,14,15,96.5,289.5,3.75,28.5,365.5,301.48,225.53
2017,9,25,14,30,6.0,194.0,3.7,28.0,199.0,180.29,134.81
2017,9,25,14,45,34.0,243.0,3.7,28.0,266.0,227.13,170.7
2017,9,25,15,0,62.0,292.0,3.7,28.0,333.0,270.56,203.07
2017,9,25,15,15,60.5,271.0,3.6,28.0,309.0,246.68,184.91
2017,9,25,15,30,59.0,250.0,3.5,28.0,285.0,223.13,167.07
2017,9,25,15,45,57.5,228.0,3.45,28.0,259.5,199.18,148.95
2017,9,25,16,0,56.0,206.0,3.4,28.0,234.0,175.58,131.24
2017,9,25,16,15,154.0,183.0,3.2,27.5,248.0,150.39,109.92
2017,9,25,16,30,252.0,160.0,3.0,27.0,262.0,115.37,91.68
2017,9,25,16,45,221.0,140.5,2.8,27.0,220.0,103.3,81.89
2017,9,25,17,0,190.0,121.0,2.6,27.0,178.0,90.64,71.38
2017,9,25,17,15,156.0,97.5,2.4,26.5,138.0,77.99,60.74
2017,9,25,17,30,122.0,74.0,2.2,26.0,98.0,60.34,45.52
2017,9,25,17,45,73.5,50.5,2.0,25.5,64.0,42.14,29.52
2017,9,25,18,0,25.0,27.0,1.8,25.0,30.0,24.18,12.18
2017,9,25,18,15,12.5,13.5,1.9,25.0,15.0,12.87,0.0
2017,9,25,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,12.5,2.1,22.0,12.5,11.59,1.17
2017,9,26,7,0,0.0,25.0,2.3,22.0,25.0,23.2,12.99
2017,9,26,7,15,0.0,41.5,2.4,22.0,41.5,38.73,26.25
2017,9,26,7,30,0.0,58.0,2.5,22.0,58.0,55.27,40.25
2017,9,26,7,45,0.0,77.0,2.6,22.5,77.0,74.38,56.03
2017,9,26,8,0,0.0,96.0,2.7,23.0,96.0,93.26,71.3
2017,9,26,8,15,0.0,56.5,2.75,23.0,56.5,52.53,37.77
2017,9,26,8,30,0.0,17.0,2.8,23.0,17.0,15.77,7.4
2017,9,26,8,45,0.0,14.0,2.9,23.5,14.0,12.99,5.04
2017,9,26,9,0,0.0,11.0,3.0,24.0,11.0,10.21,2.71
2017,9,26,9,15,9.0,116.5,3.0,24.0,122.5,117.31,89.47
2017,9,26,9,30,18.0,222.0,3.0,24.0,234.0,231.88,179.14
2017,9,26,9,45,9.0,120.0,3.0,24.5,126.0,120.58,91.07
2017,9,26,10,0,0.0,18.0,3.0,25.0,18.0,16.75,7.84
2017,9,26,10,15,0.0,36.0,2.95,25.0,36.0,33.53,21.3
2017,9,26,10,30,0.0,54.0,2.9,25.0,54.0,50.34,34.66
2017,9,26,10,45,4.5,135.5,2.85,25.5,139.5,131.25,98.3
2017,9,26,11,0,9.0,217.0,2.8,26.0,225.0,213.45,161.11
2017,9,26,11,15,12.5,248.5,2.75,26.0,259.5,246.3,185.67
2017,9,26,11,30,16.0,280.0,2.7,26.0,294.0,278.74,209.79
2017,9,26,11,45,8.0,205.5,2.65,26.0,212.5,199.84,149.92
2017,9,26,12,0,0.0,131.0,2.6,26.0,131.0,122.57,90.51
2017,9,26,12,15,9.0,214.0,2.6,26.0,222.0,207.46,155.94
2017,9,26,12,30,18.0,297.0,2.6,26.0,313.0,291.09,218.69
2017,9,26,12,45,27.5,326.0,2.65,26.5,350.0,324.63,243.05
2017,9,26,13,0,37.0,355.0,2.7,27.0,387.0,354.15,264.33
2017,9,26,13,15,22.0,274.0,2.65,27.0,293.5,267.12,199.85
2017,9,26,13,30,7.0,193.0,2.6,27.0,200.0,183.14,136.7
2017,9,26,13,45,8.5,209.5,2.6,27.0,217.0,198.2,148.45
2017,9,26,14,0,10.0,226.0,2.6,27.0,234.0,212.75,159.61
2017,9,26,14,15,7.0,200.5,2.6,26.5,206.0,187.42,140.78
2017,9,26,14,30,4.0,175.0,2.6,26.0,178.0,162.53,122.2
2017,9,26,14,45,2.0,155.0,2.6,26.0,156.5,143.34,107.62
2017,9,26,15,0,0.0,135.0,2.6,26.0,135.0,124.46,93.19
2017,9,26,15,15,0.0,113.5,2.5,25.5,113.5,105.08,78.39
2017,9,26,15,30,0.0,92.0,2.4,25.0,92.0,85.72,63.41
2017,9,26,15,45,0.0,83.5,2.35,25.0,83.5,77.78,57.29
2017,9,26,16,0,0.0,75.0,2.3,25.0,75.0,69.82,51.1
2017,9,26,16,15,0.0,66.5,2.15,24.5,66.5,61.87,44.96
2017,9,26,16,30,0.0,58.0,2.0,24.0,58.0,53.93,40.76
2017,9,26,16,45,0.0,48.5,1.9,24.0,48.5,45.06,33.28
2017,9,26,17,0,0.0,39.0,1.8,24.0,39.0,36.21,25.71
2017,9,26,17,15,0.0,30.0,1.65,23.5,30.0,27.83,18.47
2017,9,26,17,30,0.0,21.0,1.5,23.0,21.0,19.46,11.13
2017,9,26,17,45,0.0,13.5,1.35,23.0,13.5,12.5,4.9
2017,9,26,18,0,0.0,6.0,1.2,23.0,6.0,5.55,0.0
2017,9,26,18,15,0.0,3.0,1.2,23.0,3.0,2.86,0.0
2017,9,26,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.5,12.0,11.12,0.53
2017,9,27,7,0,0.0,24.0,2.4,22.0,24.0,22.27,12.21
2017,9,27,7,15,0.0,41.0,2.4,22.0,41.0,38.25,25.84
2017,9,27,7,30,0.0,58.0,2.4,22.0,58.0,55.37,40.31
2017,9,27,7,45,0.0,76.5,2.45,22.0,76.5,73.91,55.76
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,92.25,70.76
2017,9,27,8,15,4.0,122.5,2.5,22.0,124.0,123.28,95.94
2017,9,27,8,30,8.0,150.0,2.5,22.0,153.0,154.29,120.68
2017,9,27,8,45,7.0,160.5,2.5,22.5,164.0,162.74,126.66
2017,9,27,9,0,6.0,171.0,2.5,23.0,175.0,171.35,132.72
2017,9,27,9,15,12.0,196.0,2.45,23.0,204.0,201.1,155.82
2017,9,27,9,30,18.0,221.0,2.4,23.0,233.0,230.85,178.59
2017,9,27,9,45,18.5,234.5,2.4,23.5,247.0,243.81,187.65
2017,9,27,10,0,19.0,248.0,2.4,24.0,261.0,256.72,196.65
2017,9,27,10,15,68.0,303.5,2.35,24.5,354.0,367.49,280.56
2017,9,27,10,30,117.0,359.0,2.3,25.0,447.0,478.08,360.81
2017,9,27,10,45,60.0,258.0,2.3,25.5,303.5,307.73,233.29
2017,9,27,11,0,3.0,157.0,2.3,26.0,160.0,150.33,112.14
2017,9,27,11,15,8.5,209.5,2.3,26.0,217.0,205.15,154.41
2017,9,27,11,30,14.0,262.0,2.3,26.0,274.0,259.62,195.33
2017,9,27,11,45,8.5,207.5,2.3,26.5,215.0,202.12,151.28
2017,9,27,12,0,3.0,153.0,2.3,27.0,156.0,145.7,107.97
2017,9,27,12,15,6.5,189.0,2.3,27.0,195.0,181.98,135.81
2017,9,27,12,30,10.0,225.0,2.3,27.0,234.0,217.73,162.83
2017,9,27,12,45,10.0,222.0,2.3,27.0,231.0,214.11,160.02
2017,9,27,13,0,10.0,219.0,2.3,27.0,228.0,210.48,157.33
2017,9,27,13,15,10.0,215.0,2.3,27.0,224.0,205.91,153.96
2017,9,27,13,30,10.0,211.0,2.3,27.0,220.0,201.34,150.6
2017,9,27,13,45,9.0,209.0,2.3,27.0,217.0,197.97,148.16
2017,9,27,14,0,8.0,207.0,2.3,27.0,214.0,194.64,145.78
2017,9,27,14,15,6.0,192.0,2.25,26.5,197.5,179.3,134.53
2017,9,27,14,30,4.0,177.0,2.2,26.0,181.0,164.25,123.47
2017,9,27,14,45,2.5,168.5,2.2,26.0,171.0,155.41,116.92
2017,9,27,15,0,1.0,160.0,2.2,26.0,161.0,146.75,110.5
2017,9,27,15,15,0.5,117.5,2.1,25.5,118.0,108.75,81.23
2017,9,27,15,30,0.0,75.0,2.0,25.0,75.0,69.85,50.74
2017,9,27,15,45,60.5,144.5,1.9,25.0,174.0,136.29,101.32
2017,9,27,16,0,121.0,214.0,1.8,25.0,273.0,179.59,133.15
2017,9,27,16,15,117.0,188.5,1.65,24.5,240.5,149.82,112.06
2017,9,27,16,30,113.0,163.0,1.5,24.0,208.0,123.78,99.71
2017,9,27,16,45,102.0,139.0,1.4,24.0,174.5,107.53,86.35
2017,9,27,17,0,91.0,115.0,1.3,24.0,141.0,90.67,72.19
2017,9,27,17,15,73.0,91.0,1.2,23.5,109.0,73.19,57.31
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,57.2,43.32
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,38.84,26.9
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,20.23,7.84
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.7,21.0,11.0,10.19,0.0
2017,9,28,7,0,0.0,22.0,2.9,21.0,22.0,20.41,10.74
2017,9,28,7,15,0.0,37.5,3.0,21.0,37.5,34.84,23.12
2017,9,28,7,30,0.0,53.0,3.1,21.0,53.0,49.83,35.88
2017,9,28,7,45,0.0,70.5,3.25,21.5,70.5,67.32,50.43
2017,9,28,8,0,0.0,88.0,3.4,22.0,88.0,84.63,64.54
2017,9,28,8,15,0.0,75.0,3.4,22.0,75.0,69.93,52.28
2017,9,28,8,30,0.0,62.0,3.4,22.0,62.0,57.66,42.04
2017,9,28,8,45,0.0,67.5,3.45,22.5,67.5,62.81,46.0
2017,9,28,9,0,0.0,73.0,3.5,23.0,73.0,67.96,49.91
2017,9,28,9,15,0.0,104.0,3.4,23.5,104.0,97.49,73.39
2017,9,28,9,30,0.0,135.0,3.3,24.0,135.0,127.78,97.07
2017,9,28,9,45,0.0,127.5,3.25,24.5,127.5,120.09,90.49
2017,9,28,10,0,0.0,120.0,3.2,25.0,120.0,112.65,84.22
2017,9,28,10,15,9.0,192.0,3.1,25.0,198.5,190.66,145.2
2017,9,28,10,30,18.0,264.0,3.0,25.0,277.0,269.39,205.17
2017,9,28,10,45,25.0,292.0,2.9,25.5,311.0,302.17,228.99
2017,9,28,11,0,32.0,320.0,2.8,26.0,345.0,344.06,259.29
2017,9,28,11,15,26.0,307.5,2.75,26.0,328.5,323.32,243.28
2017,9,28,11,30,20.0,295.0,2.7,26.0,312.0,296.48,222.98
2017,9,28,11,45,18.5,290.0,2.65,26.5,306.0,289.03,216.84
2017,9,28,12,0,17.0,285.0,2.6,27.0,300.0,281.7,210.79
2017,9,28,12,15,25.5,318.0,2.6,27.0,340.0,321.75,240.54
2017,9,28,12,30,34.0,351.0,2.6,27.0,380.0,356.0,265.61
2017,9,28,12,45,24.5,312.5,2.65,27.5,333.5,309.6,230.84
2017,9,28,13,0,15.0,274.0,2.7,28.0,287.0,264.4,197.03
2017,9,28,13,15,48.0,329.5,2.75,28.0,368.5,333.68,249.05
2017,9,28,13,30,81.0,385.0,2.8,28.0,450.0,397.73,295.94
2017,9,28,13,45,111.0,381.0,2.85,28.0,468.0,404.2,300.81
2017,9,28,14,0,141.0,377.0,2.9,28.0,486.0,404.02,300.83
2017,9,28,14,15,92.0,340.0,2.95,28.0,410.5,342.81,255.86
2017,9,28,14,30,43.0,303.0,3.0,28.0,335.0,283.38,212.17
2017,9,28,14,45,21.5,200.0,3.1,28.0,216.0,186.0,139.23
2017,9,28,15,0,0.0,97.0,3.2,28.0,97.0,90.37,65.89
2017,9,28,15,15,16.5,161.5,3.2,27.5,171.0,151.44,113.64
2017,9,28,15,30,33.0,226.0,3.2,27.0,245.0,198.19,149.65
2017,9,28,15,45,17.0,188.5,3.25,27.0,198.5,169.0,127.91
2017,9,28,16,0,1.0,151.0,3.3,27.0,152.0,134.5,101.99
2017,9,28,16,15,0.5,133.5,3.15,26.5,134.0,118.61,90.0
2017,9,28,16,30,0.0,116.0,3.0,26.0,116.0,103.12,81.92
2017,9,28,16,45,0.0,97.0,2.85,25.5,97.0,86.95,68.65
2017,9,28,17,0,0.0,78.0,2.7,25.0,78.0,70.59,54.95
2017,9,28,17,15,0.0,60.0,2.5,24.5,60.0,54.84,41.48
2017,9,28,17,30,0.0,42.0,2.3,24.0,42.0,38.91,27.58
2017,9,28,17,45,0.0,27.0,2.15,23.5,27.0,25.07,15.27
2017,9,28,18,0,0.0,12.0,2.0,23.0,12.0,11.12,1.08
2017,9,28,18,15,0.0,6.0,2.1,23.0,6.0,5.72,0.0
2017,9,28,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,20.0,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,17.5,3.95,21.0,17.5,16.23,7.93
2017,9,29,8,30,0.0,31.0,4.1,21.0,31.0,28.78,18.33
2017,9,29,8,45,0.0,43.0,4.25,21.5,43.0,39.96,27.43
2017,9,29,9,0,0.0,55.0,4.4,22.0,55.0,51.16,36.43
2017,9,29,9,15,0.0,61.5,4.35,22.0,61.5,57.24,41.24
2017,9,29,9,30,0.0,68.0,4.3,22.0,68.0,63.33,46.04
2017,9,29,9,45,0.0,54.5,4.25,22.5,54.5,50.75,35.63
2017,9,29,10,0,0.0,41.0,4.2,23.0,41.0,38.17,25.31
2017,9,29,10,15,0.0,37.0,4.15,23.0,37.0,34.46,22.25
2017,9,29,10,30,0.0,33.0,4.1,23.0,33.0,30.74,19.21
2017,9,29,10,45,0.0,33.5,4.1,23.5,33.5,31.21,19.51
2017,9,29,11,0,0.0,34.0,4.1,24.0,34.0,31.69,19.81
2017,9,29,11,15,0.0,56.5,4.05,24.0,56.5,52.71,36.56
2017,9,29,11,30,0.0,79.0,4.0,24.0,79.0,73.77,53.24
2017,9,29,11,45,0.0,101.5,4.0,24.5,101.5,94.88,69.72
2017,9,29,12,0,0.0,124.0,4.0,25.0,124.0,115.98,86.04
2017,9,29,12,15,9.0,208.0,4.0,25.0,215.5,201.68,152.6
2017,9,29,12,30,18.0,292.0,4.0,25.0,307.0,286.1,216.77
2017,9,29,12,45,18.5,292.0,4.0,25.0,307.5,284.88,215.66
2017,9,29,13,0,19.0,292.0,4.0,25.0,308.0,283.53,214.7
2017,9,29,13,15,18.0,285.5,3.95,25.0,300.5,275.16,208.42
2017,9,29,13,30,17.0,279.0,3.9,25.0,293.0,266.86,202.24
2017,9,29,13,45,15.5,265.0,3.9,25.0,277.5,251.67,190.87
2017,9,29,14,0,14.0,251.0,3.9,25.0,262.0,236.71,179.66
2017,9,29,14,15,10.0,221.0,3.85,24.5,229.0,206.72,157.2
2017,9,29,14,30,6.0,191.0,3.8,24.0,196.0,177.34,135.0
2017,9,29,14,45,23.0,228.5,3.8,24.0,244.0,214.91,164.27
2017,9,29,15,0,40.0,266.0,3.8,24.0,292.0,241.28,184.42
2017,9,29,15,15,20.0,190.5,3.75,23.5,203.5,176.79,135.2
2017,9,29,15,30,0.0,115.0,3.7,23.0,115.0,106.03,80.3
2017,9,29,15,45,0.0,125.0,3.65,23.0,125.0,114.11,87.14
2017,9,29,16,0,0.0,135.0,3.6,23.0,135.0,121.37,93.28
2017,9,29,16,15,0.0,118.0,3.45,23.0,118.0,106.14,81.29
2017,9,29,16,30,0.0,101.0,3.3,23.0,101.0,91.19,72.83
2017,9,29,16,45,0.0,84.0,3.2,23.0,84.0,76.44,60.41
2017,9,29,17,0,0.0,67.0,3.1,23.0,67.0,61.54,47.65
2017,9,29,17,15,0.0,51.0,3.0,22.5,51.0,47.29,35.32
2017,9,29,17,30,0.0,35.0,2.9,22.0,35.0,32.5,22.3
2017,9,29,17,45,0.0,21.5,2.85,22.0,21.5,19.94,11.01
2017,9,29,18,0,0.0,8.0,2.8,22.0,8.0,7.41,0.0
2017,9,29,18,15,0.0,4.0,2.85,21.5,4.0,3.81,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,126.5,19.0,3.25,16.5,33.5,101.38,37.67
2017,9,30,7,0,253.0,38.0,3.4,17.0,67.0,205.66,160.85
2017,9,30,7,15,344.0,51.5,3.4,17.5,115.0,282.02,229.33
2017,9,30,7,30,435.0,65.0,3.4,18.0,163.0,369.91,304.08
2017,9,30,7,45,505.5,73.0,3.45,19.0,217.0,441.97,362.92
2017,9,30,8,0,576.0,81.0,3.5,20.0,271.0,517.56,421.97
2017,9,30,8,15,617.5,87.5,3.5,20.5,324.0,573.44,464.07
2017,9,30,8,30,659.0,94.0,3.5,21.0,377.0,629.84,504.52
2017,9,30,8,45,695.0,97.0,3.5,22.0,429.0,677.73,536.16
2017,9,30,9,0,731.0,100.0,3.5,23.0,481.0,724.95,566.45
2017,9,30,9,15,752.5,103.5,3.45,23.5,528.0,756.5,585.72
