Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,9,30,774.0,107.0,3.4,24.0,575.0,789.48,605.82
2017,9,30,9,45,793.0,108.5,3.35,24.5,617.0,815.66,620.88
2017,9,30,10,0,812.0,110.0,3.3,25.0,659.0,839.15,634.02
2017,9,30,10,15,823.5,112.0,3.25,25.0,693.5,853.75,642.27
2017,9,30,10,30,835.0,114.0,3.2,25.0,728.0,865.16,648.5
2017,9,30,10,45,844.5,114.5,3.2,25.5,756.0,863.95,645.31
2017,9,30,11,0,854.0,115.0,3.2,26.0,784.0,865.73,644.42
2017,9,30,11,15,859.0,116.5,3.2,26.0,803.0,861.29,640.7
2017,9,30,11,30,864.0,118.0,3.2,26.0,822.0,853.47,634.9
2017,9,30,11,45,857.0,124.5,3.2,26.5,830.5,837.3,622.35
2017,9,30,12,0,850.0,131.0,3.2,27.0,839.0,818.07,607.93
2017,9,30,12,15,850.0,131.0,3.2,27.0,841.0,795.31,592.41
2017,9,30,12,30,850.0,131.0,3.2,27.0,843.0,769.68,574.98
2017,9,30,12,45,848.5,130.5,3.2,27.5,836.5,739.75,553.49
2017,9,30,13,0,847.0,130.0,3.2,28.0,830.0,707.28,529.05
2017,9,30,13,15,843.0,129.0,3.15,28.0,814.5,670.36,501.82
2017,9,30,13,30,839.0,128.0,3.1,28.0,799.0,630.45,472.02
2017,9,30,13,45,831.0,127.0,3.1,28.0,775.5,586.56,438.87
2017,9,30,14,0,823.0,126.0,3.1,28.0,752.0,541.36,403.96
2017,9,30,14,15,813.5,124.0,3.05,28.0,721.0,493.48,366.1
2017,9,30,14,30,804.0,122.0,3.0,28.0,690.0,444.89,326.73
2017,9,30,14,45,776.5,125.0,3.0,28.0,649.5,393.39,284.49
2017,9,30,15,0,749.0,128.0,3.0,28.0,609.0,338.93,239.36
2017,9,30,15,15,730.0,124.0,2.9,27.5,565.0,286.81,195.73
2017,9,30,15,30,711.0,120.0,2.8,27.0,521.0,236.01,153.27
2017,9,30,15,45,686.5,114.0,2.75,27.0,472.5,184.36,111.84
2017,9,30,16,0,662.0,108.0,2.7,27.0,424.0,135.14,76.72
2017,9,30,16,15,626.5,101.5,2.45,26.5,372.0,87.78,52.24
2017,9,30,16,30,591.0,95.0,2.2,26.0,320.0,63.54,48.59
2017,9,30,16,45,543.5,86.0,2.0,25.5,267.0,59.78,45.63
2017,9,30,17,0,496.0,77.0,1.8,25.0,214.0,55.78,42.33
2017,9,30,17,15,421.5,65.5,1.6,24.0,163.0,49.24,36.74
2017,9,30,17,30,347.0,54.0,1.4,23.0,112.0,41.0,29.41
2017,9,30,17,45,239.5,37.0,1.25,22.5,70.0,28.65,18.13
2017,9,30,18,0,132.0,20.0,1.1,22.0,28.0,15.73,0.67
2017,9,30,18,15,66.0,10.0,1.1,21.5,14.0,9.53,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,154.0,17.5,1.2,17.5,34.5,114.29,35.42
2017,10,1,7,0,308.0,35.0,1.3,18.0,69.0,231.34,179.01
2017,10,1,7,15,402.5,46.5,1.35,18.5,118.5,311.19,249.6
2017,10,1,7,30,497.0,58.0,1.4,19.0,168.0,398.5,322.26
2017,10,1,7,45,557.5,65.5,1.5,19.5,222.0,465.32,376.11
2017,10,1,8,0,618.0,73.0,1.6,20.0,276.0,535.01,429.82
2017,10,1,8,15,658.0,79.0,1.55,21.0,330.0,590.37,468.67
2017,10,1,8,30,698.0,85.0,1.5,22.0,384.0,646.11,505.26
2017,10,1,8,45,727.0,89.5,1.5,23.0,435.5,687.97,530.94
2017,10,1,9,0,756.0,94.0,1.5,24.0,487.0,732.35,557.74
2017,10,1,9,15,777.0,97.5,1.45,24.5,534.0,767.43,578.07
2017,10,1,9,30,798.0,101.0,1.4,25.0,581.0,800.3,596.58
2017,10,1,9,45,812.5,104.0,1.4,25.5,622.5,824.58,609.66
2017,10,1,10,0,827.0,107.0,1.4,26.0,664.0,845.99,620.88
2017,10,1,10,15,838.0,109.0,1.4,26.0,698.5,860.17,628.62
2017,10,1,10,30,849.0,111.0,1.4,26.0,733.0,864.95,630.44
2017,10,1,10,45,855.5,113.5,1.4,26.5,760.5,869.47,631.1
2017,10,1,11,0,862.0,116.0,1.4,27.0,788.0,870.59,629.71
2017,10,1,11,15,867.0,117.0,1.45,27.0,807.0,865.46,626.32
2017,10,1,11,30,872.0,118.0,1.5,27.0,826.0,856.95,620.92
2017,10,1,11,45,873.5,119.0,1.55,27.5,836.5,842.18,610.37
2017,10,1,12,0,875.0,120.0,1.6,28.0,847.0,824.19,597.87
2017,10,1,12,15,875.5,120.5,1.65,28.0,849.0,801.8,583.74
2017,10,1,12,30,876.0,121.0,1.7,28.0,851.0,776.41,567.62
2017,10,1,12,45,872.5,121.5,1.75,28.0,843.5,745.26,547.59
2017,10,1,13,0,869.0,122.0,1.8,28.0,836.0,711.6,524.67
2017,10,1,13,15,865.0,121.0,1.85,28.0,821.0,673.94,498.13
2017,10,1,13,30,861.0,120.0,1.9,28.0,806.0,634.16,469.47
2017,10,1,13,45,853.0,119.0,1.95,28.5,782.0,590.18,436.22
2017,10,1,14,0,845.0,118.0,2.0,29.0,758.0,542.11,399.33
2017,10,1,14,15,835.5,116.0,2.0,28.5,726.5,493.29,362.22
2017,10,1,14,30,826.0,114.0,2.0,28.0,695.0,443.71,323.28
2017,10,1,14,45,811.5,112.0,2.05,28.0,656.0,391.75,280.93
2017,10,1,15,0,797.0,110.0,2.1,28.0,617.0,340.03,237.72
2017,10,1,15,15,778.5,106.5,2.05,28.0,572.5,286.48,192.57
2017,10,1,15,30,760.0,103.0,2.0,28.0,528.0,234.13,148.7
2017,10,1,15,45,734.5,99.0,2.0,28.0,478.5,176.68,103.2
2017,10,1,16,0,709.0,95.0,2.0,28.0,429.0,126.33,68.1
2017,10,1,16,15,674.0,89.5,1.85,27.5,376.5,77.23,44.12
2017,10,1,16,30,639.0,84.0,1.7,27.0,324.0,55.42,41.53
2017,10,1,16,45,588.5,76.5,1.6,26.5,270.0,52.45,39.23
2017,10,1,17,0,538.0,69.0,1.5,26.0,216.0,49.32,36.65
2017,10,1,17,15,462.5,59.0,1.35,25.0,164.0,43.79,31.92
2017,10,1,17,30,387.0,49.0,1.2,24.0,112.0,37.99,26.68
2017,10,1,17,45,268.5,34.0,1.1,23.5,69.5,27.01,16.55
2017,10,1,18,0,150.0,19.0,1.0,23.0,27.0,14.99,0.0
2017,10,1,18,15,75.0,9.5,1.0,22.5,13.5,9.05,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,123.5,19.0,0.85,19.5,32.5,98.67,21.87
2017,10,2,7,0,247.0,38.0,0.9,20.0,65.0,202.03,154.04
2017,10,2,7,15,343.0,51.5,1.15,20.5,113.5,280.2,222.69
2017,10,2,7,30,439.0,65.0,1.4,21.0,162.0,370.02,297.22
2017,10,2,7,45,507.5,73.0,1.7,22.0,215.5,440.6,353.81
2017,10,2,8,0,576.0,81.0,2.0,23.0,269.0,514.49,410.67
2017,10,2,8,15,618.5,88.0,2.2,23.5,322.5,571.39,453.05
2017,10,2,8,30,661.0,95.0,2.4,24.0,376.0,628.83,494.15
2017,10,2,8,45,403.5,162.0,2.6,24.5,340.5,518.19,406.4
2017,10,2,9,0,146.0,229.0,2.8,25.0,305.0,372.4,289.93
2017,10,2,9,15,132.5,251.5,2.85,25.0,325.5,386.05,299.45
2017,10,2,9,30,119.0,274.0,2.9,25.0,346.0,398.38,307.27
2017,10,2,9,45,180.0,293.0,2.95,25.5,409.5,468.75,359.63
2017,10,2,10,0,241.0,312.0,3.0,26.0,473.0,539.53,410.78
2017,10,2,10,15,545.0,210.0,3.05,26.5,600.0,712.35,539.95
2017,10,2,10,30,849.0,108.0,3.1,27.0,727.0,858.79,639.86
2017,10,2,10,45,543.0,243.0,3.15,27.5,644.5,738.03,551.22
2017,10,2,11,0,237.0,378.0,3.2,28.0,562.0,588.55,437.52
2017,10,2,11,15,232.5,389.0,3.2,28.0,573.5,588.96,437.79
2017,10,2,11,30,228.0,400.0,3.2,28.0,585.0,588.28,436.56
2017,10,2,11,45,546.0,261.0,3.25,28.5,710.5,715.84,532.82
2017,10,2,12,0,864.0,122.0,3.3,29.0,836.0,813.95,601.97
2017,10,2,12,15,864.5,122.0,3.3,29.0,838.0,791.26,585.75
2017,10,2,12,30,865.0,122.0,3.3,29.0,840.0,765.63,568.41
2017,10,2,12,45,659.0,227.0,3.35,29.0,771.5,689.42,512.14
2017,10,2,13,0,453.0,332.0,3.4,29.0,703.0,616.29,456.62
2017,10,2,13,15,427.5,336.5,3.35,29.0,681.5,581.0,430.92
2017,10,2,13,30,402.0,341.0,3.3,29.0,660.0,547.64,406.17
2017,10,2,13,45,494.0,296.0,3.3,29.0,675.5,536.51,398.42
2017,10,2,14,0,586.0,251.0,3.3,29.0,691.0,518.23,384.35
2017,10,2,14,15,455.5,281.5,3.25,28.5,615.0,450.25,333.7
2017,10,2,14,30,325.0,312.0,3.2,28.0,539.0,396.68,293.99
2017,10,2,14,45,534.5,220.0,3.2,28.0,568.5,373.57,272.67
2017,10,2,15,0,744.0,128.0,3.2,28.0,598.0,330.66,232.7
2017,10,2,15,15,724.0,124.0,3.1,27.5,554.0,278.71,189.13
2017,10,2,15,30,704.0,120.0,3.0,27.0,510.0,228.2,147.07
2017,10,2,15,45,680.0,113.5,2.9,27.0,462.0,176.84,106.28
2017,10,2,16,0,656.0,107.0,2.8,27.0,414.0,127.87,72.28
2017,10,2,16,15,618.0,101.0,2.5,26.5,362.0,81.52,50.37
2017,10,2,16,30,580.0,95.0,2.2,26.0,310.0,64.2,49.18
2017,10,2,16,45,528.0,86.0,1.95,26.0,257.0,60.42,46.09
2017,10,2,17,0,476.0,77.0,1.7,26.0,204.0,56.43,42.68
2017,10,2,17,15,393.0,65.5,1.6,25.5,153.5,48.74,36.01
2017,10,2,17,30,310.0,54.0,1.5,25.0,103.0,41.21,29.2
2017,10,2,17,45,190.5,36.5,1.45,24.5,62.5,28.4,17.41
2017,10,2,18,0,71.0,19.0,1.4,24.0,22.0,15.87,0.0
2017,10,2,18,15,35.5,9.5,1.5,23.5,11.0,9.05,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,132.0,17.5,1.15,21.5,31.5,99.39,12.66
2017,10,3,7,0,264.0,35.0,1.3,22.0,63.0,205.76,155.47
2017,10,3,7,15,365.0,46.5,1.45,22.5,111.0,288.15,227.49
2017,10,3,7,30,466.0,58.0,1.6,23.0,159.0,377.28,301.13
2017,10,3,7,45,542.5,62.5,1.75,23.5,213.0,449.07,358.8
2017,10,3,8,0,619.0,67.0,1.9,24.0,267.0,524.79,417.15
2017,10,3,8,15,659.0,72.0,1.95,24.5,320.0,578.56,456.0
2017,10,3,8,30,699.0,77.0,2.0,25.0,373.0,629.73,490.98
2017,10,3,8,45,349.5,97.5,2.15,25.5,245.5,397.91,314.56
2017,10,3,9,0,0.0,118.0,2.3,26.0,118.0,111.88,83.9
2017,10,3,9,15,0.0,121.5,2.4,26.0,121.5,114.87,86.39
2017,10,3,9,30,0.0,125.0,2.5,26.0,125.0,117.96,88.56
2017,10,3,9,45,1.0,148.0,2.65,26.5,148.5,141.17,106.33
2017,10,3,10,0,2.0,171.0,2.8,27.0,172.0,164.34,123.81
2017,10,3,10,15,1.0,150.0,2.9,27.0,150.5,142.46,106.57
2017,10,3,10,30,0.0,129.0,3.0,27.0,129.0,121.12,89.83
2017,10,3,10,45,3.0,157.5,3.1,27.5,160.0,150.95,112.69
2017,10,3,11,0,6.0,186.0,3.2,28.0,191.0,180.67,135.12
2017,10,3,11,15,58.0,290.5,3.25,28.0,337.0,332.66,250.66
2017,10,3,11,30,110.0,395.0,3.3,28.0,483.0,477.02,355.96
2017,10,3,11,45,102.5,398.0,3.35,28.5,481.0,468.19,347.83
2017,10,3,12,0,95.0,401.0,3.4,29.0,479.0,459.25,340.38
2017,10,3,12,15,56.5,344.5,3.4,29.0,391.0,369.91,275.02
2017,10,3,12,30,18.0,288.0,3.4,29.0,303.0,281.94,209.72
2017,10,3,12,45,208.0,321.5,3.45,29.0,491.0,450.62,337.69
2017,10,3,13,0,398.0,355.0,3.5,29.0,679.0,597.09,443.59
2017,10,3,13,15,336.0,367.0,3.55,29.0,636.5,547.86,406.58
2017,10,3,13,30,274.0,379.0,3.6,29.0,594.0,501.99,372.75
2017,10,3,13,45,299.0,360.0,3.65,29.0,589.0,482.27,358.56
2017,10,3,14,0,324.0,341.0,3.7,29.0,584.0,460.14,342.03
2017,10,3,14,15,164.5,265.5,3.75,29.0,389.0,308.43,230.31
2017,10,3,14,30,5.0,190.0,3.8,29.0,194.0,175.72,131.08
2017,10,3,14,45,123.0,238.0,3.85,29.0,316.0,248.01,184.83
2017,10,3,15,0,241.0,286.0,3.9,29.0,438.0,310.42,228.3
2017,10,3,15,15,120.5,153.5,3.9,28.5,229.5,161.58,117.67
2017,10,3,15,30,0.0,21.0,3.9,28.0,21.0,19.51,10.02
2017,10,3,15,45,301.0,69.0,3.95,28.0,208.5,87.91,52.08
2017,10,3,16,0,602.0,117.0,4.0,28.0,396.0,128.52,75.24
2017,10,3,16,15,562.0,110.0,3.85,27.5,345.0,84.7,55.12
2017,10,3,16,30,522.0,103.0,3.7,27.0,294.0,70.97,54.72
2017,10,3,16,45,467.0,93.0,3.55,26.5,242.5,66.02,50.76
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,60.47,46.11
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,51.86,38.63
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,42.85,30.5
2017,10,3,17,45,148.0,36.5,2.8,25.0,56.5,29.8,18.25
2017,10,3,18,0,53.0,17.0,2.6,25.0,19.0,14.26,0.0
2017,10,3,18,15,26.5,8.5,2.6,24.5,9.5,8.1,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,60.5,21.0,3.05,22.5,27.5,64.11,0.0
2017,10,4,7,0,121.0,42.0,3.1,23.0,55.0,133.3,98.75
2017,10,4,7,15,217.5,59.5,3.25,23.0,99.5,209.61,165.48
2017,10,4,7,30,314.0,77.0,3.4,23.0,144.0,305.78,245.97
2017,10,4,7,45,405.0,84.0,3.55,23.5,197.0,381.8,308.51
2017,10,4,8,0,496.0,91.0,3.7,24.0,250.0,468.57,377.21
2017,10,4,8,15,543.0,98.5,3.75,24.0,302.0,526.52,421.88
2017,10,4,8,30,590.0,106.0,3.8,24.0,354.0,585.33,466.06
2017,10,4,8,45,295.0,128.0,3.85,24.5,252.0,392.36,312.69
2017,10,4,9,0,0.0,150.0,3.9,25.0,150.0,144.83,110.64
2017,10,4,9,15,2.0,163.5,3.8,25.5,165.0,159.2,121.75
2017,10,4,9,30,4.0,177.0,3.7,26.0,180.0,173.62,132.44
2017,10,4,9,45,10.0,206.0,3.65,26.5,213.0,207.24,158.01
2017,10,4,10,0,16.0,235.0,3.6,27.0,246.0,240.76,183.06
2017,10,4,10,15,74.0,292.0,3.55,27.0,345.5,358.99,273.46
2017,10,4,10,30,132.0,349.0,3.5,27.0,445.0,477.31,360.76
2017,10,4,10,45,163.5,363.5,3.45,27.5,486.5,514.76,386.66
2017,10,4,11,0,195.0,378.0,3.4,28.0,528.0,550.98,411.62
2017,10,4,11,15,181.5,389.0,3.35,28.0,531.5,544.2,405.5
2017,10,4,11,30,168.0,400.0,3.3,28.0,535.0,536.74,399.2
2017,10,4,11,45,245.5,392.5,3.25,28.0,592.5,584.3,434.36
2017,10,4,12,0,323.0,385.0,3.2,28.0,650.0,633.31,469.56
2017,10,4,12,15,244.5,399.0,3.2,28.0,600.0,568.95,422.03
2017,10,4,12,30,166.0,413.0,3.2,28.0,550.0,512.32,380.1
2017,10,4,12,45,472.0,286.0,3.2,28.5,670.0,605.46,452.1
2017,10,4,13,0,778.0,159.0,3.2,29.0,790.0,674.44,503.53
2017,10,4,13,15,773.0,158.0,3.2,29.0,774.5,638.19,476.28
2017,10,4,13,30,768.0,157.0,3.2,29.0,759.0,600.22,447.91
2017,10,4,13,45,763.0,153.5,3.2,29.0,736.5,558.49,416.27
2017,10,4,14,0,758.0,150.0,3.2,29.0,714.0,515.45,382.92
2017,10,4,14,15,400.0,220.0,3.15,29.0,516.5,369.64,274.58
2017,10,4,14,30,42.0,290.0,3.1,29.0,319.0,270.11,201.66
2017,10,4,14,45,365.5,217.5,3.1,29.0,446.5,306.6,224.5
2017,10,4,15,0,689.0,145.0,3.1,29.0,574.0,321.33,225.36
2017,10,4,15,15,667.0,140.5,3.1,28.5,531.0,271.53,184.0
2017,10,4,15,30,645.0,136.0,3.1,28.0,488.0,223.53,144.72
2017,10,4,15,45,614.0,130.0,3.1,28.0,440.0,175.15,107.43
2017,10,4,16,0,583.0,124.0,3.1,28.0,392.0,130.1,77.63
2017,10,4,16,15,542.0,116.5,2.9,27.5,341.0,87.22,59.02
2017,10,4,16,30,501.0,109.0,2.7,27.0,290.0,75.72,58.72
2017,10,4,16,45,445.0,98.0,2.5,27.0,238.5,69.83,53.86
2017,10,4,17,0,389.0,87.0,2.3,27.0,187.0,63.64,48.57
2017,10,4,17,15,305.0,72.0,2.1,26.5,138.5,53.94,40.17
2017,10,4,17,30,221.0,57.0,1.9,26.0,90.0,43.78,31.07
2017,10,4,17,45,123.0,36.0,1.75,25.5,53.0,29.36,17.57
2017,10,4,18,0,25.0,15.0,1.6,25.0,16.0,14.3,0.0
2017,10,4,18,15,12.5,7.5,1.65,24.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,140.0,16.5,0.8,20.5,31.0,102.42,0.0
2017,10,5,7,0,280.0,33.0,0.9,21.0,62.0,211.84,158.98
2017,10,5,7,15,385.0,44.0,1.1,21.5,110.5,294.53,232.28
2017,10,5,7,30,490.0,55.0,1.3,22.0,159.0,385.62,307.7
2017,10,5,7,45,553.5,62.5,1.5,22.5,212.5,453.22,362.25
2017,10,5,8,0,617.0,70.0,1.7,23.0,266.0,523.92,416.97
2017,10,5,8,15,658.5,75.5,1.75,23.5,319.5,579.01,457.26
2017,10,5,8,30,700.0,81.0,1.8,24.0,373.0,634.56,495.45
2017,10,5,8,45,731.0,84.5,1.9,24.5,424.0,676.51,523.12
2017,10,5,9,0,762.0,88.0,2.0,25.0,475.0,720.8,551.98
2017,10,5,9,15,782.5,91.5,1.9,25.0,521.5,755.1,573.01
2017,10,5,9,30,803.0,95.0,1.8,25.0,568.0,787.16,592.21
2017,10,5,9,45,551.5,195.0,1.75,25.5,531.0,694.16,523.0
2017,10,5,10,0,300.0,295.0,1.7,26.0,494.0,580.13,435.2
2017,10,5,10,15,269.0,319.0,1.65,26.5,504.0,576.88,430.69
2017,10,5,10,30,238.0,343.0,1.6,27.0,514.0,561.03,416.82
2017,10,5,10,45,255.5,354.0,1.6,27.5,544.0,592.53,437.39
2017,10,5,11,0,273.0,365.0,1.6,28.0,574.0,611.94,449.21
2017,10,5,11,15,576.5,236.5,1.6,28.0,692.0,738.95,542.56
2017,10,5,11,30,880.0,108.0,1.6,28.0,810.0,840.17,610.51
2017,10,5,11,45,544.0,257.5,1.65,28.0,693.5,704.01,515.25
2017,10,5,12,0,208.0,407.0,1.7,28.0,577.0,557.78,407.89
2017,10,5,12,15,225.5,405.5,1.7,28.0,590.0,559.51,410.19
2017,10,5,12,30,243.0,404.0,1.7,28.0,603.0,559.58,410.26
2017,10,5,12,45,562.0,256.5,1.75,28.5,711.0,639.43,471.11
2017,10,5,13,0,881.0,109.0,1.8,29.0,819.0,693.31,511.19
2017,10,5,13,15,485.5,241.0,1.8,29.0,631.5,527.48,389.77
2017,10,5,13,30,90.0,373.0,1.8,29.0,444.0,389.05,286.29
2017,10,5,13,45,473.0,240.0,1.85,29.0,591.5,470.4,348.89
2017,10,5,14,0,856.0,107.0,1.9,29.0,739.0,526.27,387.6
2017,10,5,14,15,439.5,182.5,1.95,29.0,506.5,354.32,261.54
2017,10,5,14,30,23.0,258.0,2.0,29.0,274.0,241.38,179.69
2017,10,5,14,45,403.5,183.5,2.05,29.0,434.5,290.82,211.28
2017,10,5,15,0,784.0,109.0,2.1,29.0,595.0,321.25,221.8
2017,10,5,15,15,402.5,155.0,2.1,28.5,403.5,217.5,150.71
2017,10,5,15,30,21.0,201.0,2.1,28.0,212.0,181.07,136.13
2017,10,5,15,45,353.5,148.5,2.1,28.0,309.5,153.95,101.7
2017,10,5,16,0,686.0,96.0,2.1,28.0,407.0,112.76,60.95
2017,10,5,16,15,648.0,90.0,1.95,27.5,354.5,65.21,42.2
2017,10,5,16,30,610.0,84.0,1.8,27.0,302.0,56.47,42.48
2017,10,5,16,45,552.0,77.0,1.7,26.5,248.5,53.91,40.48
2017,10,5,17,0,494.0,70.0,1.6,26.0,195.0,51.28,38.27
2017,10,5,17,15,409.0,58.5,1.5,25.5,145.0,44.43,32.26
2017,10,5,17,30,324.0,47.0,1.4,25.0,95.0,36.02,24.65
2017,10,5,17,45,197.0,30.5,1.3,24.5,56.0,23.81,12.97
2017,10,5,18,0,70.0,14.0,1.2,24.0,17.0,13.34,0.0
2017,10,5,18,15,35.0,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,126.5,17.0,1.0,19.5,30.0,94.03,0.0
2017,10,6,7,0,253.0,34.0,1.1,20.0,60.0,197.72,148.19
2017,10,6,7,15,357.0,46.5,1.15,20.5,108.0,280.8,222.19
2017,10,6,7,30,461.0,59.0,1.2,21.0,156.0,371.7,297.45
2017,10,6,7,45,527.0,67.5,1.3,22.0,209.5,441.0,352.5
2017,10,6,8,0,593.0,76.0,1.4,23.0,263.0,513.5,407.41
2017,10,6,8,15,636.0,82.0,1.45,23.5,316.0,569.38,448.17
2017,10,6,8,30,679.0,88.0,1.5,24.0,369.0,625.79,487.37
2017,10,6,8,45,692.0,98.5,1.55,24.5,417.5,664.86,512.6
2017,10,6,9,0,705.0,109.0,1.6,25.0,466.0,701.9,536.0
2017,10,6,9,15,728.0,113.5,1.55,25.0,512.0,737.7,558.39
2017,10,6,9,30,751.0,118.0,1.5,25.0,558.0,771.52,579.08
2017,10,6,9,45,527.5,205.5,1.5,25.5,525.5,683.77,513.42
2017,10,6,10,0,304.0,293.0,1.5,26.0,493.0,580.24,434.39
2017,10,6,10,15,310.5,306.0,1.5,26.0,519.5,597.06,446.04
2017,10,6,10,30,317.0,319.0,1.5,26.0,546.0,612.41,455.67
2017,10,6,10,45,302.0,339.5,1.55,26.5,563.0,615.79,455.86
2017,10,6,11,0,287.0,360.0,1.6,27.0,580.0,617.46,455.05
2017,10,6,11,15,560.5,248.5,1.6,27.0,689.5,732.6,539.96
2017,10,6,11,30,834.0,137.0,1.6,27.0,799.0,833.0,608.42
2017,10,6,11,45,849.0,130.5,1.65,27.5,812.0,820.96,598.41
2017,10,6,12,0,864.0,124.0,1.7,28.0,825.0,802.22,585.25
2017,10,6,12,15,864.5,124.0,1.75,28.0,827.0,779.3,570.58
2017,10,6,12,30,865.0,124.0,1.8,28.0,829.0,753.45,553.95
2017,10,6,12,45,453.5,235.0,1.85,28.5,605.0,541.52,401.71
2017,10,6,13,0,42.0,346.0,1.9,29.0,381.0,346.71,255.41
2017,10,6,13,15,453.0,230.5,1.9,29.0,583.5,495.64,369.78
2017,10,6,13,30,864.0,115.0,1.9,29.0,786.0,613.24,453.81
2017,10,6,13,45,860.5,112.0,1.95,29.0,762.5,569.9,420.43
2017,10,6,14,0,857.0,109.0,2.0,29.0,739.0,524.8,385.99
2017,10,6,14,15,847.5,107.0,2.05,29.0,707.5,476.28,347.99
2017,10,6,14,30,838.0,105.0,2.1,29.0,676.0,422.66,305.18
2017,10,6,14,45,822.5,103.5,2.15,29.0,637.0,370.51,262.28
2017,10,6,15,0,807.0,102.0,2.2,29.0,598.0,318.67,218.72
2017,10,6,15,15,788.5,98.5,2.2,28.5,553.0,265.02,173.9
2017,10,6,15,30,770.0,95.0,2.2,28.0,508.0,212.56,130.66
2017,10,6,15,45,746.5,90.5,2.2,28.0,459.0,160.07,90.24
2017,10,6,16,0,723.0,86.0,2.2,28.0,410.0,104.7,54.14
2017,10,6,16,15,686.5,80.5,2.1,27.5,357.5,55.64,41.54
2017,10,6,16,30,650.0,75.0,2.0,27.0,305.0,49.88,36.91
2017,10,6,16,45,597.0,68.5,1.9,26.5,251.0,47.37,34.92
2017,10,6,17,0,544.0,62.0,1.8,26.0,197.0,44.76,32.72
2017,10,6,17,15,458.5,52.0,1.65,25.0,146.0,38.93,27.63
2017,10,6,17,30,373.0,42.0,1.5,24.0,95.0,32.82,22.02
2017,10,6,17,45,233.5,27.5,1.4,23.5,55.5,21.98,11.25
2017,10,6,18,0,94.0,13.0,1.3,23.0,16.0,12.39,0.0
2017,10,6,18,15,47.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,19.5,27.5,83.38,0.0
2017,10,7,7,0,206.0,35.0,2.7,20.0,55.0,175.31,130.73
2017,10,7,7,15,308.0,49.0,2.65,20.5,101.5,254.04,202.12
2017,10,7,7,30,410.0,63.0,2.6,21.0,148.0,341.9,276.28
2017,10,7,7,45,475.0,72.5,2.55,21.5,199.5,412.43,333.94
2017,10,7,8,0,540.0,82.0,2.5,22.0,251.0,483.47,389.59
2017,10,7,8,15,585.0,89.0,2.45,22.5,303.0,540.14,431.98
2017,10,7,8,30,630.0,96.0,2.4,23.0,355.0,597.54,473.33
2017,10,7,8,45,654.0,104.0,2.35,24.0,404.0,640.43,501.04
2017,10,7,9,0,678.0,112.0,2.3,25.0,453.0,682.04,526.82
2017,10,7,9,15,701.5,116.0,2.35,25.5,498.5,716.97,548.84
2017,10,7,9,30,725.0,120.0,2.4,26.0,544.0,750.01,569.3
2017,10,7,9,45,731.5,128.5,2.45,26.5,582.0,771.91,581.86
2017,10,7,10,0,738.0,137.0,2.5,27.0,620.0,790.87,592.48
2017,10,7,10,15,750.5,140.0,2.5,27.0,653.5,805.74,601.21
2017,10,7,10,30,763.0,143.0,2.5,27.0,687.0,814.31,605.81
2017,10,7,10,45,493.5,257.0,2.5,27.5,614.0,700.2,521.33
2017,10,7,11,0,224.0,371.0,2.5,28.0,541.0,565.74,419.51
2017,10,7,11,15,116.0,289.5,2.4,28.0,378.0,386.82,289.91
2017,10,7,11,30,8.0,208.0,2.3,28.0,215.0,202.35,150.62
2017,10,7,11,45,10.5,230.0,2.25,28.5,239.0,224.65,167.44
2017,10,7,12,0,13.0,252.0,2.2,29.0,263.0,246.57,183.3
2017,10,7,12,15,52.5,323.0,2.1,29.0,366.0,345.34,256.56
2017,10,7,12,30,92.0,394.0,2.0,29.0,469.0,436.09,321.58
2017,10,7,12,45,52.5,322.0,1.95,29.0,365.0,336.14,248.71
2017,10,7,13,0,13.0,250.0,1.9,29.0,261.0,240.17,177.96
2017,10,7,13,15,18.5,271.5,1.85,29.0,286.5,261.74,194.35
2017,10,7,13,30,24.0,293.0,1.8,29.0,312.0,282.28,209.5
2017,10,7,13,45,20.5,274.5,1.8,29.5,290.5,261.64,193.94
2017,10,7,14,0,17.0,256.0,1.8,30.0,269.0,241.46,178.87
2017,10,7,14,15,31.5,272.0,1.8,29.5,294.0,254.77,189.33
2017,10,7,14,30,46.0,288.0,1.8,29.0,319.0,268.9,200.15
2017,10,7,14,45,35.0,259.5,1.85,29.0,282.5,236.79,176.49
2017,10,7,15,0,24.0,231.0,1.9,29.0,246.0,212.44,158.73
2017,10,7,15,15,12.5,195.5,1.9,28.5,203.5,177.41,133.06
2017,10,7,15,30,1.0,160.0,1.9,28.0,161.0,143.9,108.28
2017,10,7,15,45,0.5,115.5,1.95,28.0,116.0,105.56,78.68
2017,10,7,16,0,0.0,71.0,2.0,28.0,71.0,66.07,47.62
2017,10,7,16,15,0.0,61.5,1.85,27.5,61.5,57.19,42.89
2017,10,7,16,30,0.0,52.0,1.7,27.0,52.0,48.33,35.6
2017,10,7,16,45,175.5,70.0,1.6,27.0,113.0,54.74,41.1
2017,10,7,17,0,351.0,88.0,1.5,27.0,174.0,64.9,49.59
2017,10,7,17,15,268.5,71.0,1.35,26.5,126.5,53.6,39.75
2017,10,7,17,30,186.0,54.0,1.2,26.0,79.0,43.18,30.33
2017,10,7,17,45,93.0,32.0,1.05,25.5,44.5,26.18,13.75
2017,10,7,18,0,0.0,10.0,0.9,25.0,10.0,9.53,0.0
2017,10,7,18,15,0.0,5.0,0.9,24.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,146.5,16.0,1.5,17.5,30.5,101.75,0.0
2017,10,8,7,0,293.0,32.0,1.6,18.0,61.0,215.08,160.83
2017,10,8,7,15,404.0,43.5,1.7,18.5,111.0,301.29,240.29
2017,10,8,7,30,515.0,55.0,1.8,19.0,161.0,396.39,320.29
2017,10,8,7,45,581.5,63.0,1.9,20.0,216.5,466.89,377.22
2017,10,8,8,0,648.0,71.0,2.0,21.0,272.0,540.57,433.81
2017,10,8,8,15,691.0,76.5,1.7,21.5,327.0,597.25,473.98
2017,10,8,8,30,734.0,82.0,1.4,22.0,382.0,654.33,511.0
2017,10,8,8,45,764.0,86.0,1.1,23.0,434.5,696.38,533.87
2017,10,8,9,0,794.0,90.0,0.8,24.0,487.0,740.8,556.54
2017,10,8,9,15,815.0,93.5,0.95,25.0,535.0,775.74,577.57
2017,10,8,9,30,836.0,97.0,1.1,26.0,583.0,808.33,596.82
2017,10,8,9,45,851.5,99.5,1.25,27.0,625.0,832.58,610.38
2017,10,8,10,0,867.0,102.0,1.4,28.0,667.0,853.84,621.96
2017,10,8,10,15,877.5,104.0,1.4,28.0,702.0,861.16,625.17
2017,10,8,10,30,888.0,106.0,1.4,28.0,737.0,871.34,630.53
2017,10,8,10,45,895.0,108.0,1.4,28.5,764.0,875.13,630.62
2017,10,8,11,0,902.0,110.0,1.4,29.0,791.0,875.4,628.67
2017,10,8,11,15,906.5,110.5,1.4,29.0,809.5,868.5,623.57
2017,10,8,11,30,911.0,111.0,1.4,29.0,828.0,858.11,616.46
2017,10,8,11,45,915.0,110.5,1.45,29.5,838.5,842.85,605.75
2017,10,8,12,0,919.0,110.0,1.5,30.0,849.0,824.19,592.97
2017,10,8,12,15,918.5,110.0,1.55,30.0,849.5,799.3,577.39
2017,10,8,12,30,918.0,110.0,1.6,30.0,850.0,771.35,559.79
2017,10,8,12,45,913.5,110.5,1.7,30.5,841.5,738.17,537.58
2017,10,8,13,0,909.0,111.0,1.8,31.0,833.0,702.44,512.18
2017,10,8,13,15,904.0,110.0,1.9,31.0,816.0,662.66,484.45
2017,10,8,13,30,899.0,109.0,2.0,31.0,799.0,620.76,454.44
2017,10,8,13,45,889.5,108.5,2.1,31.0,773.5,574.96,420.75
2017,10,8,14,0,880.0,108.0,2.2,31.0,748.0,527.8,385.02
2017,10,8,14,15,869.0,106.0,2.25,31.0,714.5,477.58,345.82
2017,10,8,14,30,858.0,104.0,2.3,31.0,681.0,422.34,301.87
2017,10,8,14,45,841.5,102.5,2.4,31.0,641.0,368.95,258.19
2017,10,8,15,0,825.0,101.0,2.5,31.0,601.0,315.96,213.92
2017,10,8,15,15,805.0,98.0,2.55,30.5,555.0,261.57,168.83
2017,10,8,15,30,785.0,95.0,2.6,30.0,509.0,208.52,125.69
2017,10,8,15,45,756.0,91.0,2.65,30.0,458.0,155.18,85.8
2017,10,8,16,0,727.0,87.0,2.7,30.0,407.0,99.39,51.29
2017,10,8,16,15,688.5,82.0,2.5,29.5,353.5,53.08,39.07
2017,10,8,16,30,650.0,77.0,2.3,29.0,300.0,51.93,38.33
2017,10,8,16,45,592.5,69.5,2.1,28.5,245.5,48.67,35.71
2017,10,8,17,0,535.0,62.0,1.9,28.0,191.0,45.27,32.82
2017,10,8,17,15,445.0,52.0,1.8,27.0,139.5,39.44,27.73
2017,10,8,17,30,355.0,42.0,1.7,26.0,88.0,33.36,22.11
2017,10,8,17,45,211.0,26.0,1.6,25.0,50.0,20.98,9.33
2017,10,8,18,0,67.0,10.0,1.5,24.0,12.0,9.53,0.0
2017,10,8,18,15,33.5,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,114.0,16.5,2.85,20.5,27.0,67.66,0.0
2017,10,9,7,0,228.0,33.0,3.1,21.0,54.0,182.85,134.08
2017,10,9,7,15,336.0,46.0,3.2,21.5,101.5,265.72,210.38
2017,10,9,7,30,444.0,59.0,3.3,22.0,149.0,357.76,288.18
2017,10,9,7,45,514.5,67.0,3.4,23.0,202.0,428.08,345.59
2017,10,9,8,0,585.0,75.0,3.5,24.0,255.0,501.83,403.12
2017,10,9,8,15,629.5,81.5,3.6,24.5,308.5,558.57,446.08
2017,10,9,8,30,674.0,88.0,3.7,25.0,362.0,615.93,487.87
2017,10,9,8,45,707.0,92.0,3.8,25.5,413.0,661.71,519.18
2017,10,9,9,0,740.0,96.0,3.9,26.0,464.0,706.58,549.21
2017,10,9,9,15,762.0,99.5,3.95,26.5,510.0,737.71,568.7
2017,10,9,9,30,784.0,103.0,4.0,27.0,556.0,770.09,588.91
2017,10,9,9,45,799.5,106.5,4.1,27.5,597.0,794.65,603.64
2017,10,9,10,0,815.0,110.0,4.2,28.0,638.0,816.39,616.41
2017,10,9,10,15,826.5,112.0,4.2,28.5,672.0,830.06,623.22
2017,10,9,10,30,838.0,114.0,4.2,29.0,706.0,840.54,627.95
2017,10,9,10,45,845.0,116.0,4.25,29.5,732.5,843.91,628.17
2017,10,9,11,0,852.0,118.0,4.3,30.0,759.0,843.9,626.27
2017,10,9,11,15,857.0,119.0,4.25,30.0,777.5,833.02,617.97
2017,10,9,11,30,862.0,120.0,4.2,30.0,796.0,824.02,611.17
2017,10,9,11,45,865.0,120.5,4.2,30.5,806.0,809.62,599.8
2017,10,9,12,0,868.0,121.0,4.2,31.0,816.0,792.01,586.42
2017,10,9,12,15,868.5,121.0,4.15,31.0,817.0,768.91,570.39
2017,10,9,12,30,869.0,121.0,4.1,31.0,818.0,742.87,552.42
2017,10,9,12,45,866.5,121.0,4.1,31.0,810.5,711.95,530.2
2017,10,9,13,0,864.0,121.0,4.1,31.0,803.0,678.52,505.57
2017,10,9,13,15,859.5,120.0,4.05,31.0,787.0,640.59,477.2
2017,10,9,13,30,855.0,119.0,4.0,31.0,771.0,600.64,446.83
2017,10,9,13,45,847.0,117.5,3.95,31.5,746.5,554.37,410.48
2017,10,9,14,0,839.0,116.0,3.9,32.0,722.0,508.24,373.5
2017,10,9,14,15,828.5,114.0,3.85,31.5,690.0,459.49,335.22
2017,10,9,14,30,818.0,112.0,3.8,31.0,658.0,410.12,295.35
2017,10,9,14,45,801.0,110.5,3.75,31.0,619.0,358.64,252.44
2017,10,9,15,0,784.0,109.0,3.7,31.0,580.0,307.69,209.35
2017,10,9,15,15,764.0,105.5,3.6,30.5,535.5,255.18,165.58
2017,10,9,15,30,744.0,102.0,3.5,30.0,491.0,199.1,120.2
2017,10,9,15,45,714.0,98.0,3.4,30.0,441.0,147.66,82.0
2017,10,9,16,0,684.0,94.0,3.3,30.0,391.0,99.21,53.5
2017,10,9,16,15,644.0,88.0,3.0,29.5,339.0,57.71,42.96
2017,10,9,16,30,604.0,82.0,2.7,29.0,287.0,56.03,41.78
2017,10,9,16,45,543.0,74.0,2.4,28.5,233.5,52.56,38.98
2017,10,9,17,0,482.0,66.0,2.1,28.0,180.0,48.95,35.9
2017,10,9,17,15,390.0,54.5,1.95,27.0,130.5,41.93,29.78
2017,10,9,17,30,298.0,43.0,1.8,26.0,81.0,33.22,21.9
2017,10,9,17,45,149.0,21.5,1.65,25.5,40.5,16.76,5.65
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.8,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,6.0,6.6,14.0,6.0,5.72,0.0
2017,10,10,7,0,0.0,12.0,6.7,14.0,12.0,11.11,3.0
2017,10,10,7,15,0.0,24.0,6.75,14.0,24.0,22.26,13.0
2017,10,10,7,30,0.0,36.0,6.8,14.0,36.0,33.43,22.82
2017,10,10,7,45,0.0,49.0,6.9,14.0,49.0,45.54,33.37
2017,10,10,8,0,0.0,62.0,7.0,14.0,62.0,57.67,43.78
2017,10,10,8,15,0.0,75.0,6.95,14.5,75.0,70.31,54.36
2017,10,10,8,30,0.0,88.0,6.9,15.0,88.0,82.93,64.74
2017,10,10,8,45,0.0,106.5,6.9,15.5,106.5,101.13,79.64
2017,10,10,9,0,0.0,125.0,6.9,16.0,125.0,119.26,94.26
2017,10,10,9,15,1.0,147.5,6.85,16.0,148.0,142.19,112.91
2017,10,10,9,30,2.0,170.0,6.8,16.0,171.0,165.04,131.31
2017,10,10,9,45,17.5,214.5,6.75,16.5,226.0,222.3,177.73
2017,10,10,10,0,33.0,259.0,6.7,17.0,281.0,290.72,232.16
2017,10,10,10,15,70.5,296.5,6.55,17.5,345.5,359.73,286.79
2017,10,10,10,30,108.0,334.0,6.4,18.0,410.0,427.98,339.67
2017,10,10,10,45,105.5,346.5,6.3,18.5,423.5,435.08,343.52
