Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,8,15,715.5,59.0,3.25,12.0,271.5,537.54,449.35
2017,10,30,8,30,764.0,64.0,3.3,13.0,325.0,594.53,493.48
2017,10,30,8,45,794.5,68.5,3.4,14.5,376.0,638.62,524.81
2017,10,30,9,0,825.0,73.0,3.5,16.0,427.0,681.33,553.06
2017,10,30,9,15,847.5,76.0,3.8,17.0,473.5,714.72,575.31
2017,10,30,9,30,870.0,79.0,4.1,18.0,520.0,745.75,595.48
2017,10,30,9,45,884.0,81.5,4.4,19.0,560.0,762.05,604.73
2017,10,30,10,0,898.0,84.0,4.7,20.0,600.0,780.6,616.07
2017,10,30,10,15,909.0,86.0,4.65,20.5,634.0,793.12,622.29
2017,10,30,10,30,920.0,88.0,4.6,21.0,668.0,802.28,626.18
2017,10,30,10,45,926.0,90.0,4.6,21.5,693.5,804.16,625.24
2017,10,30,11,0,932.0,92.0,4.6,22.0,719.0,802.51,621.97
2017,10,30,11,15,936.5,92.5,4.5,22.0,736.5,794.61,615.06
2017,10,30,11,30,941.0,93.0,4.4,22.0,754.0,783.2,605.84
2017,10,30,11,45,941.5,94.5,4.35,22.5,762.5,766.48,592.22
2017,10,30,12,0,942.0,96.0,4.3,23.0,771.0,746.43,576.4
2017,10,30,12,15,941.5,96.0,4.15,23.0,771.0,721.0,556.34
2017,10,30,12,30,941.0,96.0,4.0,23.0,771.0,692.53,533.83
2017,10,30,12,45,936.5,96.0,3.85,23.5,761.5,658.72,506.14
2017,10,30,13,0,932.0,96.0,3.7,24.0,752.0,622.38,476.27
2017,10,30,13,15,926.5,95.5,3.55,24.0,734.5,582.69,444.39
2017,10,30,13,30,921.0,95.0,3.4,24.0,717.0,540.91,410.29
2017,10,30,13,45,910.5,94.0,3.25,24.5,690.5,494.55,371.3
2017,10,30,14,0,900.0,93.0,3.1,25.0,664.0,446.95,330.66
2017,10,30,14,15,888.0,91.5,2.95,25.0,630.5,397.37,288.38
2017,10,30,14,30,876.0,90.0,2.8,25.0,597.0,342.72,241.52
2017,10,30,14,45,855.0,88.5,2.7,25.0,556.0,289.44,195.54
2017,10,30,15,0,834.0,87.0,2.6,25.0,515.0,237.04,150.73
2017,10,30,15,15,810.0,84.0,2.45,24.5,469.0,184.1,107.91
2017,10,30,15,30,786.0,81.0,2.3,24.0,423.0,132.93,71.3
2017,10,30,15,45,750.0,77.0,2.2,24.0,372.5,82.54,45.18
2017,10,30,16,0,714.0,73.0,2.1,24.0,322.0,48.74,36.42
2017,10,30,16,15,663.5,67.0,1.85,23.0,269.5,46.31,34.56
2017,10,30,16,30,613.0,61.0,1.6,22.0,217.0,43.82,32.5
2017,10,30,16,45,531.0,53.0,1.35,21.0,165.0,39.48,28.68
2017,10,30,17,0,449.0,45.0,1.1,20.0,113.0,35.04,24.51
2017,10,30,17,15,312.0,31.5,1.15,19.0,70.0,25.11,15.04
2017,10,30,17,30,175.0,18.0,1.2,18.0,27.0,14.61,0.0
2017,10,30,17,45,87.5,9.0,1.25,17.5,13.5,8.58,0.0
2017,10,30,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,10,31,6,45,0.0,0.5,3.55,8.0,0.5,0.0,0.0
2017,10,31,7,0,0.0,1.0,3.6,8.0,1.0,0.95,0.0
2017,10,31,7,15,0.0,5.0,3.65,8.0,5.0,4.62,0.0
2017,10,31,7,30,0.0,9.0,3.7,8.0,9.0,8.33,1.47
2017,10,31,7,45,0.0,14.5,3.75,8.5,14.5,13.43,6.03
2017,10,31,8,0,0.0,20.0,3.8,9.0,20.0,18.54,10.56
2017,10,31,8,15,0.0,25.5,3.9,9.5,25.5,23.65,15.02
2017,10,31,8,30,0.0,31.0,4.0,10.0,31.0,28.77,19.42
2017,10,31,8,45,278.0,82.5,4.1,10.5,201.0,298.76,255.19
2017,10,31,9,0,556.0,134.0,4.2,11.0,371.0,558.88,468.02
2017,10,31,9,15,278.0,101.0,4.25,11.0,219.5,327.85,276.42
2017,10,31,9,30,0.0,68.0,4.3,11.0,68.0,63.28,48.39
2017,10,31,9,45,0.0,97.0,4.35,11.5,97.0,90.68,71.45
2017,10,31,10,0,0.0,126.0,4.4,12.0,126.0,118.78,94.61
2017,10,31,10,15,0.0,90.5,4.35,12.5,90.5,84.35,65.49
2017,10,31,10,30,0.0,55.0,4.3,13.0,55.0,51.2,37.53
2017,10,31,10,45,0.0,52.0,4.25,13.5,52.0,48.42,35.06
2017,10,31,11,0,0.0,49.0,4.2,14.0,49.0,45.63,32.61
2017,10,31,11,15,0.0,66.0,4.1,14.5,66.0,61.5,45.7
2017,10,31,11,30,0.0,83.0,4.0,15.0,83.0,77.4,58.68
2017,10,31,11,45,14.5,184.0,3.9,15.5,194.5,182.71,144.59
2017,10,31,12,0,29.0,285.0,3.8,16.0,306.0,291.07,230.23
2017,10,31,12,15,57.5,311.0,3.65,16.0,352.5,331.33,261.78
2017,10,31,12,30,86.0,337.0,3.5,16.0,399.0,369.01,291.03
2017,10,31,12,45,43.0,202.0,3.4,16.5,233.0,214.05,168.7
2017,10,31,13,0,0.0,67.0,3.3,17.0,67.0,62.45,45.85
2017,10,31,13,15,0.0,59.0,3.15,17.0,59.0,54.97,39.84
2017,10,31,13,30,0.0,51.0,3.0,17.0,51.0,47.49,33.73
2017,10,31,13,45,0.0,97.0,2.95,17.0,97.0,90.41,69.07
2017,10,31,14,0,0.0,143.0,2.9,17.0,143.0,131.98,103.01
2017,10,31,14,15,0.0,83.5,2.75,16.5,83.5,77.81,59.01
2017,10,31,14,30,0.0,24.0,2.6,16.0,24.0,22.3,13.08
2017,10,31,14,45,15.0,112.0,2.5,16.0,120.0,105.19,81.66
2017,10,31,15,0,30.0,200.0,2.4,16.0,216.0,176.63,139.49
2017,10,31,15,15,15.0,142.0,2.35,15.5,150.0,129.82,102.24
2017,10,31,15,30,0.0,84.0,2.3,15.0,84.0,77.9,60.26
2017,10,31,15,45,0.0,73.5,2.25,15.0,73.5,68.4,52.5
2017,10,31,16,0,0.0,63.0,2.2,15.0,63.0,58.59,46.61
2017,10,31,16,15,0.0,52.0,2.25,14.5,52.0,48.33,37.63
2017,10,31,16,30,0.0,41.0,2.3,14.0,41.0,38.08,28.51
2017,10,31,16,45,100.0,50.5,2.4,14.0,65.5,40.6,30.53
2017,10,31,17,0,200.0,60.0,2.5,14.0,90.0,47.69,36.16
2017,10,31,17,15,117.5,38.0,2.45,13.5,53.5,30.88,20.06
2017,10,31,17,30,35.0,16.0,2.4,13.0,17.0,14.14,0.0
2017,10,31,17,45,17.5,8.0,2.4,13.0,8.5,7.63,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,45,48.5,7.0,1.3,10.0,8.5,0.0,0.0
2017,11,1,7,0,97.0,14.0,1.4,10.0,17.0,55.59,0.0
2017,11,1,7,15,231.5,29.5,1.55,10.5,56.5,173.02,126.86
2017,11,1,7,30,366.0,45.0,1.7,11.0,96.0,268.41,217.94
2017,11,1,7,45,272.0,69.5,1.9,12.0,116.5,257.35,212.49
2017,11,1,8,0,178.0,94.0,2.1,13.0,137.0,228.95,189.83
2017,11,1,8,15,201.5,113.5,2.1,13.5,172.5,269.25,223.86
2017,11,1,8,30,225.0,133.0,2.1,14.0,208.0,310.12,257.03
2017,11,1,8,45,484.5,108.0,2.1,14.5,302.5,468.43,386.52
2017,11,1,9,0,744.0,83.0,2.1,15.0,397.0,630.61,512.08
2017,11,1,9,15,769.0,86.5,2.25,16.0,442.0,664.67,533.74
2017,11,1,9,30,794.0,90.0,2.4,17.0,487.0,696.66,554.43
2017,11,1,9,45,815.5,91.0,2.55,18.0,527.5,720.86,569.15
2017,11,1,10,0,837.0,92.0,2.7,19.0,568.0,742.37,581.84
2017,11,1,10,15,850.0,94.0,2.85,20.0,601.0,755.68,588.59
2017,11,1,10,30,863.0,96.0,3.0,21.0,634.0,765.8,593.16
2017,11,1,10,45,874.0,96.5,3.15,22.0,660.0,765.3,590.27
2017,11,1,11,0,885.0,97.0,3.3,23.0,686.0,765.99,588.41
2017,11,1,11,15,890.5,98.0,3.4,23.5,703.5,759.75,582.66
2017,11,1,11,30,896.0,99.0,3.5,24.0,721.0,750.13,574.7
2017,11,1,11,45,890.0,104.0,3.65,25.0,728.0,733.1,560.72
2017,11,1,12,0,884.0,109.0,3.8,26.0,735.0,713.06,543.8
2017,11,1,12,15,884.0,108.5,3.8,26.5,735.5,688.77,524.24
2017,11,1,12,30,884.0,108.0,3.8,27.0,736.0,661.62,502.45
2017,11,1,12,45,883.5,106.5,3.85,27.5,728.0,630.48,477.68
2017,11,1,13,0,883.0,105.0,3.9,28.0,720.0,596.76,450.63
2017,11,1,13,15,877.5,104.0,3.9,28.0,703.0,558.43,420.43
2017,11,1,13,30,872.0,103.0,3.9,28.0,686.0,518.15,388.11
2017,11,1,13,45,865.0,101.0,3.9,28.5,661.5,471.86,349.89
2017,11,1,14,0,858.0,99.0,3.9,29.0,637.0,426.3,311.38
2017,11,1,14,15,846.0,97.0,3.9,28.5,604.5,377.84,271.11
2017,11,1,14,30,834.0,95.0,3.9,28.0,572.0,328.93,229.58
2017,11,1,14,45,807.5,95.5,3.9,28.0,531.5,278.35,186.36
2017,11,1,15,0,781.0,96.0,3.9,28.0,491.0,229.28,145.03
2017,11,1,15,15,756.5,92.0,3.8,27.5,446.5,178.49,104.74
2017,11,1,15,30,732.0,88.0,3.7,27.0,402.0,124.57,66.74
2017,11,1,15,45,694.5,83.5,3.65,26.5,353.0,76.6,43.19
2017,11,1,16,0,657.0,79.0,3.6,26.0,304.0,53.61,40.26
2017,11,1,16,15,605.0,72.5,3.4,25.0,253.5,51.0,38.26
2017,11,1,16,30,553.0,66.0,3.2,24.0,203.0,48.34,36.07
2017,11,1,16,45,469.5,56.5,3.0,23.0,153.0,42.89,31.28
2017,11,1,17,0,386.0,47.0,2.8,22.0,103.0,37.27,26.06
2017,11,1,17,15,255.0,32.0,2.8,21.0,62.5,25.91,15.15
2017,11,1,17,30,124.0,17.0,2.8,20.0,22.0,13.48,0.0
2017,11,1,17,45,62.0,8.5,2.8,19.5,11.0,8.1,0.0
2017,11,1,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,45,24.5,6.5,2.5,17.5,7.5,0.0,0.0
2017,11,2,7,0,49.0,13.0,2.6,18.0,15.0,33.58,0.0
2017,11,2,7,15,170.0,31.5,2.85,18.5,52.0,146.38,101.73
2017,11,2,7,30,291.0,50.0,3.1,19.0,89.0,235.17,185.48
2017,11,2,7,45,373.0,63.0,3.4,19.5,136.5,303.64,245.21
2017,11,2,8,0,455.0,76.0,3.7,20.0,184.0,377.49,307.38
2017,11,2,8,15,227.5,93.0,3.85,20.5,147.0,257.95,210.27
2017,11,2,8,30,0.0,110.0,4.0,21.0,110.0,108.71,84.46
2017,11,2,8,45,28.0,141.0,4.2,22.0,153.0,168.07,133.08
2017,11,2,9,0,56.0,172.0,4.4,23.0,196.0,221.12,175.32
2017,11,2,9,15,62.0,192.5,4.45,23.5,221.5,246.35,194.5
2017,11,2,9,30,68.0,213.0,4.5,24.0,247.0,271.35,213.25
2017,11,2,9,45,68.5,232.0,4.55,24.5,268.5,290.25,226.88
2017,11,2,10,0,69.0,251.0,4.6,25.0,290.0,308.7,240.04
2017,11,2,10,15,154.0,270.5,4.55,25.5,364.0,399.99,310.53
2017,11,2,10,30,239.0,290.0,4.5,26.0,438.0,480.78,371.12
2017,11,2,10,45,244.0,300.5,4.5,26.5,457.0,490.8,376.82
2017,11,2,11,0,249.0,311.0,4.5,27.0,476.0,499.7,381.92
2017,11,2,11,15,189.5,322.5,4.45,27.0,450.0,461.43,351.67
2017,11,2,11,30,130.0,334.0,4.4,27.0,424.0,423.67,321.95
2017,11,2,11,45,483.5,230.5,4.35,27.5,571.0,573.18,437.92
2017,11,2,12,0,837.0,127.0,4.3,28.0,718.0,698.02,530.47
2017,11,2,12,15,649.5,202.5,4.2,28.0,661.0,625.58,473.53
2017,11,2,12,30,462.0,278.0,4.1,28.0,604.0,554.92,418.81
2017,11,2,12,45,400.0,295.0,4.05,28.5,574.5,512.57,385.88
2017,11,2,13,0,338.0,312.0,4.0,29.0,545.0,475.07,356.4
2017,11,2,13,15,247.5,316.0,3.95,29.0,485.0,414.5,310.85
2017,11,2,13,30,157.0,320.0,3.9,29.0,425.0,360.4,270.21
2017,11,2,13,45,205.0,303.5,3.85,29.0,435.0,356.55,266.83
2017,11,2,14,0,253.0,287.0,3.8,29.0,445.0,345.76,257.48
2017,11,2,14,15,516.0,199.0,3.75,29.0,499.5,345.15,251.44
2017,11,2,14,30,779.0,111.0,3.7,29.0,554.0,324.08,225.98
2017,11,2,14,45,759.5,108.0,3.65,29.0,515.0,270.72,180.96
2017,11,2,15,0,740.0,105.0,3.6,29.0,476.0,222.12,140.25
2017,11,2,15,15,713.5,100.5,3.5,28.5,432.0,172.49,101.4
2017,11,2,15,30,687.0,96.0,3.4,28.0,388.0,125.04,68.9
2017,11,2,15,45,647.0,91.0,3.35,28.0,340.0,79.23,46.88
2017,11,2,16,0,607.0,86.0,3.3,28.0,292.0,59.3,44.72
2017,11,2,16,15,552.5,78.0,2.9,27.0,242.0,55.69,41.9
2017,11,2,16,30,498.0,70.0,2.5,26.0,192.0,51.97,38.83
2017,11,2,16,45,412.0,59.5,2.15,25.5,144.0,45.78,33.35
2017,11,2,17,0,326.0,49.0,1.8,25.0,96.0,37.68,26.0
2017,11,2,17,15,203.0,32.5,1.8,24.0,57.5,25.43,14.33
2017,11,2,17,30,80.0,16.0,1.8,23.0,19.0,15.25,0.0
2017,11,2,17,45,40.0,8.0,1.8,22.5,9.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,6,45,3.0,4.5,1.05,19.5,4.5,0.0,0.0
2017,11,3,7,0,6.0,9.0,1.1,20.0,9.0,11.15,0.0
2017,11,3,7,15,74.5,33.0,1.35,20.5,42.5,93.5,61.2
2017,11,3,7,30,143.0,57.0,1.6,21.0,76.0,161.07,124.27
2017,11,3,7,45,237.5,73.5,1.9,21.5,122.0,233.23,185.57
2017,11,3,8,0,332.0,90.0,2.2,22.0,168.0,322.01,258.58
2017,11,3,8,15,391.5,102.5,2.2,22.5,216.0,381.07,305.91
2017,11,3,8,30,451.0,115.0,2.2,23.0,264.0,442.48,353.46
2017,11,3,8,45,225.5,78.5,2.25,23.5,153.0,255.89,205.63
2017,11,3,9,0,0.0,42.0,2.3,24.0,42.0,39.02,26.39
2017,11,3,9,15,0.0,85.0,2.25,24.5,85.0,79.33,59.11
2017,11,3,9,30,0.0,128.0,2.2,25.0,128.0,121.86,92.78
2017,11,3,9,45,7.5,164.5,2.2,25.5,168.5,163.64,125.41
2017,11,3,10,0,15.0,201.0,2.2,26.0,209.0,205.46,157.42
2017,11,3,10,15,367.5,174.5,2.15,26.5,400.0,474.86,367.88
2017,11,3,10,30,720.0,148.0,2.1,27.0,591.0,711.42,538.34
2017,11,3,10,45,744.5,144.5,2.1,27.5,618.5,720.38,540.88
2017,11,3,11,0,769.0,141.0,2.1,28.0,646.0,726.26,543.14
2017,11,3,11,15,775.5,142.0,2.05,28.0,663.0,720.55,537.92
2017,11,3,11,30,782.0,143.0,2.0,28.0,680.0,711.78,530.68
2017,11,3,11,45,764.0,154.5,2.0,28.5,685.0,693.58,515.78
2017,11,3,12,0,746.0,166.0,2.0,29.0,690.0,672.95,499.26
2017,11,3,12,15,746.0,166.0,2.0,29.0,690.0,650.74,482.96
2017,11,3,12,30,746.0,166.0,2.0,29.0,690.0,626.08,464.72
2017,11,3,12,45,751.0,161.0,2.0,29.5,683.5,597.31,442.54
2017,11,3,13,0,756.0,156.0,2.0,30.0,677.0,566.11,418.29
2017,11,3,13,15,749.5,154.5,2.0,30.0,660.5,529.81,390.71
2017,11,3,13,30,743.0,153.0,2.0,30.0,644.0,492.06,361.46
2017,11,3,13,45,482.5,221.0,2.0,30.0,535.5,403.01,295.72
2017,11,3,14,0,222.0,289.0,2.0,30.0,427.0,337.0,248.17
2017,11,3,14,15,231.5,272.0,2.0,30.0,409.0,311.9,228.77
2017,11,3,14,30,241.0,255.0,2.0,30.0,391.0,285.72,208.0
2017,11,3,14,45,452.5,191.0,2.0,30.0,425.0,262.44,182.66
2017,11,3,15,0,664.0,127.0,2.0,30.0,459.0,223.78,143.11
2017,11,3,15,15,635.5,121.5,1.95,29.5,415.5,177.12,107.5
2017,11,3,15,30,607.0,116.0,1.9,29.0,372.0,133.05,78.07
2017,11,3,15,45,570.0,108.0,1.9,29.0,325.5,89.5,57.01
2017,11,3,16,0,533.0,100.0,1.9,29.0,279.0,71.2,54.48
2017,11,3,16,15,476.5,90.5,1.65,28.0,230.5,65.26,49.76
2017,11,3,16,30,420.0,81.0,1.4,27.0,182.0,59.81,45.26
2017,11,3,16,45,338.5,67.0,1.2,26.5,135.5,50.55,37.19
2017,11,3,17,0,257.0,53.0,1.0,26.0,89.0,40.91,28.52
2017,11,3,17,15,150.0,33.5,1.0,25.5,52.5,26.27,14.63
2017,11,3,17,30,43.0,14.0,1.0,25.0,16.0,13.34,0.0
2017,11,3,17,45,21.5,7.0,1.05,24.5,8.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,4,6,45,5.0,4.5,2.45,19.5,4.5,0.0,0.0
2017,11,4,7,0,10.0,9.0,2.6,20.0,9.0,12.84,0.0
2017,11,4,7,15,93.5,31.0,2.75,20.5,42.5,98.07,62.65
2017,11,4,7,30,177.0,53.0,2.9,21.0,76.0,171.76,132.89
2017,11,4,7,45,257.5,70.5,3.1,21.5,121.0,248.38,198.06
2017,11,4,8,0,338.0,88.0,3.3,22.0,166.0,321.97,259.44
2017,11,4,8,15,397.5,100.0,3.35,22.0,213.5,380.41,307.57
2017,11,4,8,30,457.0,112.0,3.4,22.0,261.0,441.19,356.16
2017,11,4,8,45,495.0,122.5,3.5,22.5,307.0,487.58,391.51
2017,11,4,9,0,533.0,133.0,3.6,23.0,353.0,533.97,425.94
2017,11,4,9,15,266.5,109.5,3.6,23.0,219.5,325.99,261.79
2017,11,4,9,30,0.0,86.0,3.6,23.0,86.0,80.15,59.77
2017,11,4,9,45,0.0,111.5,3.6,23.5,111.5,104.92,79.63
2017,11,4,10,0,0.0,137.0,3.6,24.0,137.0,129.72,99.03
2017,11,4,10,15,0.0,140.5,3.55,24.5,140.5,132.74,100.96
2017,11,4,10,30,0.0,144.0,3.5,25.0,144.0,135.81,102.96
2017,11,4,10,45,0.0,150.0,3.5,25.5,150.0,141.32,106.9
2017,11,4,11,0,0.0,156.0,3.5,26.0,156.0,146.8,110.8
2017,11,4,11,15,27.0,229.0,3.5,26.0,247.5,241.83,184.82
2017,11,4,11,30,54.0,302.0,3.5,26.0,339.0,331.1,252.5
2017,11,4,11,45,86.0,319.5,3.5,26.5,379.5,366.58,278.65
2017,11,4,12,0,118.0,337.0,3.5,27.0,420.0,399.99,303.0
2017,11,4,12,15,124.0,338.5,3.5,27.0,425.0,402.41,304.46
2017,11,4,12,30,130.0,340.0,3.5,27.0,430.0,399.79,302.33
2017,11,4,12,45,198.5,331.5,3.55,27.5,468.0,423.75,320.02
2017,11,4,13,0,267.0,323.0,3.6,28.0,506.0,443.5,333.92
2017,11,4,13,15,168.5,310.5,3.55,28.0,425.0,367.5,276.74
2017,11,4,13,30,70.0,298.0,3.5,28.0,344.0,300.75,226.62
2017,11,4,13,45,415.5,212.5,3.5,28.0,470.0,365.38,273.68
2017,11,4,14,0,761.0,127.0,3.5,28.0,596.0,402.6,295.17
2017,11,4,14,15,747.5,124.5,3.45,28.0,565.0,357.27,256.75
2017,11,4,14,30,734.0,122.0,3.4,28.0,534.0,311.85,217.98
2017,11,4,14,45,526.0,163.0,3.4,28.0,448.0,256.25,177.7
2017,11,4,15,0,318.0,204.0,3.4,28.0,362.0,222.55,157.32
2017,11,4,15,15,279.0,189.0,3.3,27.5,318.5,184.77,129.65
2017,11,4,15,30,240.0,174.0,3.2,27.0,275.0,151.01,106.81
2017,11,4,15,45,230.0,154.0,3.15,27.0,241.5,118.72,86.83
2017,11,4,16,0,220.0,134.0,3.1,27.0,208.0,99.2,78.53
2017,11,4,16,15,200.5,113.5,2.75,26.5,172.0,85.66,67.33
2017,11,4,16,30,181.0,93.0,2.4,26.0,136.0,71.56,55.39
2017,11,4,16,45,155.0,71.5,2.05,25.5,102.0,56.17,42.06
2017,11,4,17,0,129.0,50.0,1.7,25.0,68.0,40.18,27.98
2017,11,4,17,15,64.5,31.0,1.6,24.0,40.0,26.51,14.63
2017,11,4,17,30,0.0,12.0,1.5,23.0,12.0,11.44,0.0
2017,11,4,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,3.0,3.0,19.5,3.0,0.0,0.0
2017,11,5,7,0,0.0,6.0,3.0,20.0,6.0,5.72,0.0
2017,11,5,7,15,9.0,25.0,3.25,20.0,26.0,32.76,16.53
2017,11,5,7,30,18.0,44.0,3.5,20.0,46.0,60.18,43.18
2017,11,5,7,45,38.0,66.0,3.75,20.5,74.0,96.23,74.08
2017,11,5,8,0,58.0,88.0,4.0,21.0,102.0,132.44,104.8
2017,11,5,8,15,74.0,109.5,4.1,21.5,131.0,166.05,132.81
2017,11,5,8,30,90.0,131.0,4.2,22.0,160.0,200.05,160.5
2017,11,5,8,45,45.0,93.5,4.3,22.5,108.0,123.95,97.56
2017,11,5,9,0,0.0,56.0,4.4,23.0,56.0,52.06,37.33
2017,11,5,9,15,0.0,63.0,4.4,23.5,63.0,58.6,42.5
2017,11,5,9,30,0.0,70.0,4.4,24.0,70.0,65.14,47.6
2017,11,5,9,45,0.0,62.0,4.4,24.5,62.0,57.69,41.32
2017,11,5,10,0,0.0,54.0,4.4,25.0,54.0,50.24,35.11
2017,11,5,10,15,20.0,153.5,4.35,25.5,165.5,165.85,127.5
2017,11,5,10,30,40.0,253.0,4.3,26.0,277.0,283.01,217.86
2017,11,5,10,45,41.5,263.0,4.3,26.5,289.0,291.79,223.48
2017,11,5,11,0,43.0,273.0,4.3,27.0,301.0,300.32,229.14
2017,11,5,11,15,66.0,296.0,4.25,27.5,340.5,337.11,256.53
2017,11,5,11,30,89.0,319.0,4.2,28.0,380.0,372.5,282.39
2017,11,5,11,45,427.0,235.5,4.2,28.5,531.5,534.08,406.99
2017,11,5,12,0,765.0,152.0,4.2,29.0,683.0,666.55,504.74
2017,11,5,12,15,765.5,152.0,4.2,29.0,683.5,644.47,487.09
2017,11,5,12,30,766.0,152.0,4.2,29.0,684.0,619.86,468.19
2017,11,5,12,45,432.0,237.5,4.2,29.5,537.0,476.49,359.13
2017,11,5,13,0,98.0,323.0,4.2,30.0,390.0,349.18,261.29
2017,11,5,13,15,231.0,303.0,4.15,30.0,455.5,392.21,293.88
2017,11,5,13,30,364.0,283.0,4.1,30.0,521.0,423.26,315.69
2017,11,5,13,45,560.5,206.5,4.05,30.0,557.0,420.85,311.41
2017,11,5,14,0,757.0,130.0,4.0,30.0,593.0,401.41,292.07
2017,11,5,14,15,743.0,127.0,3.95,30.0,562.0,355.73,253.79
2017,11,5,14,30,729.0,124.0,3.9,30.0,531.0,310.03,215.06
2017,11,5,14,45,730.0,113.5,3.85,30.0,496.5,261.83,173.84
2017,11,5,15,0,731.0,103.0,3.8,30.0,462.0,212.68,132.42
2017,11,5,15,15,511.0,134.5,3.6,29.5,374.5,168.09,106.14
2017,11,5,15,30,291.0,166.0,3.4,29.0,287.0,148.55,102.42
2017,11,5,15,45,455.5,122.5,3.25,29.0,285.0,94.77,64.48
2017,11,5,16,0,620.0,79.0,3.1,29.0,283.0,54.29,40.32
2017,11,5,16,15,566.5,72.0,2.75,28.0,234.0,51.27,37.98
2017,11,5,16,30,513.0,65.0,2.4,27.0,185.0,48.18,35.41
2017,11,5,16,45,436.0,54.0,2.05,26.0,138.0,41.33,29.44
2017,11,5,17,0,359.0,43.0,1.7,25.0,91.0,34.17,22.93
2017,11,5,17,15,226.0,28.0,1.75,24.5,53.5,22.64,11.34
2017,11,5,17,30,93.0,13.0,1.8,24.0,16.0,12.39,0.0
2017,11,5,17,45,46.5,6.5,1.85,23.5,8.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,6,6,45,15.0,4.5,2.55,18.5,5.0,0.0,0.0
2017,11,6,7,0,30.0,9.0,2.7,19.0,10.0,21.19,0.0
2017,11,6,7,15,148.5,26.5,3.0,19.5,43.5,123.09,73.93
2017,11,6,7,30,267.0,44.0,3.3,20.0,77.0,211.95,164.66
2017,11,6,7,45,367.5,55.0,3.6,20.5,124.0,285.55,228.89
2017,11,6,8,0,468.0,66.0,3.9,21.0,171.0,369.28,299.21
2017,11,6,8,15,526.0,74.0,4.0,21.5,220.0,427.37,346.95
2017,11,6,8,30,584.0,82.0,4.1,22.0,269.0,486.9,394.13
2017,11,6,8,45,636.5,84.5,4.2,22.5,318.0,537.35,432.93
2017,11,6,9,0,689.0,87.0,4.3,23.0,367.0,587.83,470.66
2017,11,6,9,15,397.0,150.5,4.25,23.5,316.0,462.55,368.69
2017,11,6,9,30,105.0,214.0,4.2,24.0,265.0,298.78,235.06
2017,11,6,9,45,108.5,232.0,4.2,24.5,288.5,318.99,250.06
2017,11,6,10,0,112.0,250.0,4.2,25.0,312.0,338.72,264.06
2017,11,6,10,15,469.0,175.0,4.15,25.5,455.5,545.88,426.96
2017,11,6,10,30,826.0,100.0,4.1,26.0,599.0,727.29,561.05
2017,11,6,10,45,838.0,100.5,4.1,26.5,624.5,731.6,561.05
2017,11,6,11,0,850.0,101.0,4.1,27.0,650.0,732.66,559.91
2017,11,6,11,15,855.5,102.0,4.05,27.0,667.0,726.26,554.56
2017,11,6,11,30,861.0,103.0,4.0,27.0,684.0,713.85,545.12
2017,11,6,11,45,864.5,103.5,3.95,27.5,693.0,699.59,532.81
2017,11,6,12,0,868.0,104.0,3.9,28.0,702.0,682.22,518.08
2017,11,6,12,15,868.0,104.0,3.85,28.0,702.5,659.06,500.12
2017,11,6,12,30,868.0,104.0,3.8,28.0,703.0,633.09,479.91
2017,11,6,12,45,863.0,104.0,3.75,28.0,694.0,601.54,455.32
2017,11,6,13,0,858.0,104.0,3.7,28.0,685.0,566.86,428.06
2017,11,6,13,15,852.5,103.0,3.6,28.0,668.5,529.15,397.93
2017,11,6,13,30,847.0,102.0,3.5,28.0,652.0,489.61,365.79
2017,11,6,13,45,836.0,101.5,3.45,28.0,627.5,446.54,330.41
2017,11,6,14,0,825.0,101.0,3.4,28.0,603.0,402.48,293.5
2017,11,6,14,15,812.5,98.5,3.3,27.5,571.5,355.42,254.05
2017,11,6,14,30,800.0,96.0,3.2,27.0,540.0,308.02,213.61
2017,11,6,14,45,780.5,94.0,3.15,27.0,501.5,259.32,171.83
2017,11,6,15,0,761.0,92.0,3.1,27.0,463.0,211.48,131.63
2017,11,6,15,15,736.0,88.0,2.85,26.5,420.0,157.83,89.86
2017,11,6,15,30,711.0,84.0,2.6,26.0,377.0,110.27,58.37
2017,11,6,15,45,680.5,78.0,2.4,26.0,330.5,63.23,37.92
2017,11,6,16,0,650.0,72.0,2.2,26.0,284.0,48.99,36.35
2017,11,6,16,15,597.0,65.5,1.95,25.5,234.5,46.12,34.0
2017,11,6,16,30,544.0,59.0,1.7,25.0,185.0,43.18,31.45
2017,11,6,16,45,461.5,49.5,1.45,24.5,137.5,37.45,26.33
2017,11,6,17,0,379.0,40.0,1.2,24.0,90.0,31.5,20.77
2017,11,6,17,15,189.5,27.5,1.2,23.0,52.5,21.55,10.31
2017,11,6,17,30,0.0,15.0,1.2,22.0,15.0,14.3,0.0
2017,11,6,17,45,0.0,7.5,1.2,21.5,7.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,11,7,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,7,15,0.0,11.5,1.35,18.0,11.5,10.65,0.95
2017,11,7,7,30,0.0,23.0,1.7,19.0,23.0,21.34,11.66
2017,11,7,7,45,0.0,37.0,2.1,20.0,37.0,34.37,22.83
2017,11,7,8,0,0.0,51.0,2.5,21.0,51.0,47.83,34.19
2017,11,7,8,15,0.0,66.0,2.7,21.5,66.0,62.67,46.56
2017,11,7,8,30,0.0,81.0,2.9,22.0,81.0,77.38,58.6
2017,11,7,8,45,0.0,95.5,3.1,22.5,95.5,91.47,69.92
2017,11,7,9,0,0.0,110.0,3.3,23.0,110.0,105.48,80.99
2017,11,7,9,15,0.0,123.5,3.25,23.0,123.5,118.4,91.18
2017,11,7,9,30,0.0,137.0,3.2,23.0,137.0,131.28,101.24
2017,11,7,9,45,0.0,148.5,3.15,23.5,149.0,142.07,109.34
2017,11,7,10,0,0.0,160.0,3.1,24.0,161.0,152.83,117.34
2017,11,7,10,15,1.5,169.0,2.9,24.5,170.5,162.15,124.17
2017,11,7,10,30,3.0,178.0,2.7,25.0,180.0,171.47,130.94
2017,11,7,10,45,26.5,227.5,2.55,25.5,244.5,243.88,186.91
2017,11,7,11,0,50.0,277.0,2.4,26.0,309.0,309.33,235.97
2017,11,7,11,15,49.5,284.5,2.15,26.0,317.5,313.41,238.15
2017,11,7,11,30,49.0,292.0,1.9,26.0,326.0,317.24,240.36
2017,11,7,11,45,49.5,295.0,1.7,26.5,329.0,317.06,239.22
2017,11,7,12,0,50.0,298.0,1.5,27.0,332.0,316.67,237.95
2017,11,7,12,15,72.0,311.5,1.25,27.0,361.0,339.53,254.43
2017,11,7,12,30,94.0,325.0,1.0,27.0,390.0,360.51,268.97
2017,11,7,12,45,102.5,323.5,0.75,27.0,393.0,358.0,266.07
2017,11,7,13,0,111.0,322.0,0.5,27.0,396.0,354.58,262.43
2017,11,7,13,15,162.5,314.5,0.5,27.0,420.5,366.13,270.73
2017,11,7,13,30,214.0,307.0,0.5,27.0,445.0,372.94,274.99
2017,11,7,13,45,237.5,291.5,0.5,27.0,439.5,356.67,262.38
2017,11,7,14,0,261.0,276.0,0.5,27.0,434.0,335.64,246.01
2017,11,7,14,15,284.5,256.5,0.7,26.5,420.5,310.8,227.46
2017,11,7,14,30,308.0,237.0,0.9,26.0,407.0,283.61,206.17
2017,11,7,14,45,460.5,187.0,1.15,26.0,420.5,256.05,179.12
2017,11,7,15,0,613.0,137.0,1.4,26.0,434.0,216.25,140.85
2017,11,7,15,15,307.5,137.5,1.55,25.5,286.5,147.96,100.21
2017,11,7,15,30,2.0,138.0,1.7,25.0,139.0,122.03,93.23
2017,11,7,15,45,236.0,122.5,1.9,25.0,198.5,95.36,69.75
2017,11,7,16,0,470.0,107.0,2.1,25.0,258.0,76.01,59.52
2017,11,7,16,15,413.0,95.0,2.1,24.5,211.5,68.99,53.7
2017,11,7,16,30,356.0,83.0,2.1,24.0,165.0,61.69,47.4
2017,11,7,16,45,274.5,67.0,2.15,23.5,120.5,50.85,37.82
2017,11,7,17,0,193.0,51.0,2.2,23.0,76.0,40.92,28.68
2017,11,7,17,15,106.5,30.0,2.5,22.0,43.0,24.63,12.21
2017,11,7,17,30,20.0,9.0,2.8,21.0,10.0,8.58,0.0
2017,11,7,17,45,10.0,4.5,3.15,20.5,5.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,0.5,4.9,9.0,0.5,0.46,0.0
2017,11,8,7,30,0.0,1.0,4.9,9.0,1.0,0.92,0.0
2017,11,8,7,45,0.0,2.5,4.95,9.5,2.5,2.31,0.0
2017,11,8,8,0,0.0,4.0,5.0,10.0,4.0,3.7,0.0
2017,11,8,8,15,0.0,5.0,5.0,10.0,5.0,4.63,0.0
2017,11,8,8,30,0.0,6.0,5.0,10.0,6.0,5.56,0.0
2017,11,8,8,45,0.0,7.5,5.0,10.0,7.5,6.95,0.4
2017,11,8,9,0,0.0,9.0,5.0,10.0,9.0,8.34,1.6
2017,11,8,9,15,0.0,8.0,5.0,10.0,8.0,7.42,0.78
2017,11,8,9,30,0.0,7.0,5.0,10.0,7.0,6.49,0.0
2017,11,8,9,45,0.0,8.0,5.0,10.0,8.0,7.42,0.75
2017,11,8,10,0,0.0,9.0,5.0,10.0,9.0,8.36,1.53
2017,11,8,10,15,0.0,10.0,5.1,10.0,10.0,9.29,2.32
2017,11,8,10,30,0.0,11.0,5.2,10.0,11.0,10.22,3.1
2017,11,8,10,45,0.0,66.5,5.3,10.5,66.5,61.93,47.05
2017,11,8,11,0,0.0,122.0,5.4,11.0,122.0,114.25,90.78
2017,11,8,11,15,0.0,125.5,5.45,11.0,125.5,117.47,93.32
2017,11,8,11,30,0.0,129.0,5.5,11.0,129.0,120.68,95.9
2017,11,8,11,45,0.0,142.5,5.55,11.0,143.0,133.29,106.32
2017,11,8,12,0,0.0,156.0,5.6,11.0,157.0,145.8,116.64
2017,11,8,12,15,1.5,168.5,5.55,11.0,170.0,158.19,126.88
2017,11,8,12,30,3.0,181.0,5.5,11.0,183.0,170.34,136.93
2017,11,8,12,45,1.5,154.5,5.5,11.5,155.5,144.56,115.41
2017,11,8,13,0,0.0,128.0,5.5,12.0,128.0,119.08,94.18
2017,11,8,13,15,2.0,157.5,5.4,12.0,159.0,146.9,117.32
2017,11,8,13,30,4.0,187.0,5.3,12.0,190.0,173.95,139.7
2017,11,8,13,45,2.0,154.0,5.2,12.0,155.5,142.86,114.18
2017,11,8,14,0,0.0,121.0,5.1,12.0,121.0,112.07,88.79
2017,11,8,14,15,0.0,133.5,5.05,12.0,133.5,122.97,98.09
2017,11,8,14,30,0.0,146.0,5.0,12.0,146.0,133.43,107.02
2017,11,8,14,45,0.0,135.0,4.95,12.0,135.0,123.23,98.75
2017,11,8,15,0,0.0,124.0,4.9,12.0,124.0,113.08,90.49
2017,11,8,15,15,0.0,105.0,4.8,11.5,105.0,96.18,76.62
2017,11,8,15,30,0.0,86.0,4.7,11.0,86.0,79.36,62.66
2017,11,8,15,45,0.0,74.5,4.6,11.0,74.5,69.02,53.97
2017,11,8,16,0,0.0,63.0,4.5,11.0,63.0,58.6,47.4
2017,11,8,16,15,0.0,51.0,4.35,10.5,51.0,47.4,37.39
2017,11,8,16,30,0.0,39.0,4.2,10.0,39.0,36.22,27.21
2017,11,8,16,45,0.0,28.0,4.1,10.0,28.0,25.98,17.72
2017,11,8,17,0,0.0,17.0,4.0,10.0,17.0,15.75,8.21
2017,11,8,17,15,0.0,9.0,3.95,9.5,9.0,8.33,0.51
2017,11,8,17,30,0.0,1.0,3.9,9.0,1.0,0.95,0.0
2017,11,8,17,45,0.0,0.5,3.85,9.0,0.5,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,127.0,21.5,3.3,6.5,36.0,101.82,49.84
2017,11,9,7,30,254.0,43.0,3.4,7.0,72.0,202.49,163.28
2017,11,9,7,45,352.0,56.0,3.55,7.5,119.0,275.68,230.8
2017,11,9,8,0,450.0,69.0,3.7,8.0,166.0,356.94,302.59
2017,11,9,8,15,510.5,78.5,3.7,8.5,215.5,417.32,354.71
2017,11,9,8,30,571.0,88.0,3.7,9.0,265.0,479.2,406.14
2017,11,9,8,45,615.0,94.5,3.75,9.5,313.0,528.12,445.45
2017,11,9,9,0,659.0,101.0,3.8,10.0,361.0,576.69,483.32
2017,11,9,9,15,337.5,137.0,3.75,10.5,270.5,402.17,337.13
2017,11,9,9,30,16.0,173.0,3.7,11.0,180.0,180.41,147.21
2017,11,9,9,45,21.0,191.0,3.65,11.5,201.5,201.24,164.29
2017,11,9,10,0,26.0,209.0,3.6,12.0,223.0,221.97,180.64
2017,11,9,10,15,40.5,233.0,3.5,12.5,256.0,264.65,214.8
2017,11,9,10,30,55.0,257.0,3.4,13.0,289.0,298.04,240.92
2017,11,9,10,45,47.5,261.5,3.35,13.5,290.5,294.34,236.74
2017,11,9,11,0,40.0,266.0,3.3,14.0,292.0,290.69,232.78
2017,11,9,11,15,47.5,279.5,3.2,14.5,310.5,306.74,244.81
2017,11,9,11,30,55.0,293.0,3.1,15.0,329.0,322.14,256.17
2017,11,9,11,45,52.5,295.0,3.05,15.5,330.0,318.82,252.68
2017,11,9,12,0,50.0,297.0,3.0,16.0,331.0,315.42,249.26
2017,11,9,12,15,171.5,306.0,2.95,16.0,422.5,399.55,316.34
2017,11,9,12,30,293.0,315.0,2.9,16.0,514.0,474.62,374.16
2017,11,9,12,45,296.0,310.0,2.85,16.5,509.5,457.94,359.68
2017,11,9,13,0,299.0,305.0,2.8,17.0,505.0,440.29,344.84
