Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,13,15,254.0,304.0,2.75,17.0,471.0,401.31,314.07
2017,11,9,13,30,209.0,303.0,2.7,17.0,437.0,365.9,286.14
2017,11,9,13,45,203.0,291.0,2.7,17.0,417.5,340.42,265.84
2017,11,9,14,0,197.0,279.0,2.7,17.0,398.0,315.15,245.47
2017,11,9,14,15,249.0,256.5,2.65,17.0,398.0,297.64,229.77
2017,11,9,14,30,301.0,234.0,2.6,17.0,398.0,277.61,211.12
2017,11,9,14,45,360.5,205.0,2.55,17.0,387.5,249.15,184.75
2017,11,9,15,0,420.0,176.0,2.5,17.0,377.0,210.25,149.66
2017,11,9,15,15,210.0,149.5,2.45,16.5,250.0,143.52,104.79
2017,11,9,15,30,0.0,123.0,2.4,16.0,123.0,109.87,86.77
2017,11,9,15,45,266.5,112.0,2.4,16.0,196.5,87.23,66.12
2017,11,9,16,0,533.0,101.0,2.4,16.0,270.0,72.02,58.28
2017,11,9,16,15,474.5,90.0,2.25,15.5,221.0,65.6,52.73
2017,11,9,16,30,416.0,79.0,2.1,15.0,172.0,58.92,46.73
2017,11,9,16,45,333.0,64.0,2.0,14.5,126.0,48.74,37.38
2017,11,9,17,0,250.0,49.0,1.9,14.0,80.0,38.14,27.32
2017,11,9,17,15,125.0,29.5,1.8,13.5,45.0,24.22,11.46
2017,11,9,17,30,0.0,10.0,1.7,13.0,10.0,9.53,0.0
2017,11,9,17,45,0.0,5.0,1.6,12.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,98.0,22.5,2.5,7.5,33.5,89.5,36.83
2017,11,10,7,30,196.0,45.0,2.5,8.0,67.0,176.59,140.6
2017,11,10,7,45,290.5,60.5,2.55,8.5,112.5,248.52,206.27
2017,11,10,8,0,385.0,76.0,2.6,9.0,158.0,326.95,274.96
2017,11,10,8,15,446.0,87.5,2.6,9.5,206.0,385.88,325.42
2017,11,10,8,30,507.0,99.0,2.6,10.0,254.0,447.17,375.97
2017,11,10,8,45,260.5,121.0,2.65,11.0,201.5,313.68,263.29
2017,11,10,9,0,14.0,143.0,2.7,12.0,149.0,150.8,122.69
2017,11,10,9,15,14.5,157.0,2.7,12.5,164.0,164.22,133.61
2017,11,10,9,30,15.0,171.0,2.7,13.0,179.0,177.66,144.07
2017,11,10,9,45,20.5,189.5,2.7,13.5,200.5,199.35,161.29
2017,11,10,10,0,26.0,208.0,2.7,14.0,222.0,220.95,178.2
2017,11,10,10,15,15.0,195.5,2.65,14.0,203.5,198.73,159.44
2017,11,10,10,30,4.0,183.0,2.6,14.0,185.0,177.24,141.4
2017,11,10,10,45,19.0,220.5,2.55,14.5,232.5,224.36,179.3
2017,11,10,11,0,34.0,258.0,2.5,15.0,280.0,278.15,221.58
2017,11,10,11,15,22.5,239.5,2.45,15.5,254.5,243.03,192.68
2017,11,10,11,30,11.0,221.0,2.4,16.0,229.0,216.0,170.49
2017,11,10,11,45,11.5,224.0,2.35,16.5,232.0,218.25,171.88
2017,11,10,12,0,12.0,227.0,2.3,17.0,235.0,220.42,173.15
2017,11,10,12,15,10.0,218.5,2.25,17.0,225.5,210.19,164.95
2017,11,10,12,30,8.0,210.0,2.2,17.0,216.0,200.17,156.98
2017,11,10,12,45,11.5,222.0,2.15,17.5,230.0,212.29,166.32
2017,11,10,13,0,15.0,234.0,2.1,18.0,244.0,223.87,175.12
2017,11,10,13,15,9.5,210.0,2.05,18.0,216.5,198.09,154.81
2017,11,10,13,30,4.0,186.0,2.0,18.0,189.0,172.98,135.06
2017,11,10,13,45,4.5,186.0,1.95,18.0,189.0,172.35,134.76
2017,11,10,14,0,5.0,186.0,1.9,18.0,189.0,171.54,134.28
2017,11,10,14,15,2.5,158.5,1.85,18.0,160.0,145.71,113.82
2017,11,10,14,30,0.0,131.0,1.8,18.0,131.0,120.28,93.58
2017,11,10,14,45,0.0,138.0,1.8,18.0,138.0,125.72,98.29
2017,11,10,15,0,0.0,145.0,1.8,18.0,145.0,130.61,102.53
2017,11,10,15,15,325.5,123.5,1.75,18.0,253.5,131.38,89.36
2017,11,10,15,30,651.0,102.0,1.7,18.0,362.0,114.54,67.66
2017,11,10,15,45,611.0,95.0,1.7,18.0,315.0,70.31,56.19
2017,11,10,16,0,571.0,88.0,1.7,18.0,268.0,62.67,49.65
2017,11,10,16,15,513.0,79.0,1.5,17.5,219.5,58.22,45.83
2017,11,10,16,30,455.0,70.0,1.3,17.0,171.0,53.64,41.72
2017,11,10,16,45,370.0,57.0,1.1,16.5,125.0,43.31,32.33
2017,11,10,17,0,285.0,44.0,0.9,16.0,79.0,34.17,23.65
2017,11,10,17,15,163.5,26.5,0.85,15.5,44.5,20.88,8.48
2017,11,10,17,30,42.0,9.0,0.8,15.0,10.0,8.58,0.0
2017,11,10,17,45,21.0,4.5,0.8,14.5,5.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,17.5,1.5,11.5,35.0,111.28,36.74
2017,11,11,7,30,322.0,35.0,1.7,12.0,70.0,223.78,175.13
2017,11,11,7,45,413.5,45.5,1.95,13.0,115.5,294.34,239.58
2017,11,11,8,0,505.0,56.0,2.2,14.0,161.0,370.35,304.85
2017,11,11,8,15,564.0,63.0,2.3,14.5,209.5,427.63,353.13
2017,11,11,8,30,623.0,70.0,2.4,15.0,258.0,486.48,400.79
2017,11,11,8,45,659.0,75.5,2.55,15.5,304.5,529.82,434.77
2017,11,11,9,0,695.0,81.0,2.7,16.0,351.0,572.53,467.25
2017,11,11,9,15,386.5,140.5,2.8,16.5,293.5,437.11,356.36
2017,11,11,9,30,78.0,200.0,2.9,17.0,236.0,263.08,211.75
2017,11,11,9,45,429.5,149.0,3.05,18.0,374.5,481.6,390.12
2017,11,11,10,0,781.0,98.0,3.2,19.0,513.0,679.18,541.08
2017,11,11,10,15,795.0,100.0,3.25,19.0,545.0,692.56,548.67
2017,11,11,10,30,809.0,102.0,3.3,19.0,577.0,702.98,555.4
2017,11,11,10,45,404.5,121.0,3.4,19.5,358.5,431.3,345.43
2017,11,11,11,0,0.0,140.0,3.5,20.0,140.0,131.49,101.05
2017,11,11,11,15,0.0,133.5,3.55,20.0,133.5,125.09,96.19
2017,11,11,11,30,0.0,127.0,3.6,20.0,127.0,118.79,91.05
2017,11,11,11,45,0.0,128.5,3.65,20.5,128.5,120.1,91.86
2017,11,11,12,0,0.0,130.0,3.7,21.0,130.0,121.4,92.68
2017,11,11,12,15,4.5,171.0,3.7,21.0,174.0,162.36,125.37
2017,11,11,12,30,9.0,212.0,3.7,21.0,218.0,202.59,157.1
2017,11,11,12,45,29.5,249.5,3.7,21.0,269.5,248.35,193.09
2017,11,11,13,0,50.0,287.0,3.7,21.0,321.0,289.8,225.24
2017,11,11,13,15,63.0,287.5,3.65,21.0,329.0,292.07,226.87
2017,11,11,13,30,76.0,288.0,3.6,21.0,337.0,292.96,227.41
2017,11,11,13,45,56.0,265.0,3.6,21.0,300.0,259.18,201.21
2017,11,11,14,0,36.0,242.0,3.6,21.0,263.0,227.48,176.72
2017,11,11,14,15,111.0,244.0,3.5,21.0,304.5,245.34,189.24
2017,11,11,14,30,186.0,246.0,3.4,21.0,346.0,257.67,196.18
2017,11,11,14,45,93.0,179.0,3.3,21.0,229.0,172.61,131.34
2017,11,11,15,0,0.0,112.0,3.2,21.0,112.0,102.68,78.83
2017,11,11,15,15,0.0,119.0,3.0,21.0,119.0,107.81,83.3
2017,11,11,15,30,0.0,126.0,2.8,21.0,126.0,112.05,86.97
2017,11,11,15,45,0.0,109.5,2.65,21.0,109.5,97.22,78.68
2017,11,11,16,0,0.0,93.0,2.5,21.0,93.0,83.1,66.66
2017,11,11,16,15,0.0,76.0,2.15,20.5,76.0,68.5,54.14
2017,11,11,16,30,0.0,59.0,1.8,20.0,59.0,53.72,41.23
2017,11,11,16,45,0.0,42.5,1.45,19.5,42.5,39.18,28.31
2017,11,11,17,0,0.0,26.0,1.1,19.0,26.0,24.14,14.8
2017,11,11,17,15,0.0,13.0,1.1,18.5,13.0,12.05,2.06
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,121.5,18.5,1.65,15.5,31.5,91.51,19.0
2017,11,12,7,30,243.0,37.0,1.8,16.0,63.0,186.92,142.96
2017,11,12,7,45,346.5,48.5,1.95,16.5,107.5,261.38,209.74
2017,11,12,8,0,450.0,60.0,2.1,17.0,152.0,342.7,278.89
2017,11,12,8,15,225.0,34.5,2.05,17.0,80.5,189.89,156.22
2017,11,12,8,30,0.0,9.0,2.0,17.0,9.0,8.34,1.43
2017,11,12,8,45,322.5,49.5,2.0,17.5,173.5,280.22,233.17
2017,11,12,9,0,645.0,90.0,2.0,18.0,338.0,547.97,443.57
2017,11,12,9,15,322.5,112.5,2.0,18.5,236.5,360.13,291.88
2017,11,12,9,30,0.0,135.0,2.0,19.0,135.0,129.58,101.02
2017,11,12,9,45,0.0,147.0,2.0,19.5,147.0,140.86,110.09
2017,11,12,10,0,0.0,159.0,2.0,20.0,159.0,152.11,118.6
2017,11,12,10,15,0.0,145.5,2.0,20.5,145.5,137.9,106.71
2017,11,12,10,30,0.0,132.0,2.0,21.0,132.0,124.27,95.43
2017,11,12,10,45,0.0,106.5,2.0,21.5,106.5,99.56,75.31
2017,11,12,11,0,0.0,81.0,2.0,22.0,81.0,75.48,55.74
2017,11,12,11,15,1.0,128.5,2.05,22.0,129.5,121.03,92.19
2017,11,12,11,30,2.0,176.0,2.1,22.0,178.0,166.72,128.16
2017,11,12,11,45,1.5,171.0,2.15,22.5,172.5,161.23,123.41
2017,11,12,12,0,1.0,166.0,2.2,23.0,167.0,155.84,118.9
2017,11,12,12,15,12.5,212.0,2.25,23.0,221.0,205.6,157.91
2017,11,12,12,30,24.0,258.0,2.3,23.0,275.0,253.98,195.18
2017,11,12,12,45,15.0,227.5,2.35,23.0,238.0,219.2,168.22
2017,11,12,13,0,6.0,197.0,2.4,23.0,201.0,185.41,142.08
2017,11,12,13,15,3.5,183.5,2.45,23.0,186.0,171.15,131.12
2017,11,12,13,30,1.0,170.0,2.5,23.0,171.0,157.2,120.34
2017,11,12,13,45,1.0,169.5,2.55,23.0,170.5,156.19,119.74
2017,11,12,14,0,1.0,169.0,2.6,23.0,170.0,155.09,119.07
2017,11,12,14,15,3.5,173.0,2.65,23.0,175.0,158.54,121.98
2017,11,12,14,30,6.0,177.0,2.7,23.0,180.0,161.39,124.41
2017,11,12,14,45,3.0,153.5,2.75,23.0,155.0,139.44,107.32
2017,11,12,15,0,0.0,130.0,2.8,23.0,130.0,117.96,90.53
2017,11,12,15,15,284.5,122.0,2.75,22.5,234.5,130.0,88.67
2017,11,12,15,30,569.0,114.0,2.7,22.0,339.0,117.18,72.28
2017,11,12,15,45,526.5,106.0,2.65,22.0,293.5,76.2,60.37
2017,11,12,16,0,484.0,98.0,2.6,22.0,248.0,70.01,55.16
2017,11,12,16,15,424.0,87.0,2.3,21.5,201.5,63.51,49.62
2017,11,12,16,30,364.0,76.0,2.0,21.0,155.0,56.75,43.66
2017,11,12,16,45,282.0,60.5,1.7,20.5,112.0,46.1,34.09
2017,11,12,17,0,200.0,45.0,1.4,20.0,69.0,35.01,23.78
2017,11,12,17,15,100.0,22.5,1.3,19.5,34.5,17.63,5.02
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,7,15,67.5,18.5,1.7,14.0,25.0,59.78,2.69
2017,11,13,7,30,135.0,37.0,1.9,14.0,50.0,124.92,94.47
2017,11,13,7,45,187.5,55.5,2.15,14.5,86.0,176.9,142.21
2017,11,13,8,0,240.0,74.0,2.4,15.0,122.0,231.66,190.06
2017,11,13,8,15,279.5,89.5,2.35,15.5,160.5,277.33,229.02
2017,11,13,8,30,319.0,105.0,2.3,16.0,199.0,335.25,276.37
2017,11,13,8,45,379.5,115.5,2.25,16.5,246.5,391.11,321.01
2017,11,13,9,0,440.0,126.0,2.2,17.0,294.0,448.45,365.46
2017,11,13,9,15,352.5,159.0,2.2,17.5,304.0,422.05,341.91
2017,11,13,9,30,265.0,192.0,2.2,18.0,314.0,401.86,323.15
2017,11,13,9,45,253.5,212.0,2.25,19.0,336.5,415.7,331.63
2017,11,13,10,0,242.0,232.0,2.3,20.0,359.0,418.32,331.35
2017,11,13,10,15,336.0,228.5,2.25,20.5,416.5,487.93,384.08
2017,11,13,10,30,430.0,225.0,2.2,21.0,474.0,556.24,434.01
2017,11,13,10,45,366.5,251.5,2.15,21.5,470.0,525.68,408.01
2017,11,13,11,0,303.0,278.0,2.1,22.0,466.0,502.26,387.86
2017,11,13,11,15,347.5,276.0,2.1,22.5,497.5,523.63,402.98
2017,11,13,11,30,392.0,274.0,2.1,23.0,529.0,542.78,415.96
2017,11,13,11,45,334.0,292.0,2.1,23.5,511.0,511.3,390.44
2017,11,13,12,0,276.0,310.0,2.1,24.0,493.0,480.24,365.64
2017,11,13,12,15,294.5,306.5,2.15,24.0,502.0,476.95,363.24
2017,11,13,12,30,313.0,303.0,2.2,24.0,511.0,471.84,359.21
2017,11,13,12,45,214.0,307.0,2.25,24.5,448.5,404.59,307.73
2017,11,13,13,0,115.0,311.0,2.3,25.0,386.0,344.76,261.93
2017,11,13,13,15,234.5,290.5,2.25,24.5,439.0,377.39,287.03
2017,11,13,13,30,354.0,270.0,2.2,24.0,492.0,399.33,302.49
2017,11,13,13,45,243.5,271.5,2.2,24.0,421.5,338.39,256.19
2017,11,13,14,0,133.0,273.0,2.2,24.0,351.0,284.91,216.37
2017,11,13,14,15,227.5,248.5,2.15,24.0,373.0,284.91,213.94
2017,11,13,14,30,322.0,224.0,2.1,24.0,395.0,272.38,200.3
2017,11,13,14,45,205.0,213.5,2.1,24.0,319.5,222.62,164.4
2017,11,13,15,0,88.0,203.0,2.1,24.0,244.0,185.07,139.44
2017,11,13,15,15,244.5,170.5,2.0,23.5,269.5,160.78,114.4
2017,11,13,15,30,401.0,138.0,1.9,23.0,295.0,123.89,82.94
2017,11,13,15,45,359.0,128.0,1.8,23.0,255.5,90.52,72.3
2017,11,13,16,0,317.0,118.0,1.7,23.0,216.0,88.94,71.08
2017,11,13,16,15,279.5,100.5,1.5,22.5,175.5,77.0,60.95
2017,11,13,16,30,242.0,83.0,1.3,22.0,135.0,64.62,50.19
2017,11,13,16,45,189.5,63.5,1.15,21.5,97.5,50.33,37.51
2017,11,13,17,0,137.0,44.0,1.0,21.0,60.0,35.55,24.06
2017,11,13,17,15,68.5,22.0,1.0,20.0,30.0,18.33,4.77
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,7,15,153.5,16.0,1.85,14.5,31.5,102.05,0.0
2017,11,14,7,30,307.0,32.0,2.2,15.0,63.0,210.25,159.58
2017,11,14,7,45,410.5,42.0,2.55,15.5,108.5,284.61,228.88
2017,11,14,8,0,514.0,52.0,2.9,16.0,154.0,365.42,298.74
2017,11,14,8,15,574.0,58.5,3.0,16.5,202.0,422.23,346.98
2017,11,14,8,30,634.0,65.0,3.1,17.0,250.0,480.71,394.66
2017,11,14,8,45,675.5,69.5,3.25,18.0,297.5,526.16,429.75
2017,11,14,9,0,717.0,74.0,3.4,19.0,345.0,568.5,461.27
2017,11,14,9,15,744.0,77.5,3.45,19.5,388.0,602.24,485.78
2017,11,14,9,30,771.0,81.0,3.5,20.0,431.0,634.13,508.3
2017,11,14,9,45,454.5,159.0,3.6,20.5,370.0,505.77,404.25
2017,11,14,10,0,138.0,237.0,3.7,21.0,309.0,350.18,277.14
2017,11,14,10,15,93.0,240.5,3.75,21.5,290.5,310.0,244.36
2017,11,14,10,30,48.0,244.0,3.8,22.0,272.0,278.92,218.23
2017,11,14,10,45,32.0,234.0,3.9,22.5,253.5,254.41,198.1
2017,11,14,11,0,16.0,224.0,4.0,23.0,235.0,224.48,173.79
2017,11,14,11,15,41.0,258.0,4.05,23.5,285.0,280.11,216.96
2017,11,14,11,30,66.0,292.0,4.1,24.0,335.0,328.0,253.26
2017,11,14,11,45,59.0,291.0,4.2,24.5,330.0,318.58,245.12
2017,11,14,12,0,52.0,290.0,4.3,25.0,325.0,309.35,237.35
2017,11,14,12,15,129.5,304.5,4.3,25.0,390.5,369.95,284.33
2017,11,14,12,30,207.0,319.0,4.3,25.0,456.0,421.29,323.19
2017,11,14,12,45,194.5,315.5,4.35,25.0,443.5,400.87,307.17
2017,11,14,13,0,182.0,312.0,4.4,25.0,431.0,380.7,291.55
2017,11,14,13,15,132.0,298.5,4.4,25.0,384.0,334.13,255.82
2017,11,14,13,30,82.0,285.0,4.4,25.0,337.0,292.32,223.82
2017,11,14,13,45,446.0,193.5,4.4,25.5,455.0,350.11,264.49
2017,11,14,14,0,810.0,102.0,4.4,26.0,573.0,381.42,279.62
2017,11,14,14,15,796.5,99.5,4.35,25.5,542.5,335.52,240.2
2017,11,14,14,30,783.0,97.0,4.3,25.0,512.0,289.41,200.29
2017,11,14,14,45,407.5,140.0,4.3,25.0,355.5,199.65,139.18
2017,11,14,15,0,32.0,183.0,4.3,25.0,199.0,161.0,122.81
2017,11,14,15,15,345.5,137.0,4.15,24.5,273.5,141.37,94.71
2017,11,14,15,30,659.0,91.0,4.0,24.0,348.0,101.35,56.8
2017,11,14,15,45,617.5,85.5,3.9,24.0,302.0,58.41,44.71
2017,11,14,16,0,576.0,80.0,3.8,24.0,256.0,56.61,43.24
2017,11,14,16,15,517.0,72.0,3.35,23.5,208.5,52.73,39.95
2017,11,14,16,30,458.0,64.0,2.9,23.0,161.0,48.77,36.42
2017,11,14,16,45,367.5,52.0,2.5,22.5,116.0,40.87,29.28
2017,11,14,17,0,277.0,40.0,2.1,22.0,71.0,31.12,20.2
2017,11,14,17,15,138.5,20.0,2.0,21.0,35.5,15.67,2.61
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,15,7,15,108.5,18.0,3.25,17.0,28.5,82.47,0.0
2017,11,15,7,30,217.0,36.0,3.4,17.0,57.0,172.1,128.15
2017,11,15,7,45,327.0,48.0,3.55,17.5,101.0,246.31,196.6
2017,11,15,8,0,437.0,60.0,3.7,18.0,145.0,330.76,268.97
2017,11,15,8,15,218.5,58.5,3.75,18.5,101.0,211.36,172.84
2017,11,15,8,30,0.0,57.0,3.8,19.0,57.0,53.0,38.9
2017,11,15,8,45,0.0,50.5,3.9,19.5,50.5,46.93,33.8
2017,11,15,9,0,0.0,44.0,4.0,20.0,44.0,40.87,28.6
2017,11,15,9,15,0.0,75.5,3.9,20.5,75.5,70.27,52.83
2017,11,15,9,30,0.0,107.0,3.8,21.0,107.0,101.2,77.89
2017,11,15,9,45,24.0,161.5,3.75,21.5,174.0,179.77,141.55
2017,11,15,10,0,48.0,216.0,3.7,22.0,241.0,254.23,200.22
2017,11,15,10,15,25.0,194.5,3.55,22.5,207.5,204.9,159.88
2017,11,15,10,30,2.0,173.0,3.4,23.0,174.0,166.06,128.04
2017,11,15,10,45,1.0,143.0,3.3,23.5,143.5,135.41,103.37
2017,11,15,11,0,0.0,113.0,3.2,24.0,113.0,105.7,79.45
2017,11,15,11,15,0.0,128.5,3.1,24.0,128.5,120.35,91.0
2017,11,15,11,30,0.0,144.0,3.0,24.0,144.0,134.92,102.4
2017,11,15,11,45,0.0,139.0,2.9,24.5,139.0,130.0,98.22
2017,11,15,12,0,0.0,134.0,2.8,25.0,134.0,125.14,94.16
2017,11,15,12,15,0.0,124.5,2.65,25.0,124.5,116.14,87.05
2017,11,15,12,30,0.0,115.0,2.5,25.0,115.0,107.2,80.02
2017,11,15,12,45,4.5,161.5,2.45,25.5,164.5,152.59,115.5
2017,11,15,13,0,9.0,208.0,2.4,26.0,214.0,196.88,149.5
2017,11,15,13,15,8.5,204.5,2.25,26.0,210.5,192.42,145.99
2017,11,15,13,30,8.0,201.0,2.1,26.0,207.0,187.96,142.62
2017,11,15,13,45,19.0,216.0,1.95,26.5,227.5,204.3,154.88
2017,11,15,14,0,30.0,231.0,1.8,27.0,248.0,215.65,163.07
2017,11,15,14,15,21.5,209.5,1.65,26.5,221.5,195.1,147.79
2017,11,15,14,30,13.0,188.0,1.5,26.0,195.0,172.25,130.79
2017,11,15,14,45,6.5,157.5,1.35,26.0,161.0,143.35,108.7
2017,11,15,15,0,0.0,127.0,1.2,26.0,127.0,115.29,87.13
2017,11,15,15,15,0.0,114.5,1.1,25.5,114.5,103.86,78.48
2017,11,15,15,30,0.0,102.0,1.0,25.0,102.0,92.47,69.72
2017,11,15,15,45,271.5,94.5,0.9,25.0,176.5,65.27,50.32
2017,11,15,16,0,543.0,87.0,0.8,25.0,251.0,62.71,48.23
2017,11,15,16,15,483.0,77.5,0.75,24.5,204.0,57.74,44.05
2017,11,15,16,30,423.0,68.0,0.7,24.0,157.0,50.87,38.05
2017,11,15,16,45,330.5,54.5,0.65,23.5,112.5,41.59,29.76
2017,11,15,17,0,238.0,41.0,0.6,23.0,68.0,31.94,20.75
2017,11,15,17,15,119.0,20.5,0.65,22.5,34.0,16.09,2.12
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,7,15,118.0,16.5,0.5,18.0,27.5,83.33,0.0
2017,11,16,7,30,236.0,33.0,0.6,18.0,55.0,176.08,128.43
2017,11,16,7,45,345.0,44.0,0.7,18.5,99.0,250.93,196.82
2017,11,16,8,0,454.0,55.0,0.8,19.0,143.0,333.08,265.35
2017,11,16,8,15,517.5,63.0,0.95,19.5,190.0,391.61,313.54
2017,11,16,8,30,581.0,71.0,1.1,20.0,237.0,452.08,361.52
2017,11,16,8,45,617.0,78.0,1.3,20.5,282.5,495.59,395.23
2017,11,16,9,0,653.0,85.0,1.5,21.0,328.0,538.58,427.59
2017,11,16,9,15,326.5,90.0,1.6,21.0,211.5,331.75,266.76
2017,11,16,9,30,0.0,95.0,1.7,21.0,95.0,89.24,67.69
2017,11,16,9,45,0.0,104.0,1.85,21.5,104.0,97.81,74.68
2017,11,16,10,0,0.0,113.0,2.0,22.0,113.0,106.36,81.23
2017,11,16,10,15,109.5,187.0,2.1,22.5,249.5,272.0,214.43
2017,11,16,10,30,219.0,261.0,2.2,23.0,386.0,425.54,331.48
2017,11,16,10,45,192.0,275.5,2.35,23.5,388.5,417.68,323.17
2017,11,16,11,0,165.0,290.0,2.5,24.0,391.0,409.07,315.2
2017,11,16,11,15,124.5,293.0,2.55,24.5,370.5,379.08,291.01
2017,11,16,11,30,84.0,296.0,2.6,25.0,350.0,343.78,263.02
2017,11,16,11,45,93.0,303.0,2.65,25.5,363.5,352.24,268.86
2017,11,16,12,0,102.0,310.0,2.7,26.0,377.0,359.88,273.89
2017,11,16,12,15,116.0,313.0,2.7,26.0,389.0,365.82,278.21
2017,11,16,12,30,130.0,316.0,2.7,26.0,401.0,372.91,283.3
2017,11,16,12,45,471.0,217.0,2.7,26.5,520.5,465.38,353.85
2017,11,16,13,0,812.0,118.0,2.7,27.0,640.0,532.85,401.84
2017,11,16,13,15,806.0,117.0,2.65,27.0,624.5,497.2,372.66
2017,11,16,13,30,800.0,116.0,2.6,27.0,609.0,459.9,342.19
2017,11,16,13,45,797.0,111.5,2.6,27.5,587.0,419.14,307.91
2017,11,16,14,0,794.0,107.0,2.6,28.0,565.0,376.91,271.82
2017,11,16,14,15,780.0,104.5,2.6,27.5,534.5,331.74,234.07
2017,11,16,14,30,766.0,102.0,2.6,27.0,504.0,286.45,195.65
2017,11,16,14,45,741.5,100.5,2.6,27.0,466.0,235.7,153.13
2017,11,16,15,0,717.0,99.0,2.6,27.0,428.0,190.04,115.88
2017,11,16,15,15,688.5,94.5,2.5,26.5,386.0,143.15,81.24
2017,11,16,15,30,660.0,90.0,2.4,26.0,344.0,98.6,54.75
2017,11,16,15,45,618.0,84.5,2.3,26.0,298.0,57.8,43.81
2017,11,16,16,0,576.0,79.0,2.2,26.0,252.0,56.07,42.41
2017,11,16,16,15,517.0,70.5,1.9,25.0,205.0,51.71,38.81
2017,11,16,16,30,458.0,62.0,1.6,24.0,158.0,47.22,34.92
2017,11,16,16,45,371.5,50.0,1.35,23.5,113.5,39.23,27.73
2017,11,16,17,0,285.0,38.0,1.1,23.0,69.0,29.59,18.74
2017,11,16,17,15,142.5,19.0,1.15,22.5,34.5,14.91,0.87
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,115.5,16.5,3.35,18.5,27.0,64.89,0.0
2017,11,17,7,30,231.0,33.0,3.5,19.0,54.0,173.51,125.31
2017,11,17,7,45,337.0,45.5,3.7,19.5,98.0,247.11,194.95
2017,11,17,8,0,443.0,58.0,3.9,20.0,142.0,328.76,264.85
2017,11,17,8,15,259.0,86.0,4.2,20.5,139.0,258.44,209.58
2017,11,17,8,30,75.0,114.0,4.5,21.0,136.0,169.88,136.0
2017,11,17,8,45,86.0,134.0,4.85,21.5,163.0,198.37,159.37
2017,11,17,9,0,97.0,154.0,5.2,22.0,190.0,226.92,182.18
2017,11,17,9,15,412.5,124.0,5.35,22.5,303.5,427.7,346.72
2017,11,17,9,30,728.0,94.0,5.5,23.0,417.0,615.15,493.96
2017,11,17,9,45,753.0,96.0,5.7,23.5,456.0,640.67,511.53
2017,11,17,10,0,778.0,98.0,5.9,24.0,495.0,661.71,526.15
2017,11,17,10,15,792.5,100.0,5.95,24.5,527.0,675.36,534.47
2017,11,17,10,30,807.0,102.0,6.0,25.0,559.0,686.08,540.53
2017,11,17,10,45,485.5,195.0,6.05,25.5,473.5,553.52,433.91
2017,11,17,11,0,164.0,288.0,6.1,26.0,388.0,405.92,314.62
2017,11,17,11,15,506.0,196.0,6.05,26.0,516.0,553.34,432.41
2017,11,17,11,30,848.0,104.0,6.0,26.0,644.0,679.43,529.8
2017,11,17,11,45,840.5,109.5,6.0,26.5,651.0,663.27,514.92
2017,11,17,12,0,833.0,115.0,6.0,27.0,658.0,644.33,498.46
2017,11,17,12,15,554.0,209.5,5.95,27.0,571.0,542.38,417.99
2017,11,17,12,30,275.0,304.0,5.9,27.0,484.0,447.67,342.91
2017,11,17,12,45,557.0,206.5,5.85,27.5,565.0,501.53,384.55
2017,11,17,13,0,839.0,109.0,5.8,28.0,646.0,536.32,409.09
2017,11,17,13,15,833.0,107.5,5.7,28.0,630.0,499.43,378.43
2017,11,17,13,30,827.0,106.0,5.6,28.0,614.0,460.83,346.08
2017,11,17,13,45,821.5,103.0,5.6,28.0,591.0,419.52,311.13
2017,11,17,14,0,816.0,100.0,5.6,28.0,568.0,376.86,274.38
2017,11,17,14,15,802.5,98.0,5.5,28.0,537.5,331.45,234.96
2017,11,17,14,30,789.0,96.0,5.4,28.0,507.0,285.8,195.09
2017,11,17,14,45,762.5,95.0,5.35,28.0,468.5,238.3,154.62
2017,11,17,15,0,736.0,94.0,5.3,28.0,430.0,187.87,113.44
2017,11,17,15,15,709.0,89.5,5.15,27.5,388.0,140.29,78.19
2017,11,17,15,30,682.0,85.0,5.0,27.0,346.0,94.87,51.32
2017,11,17,15,45,647.0,78.5,4.9,27.0,300.5,53.24,39.77
2017,11,17,16,0,612.0,72.0,4.8,27.0,255.0,50.47,37.47
2017,11,17,16,15,554.0,64.5,4.45,26.5,207.5,46.71,34.3
2017,11,17,16,30,496.0,57.0,4.1,26.0,160.0,42.87,30.89
2017,11,17,16,45,409.0,46.0,3.75,25.5,115.0,35.63,24.41
2017,11,17,17,0,322.0,35.0,3.4,25.0,70.0,28.09,17.24
2017,11,17,17,15,161.0,17.5,3.4,24.5,35.0,13.74,0.0
2017,11,17,17,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,18,7,15,97.0,17.0,3.45,18.5,25.5,57.2,0.0
2017,11,18,7,30,194.0,34.0,3.5,19.0,51.0,157.81,111.88
2017,11,18,7,45,298.0,48.5,3.6,19.5,94.5,230.23,181.0
2017,11,18,8,0,402.0,63.0,3.7,20.0,138.0,310.22,249.46
2017,11,18,8,15,468.0,73.0,3.85,20.5,185.0,370.99,300.78
2017,11,18,8,30,534.0,83.0,4.0,21.0,232.0,433.73,351.94
2017,11,18,8,45,597.0,86.0,4.2,21.5,281.0,488.39,395.4
2017,11,18,9,0,660.0,89.0,4.4,22.0,330.0,543.43,438.01
2017,11,18,9,15,692.0,93.5,4.6,22.5,373.5,579.87,465.26
2017,11,18,9,30,724.0,98.0,4.8,23.0,417.0,614.8,490.85
2017,11,18,9,45,768.0,94.5,5.05,24.0,460.0,644.3,511.5
2017,11,18,10,0,812.0,91.0,5.3,25.0,503.0,675.04,532.59
2017,11,18,10,15,828.0,93.0,5.85,25.0,536.0,689.91,544.38
2017,11,18,10,30,844.0,95.0,6.4,25.0,569.0,701.76,553.78
2017,11,18,10,45,862.0,94.0,6.95,25.5,597.0,708.55,558.27
2017,11,18,11,0,880.0,93.0,7.5,26.0,625.0,708.78,557.81
2017,11,18,11,15,887.0,94.0,7.75,25.5,643.0,703.95,554.71
2017,11,18,11,30,894.0,95.0,8.0,25.0,661.0,695.82,549.0
2017,11,18,11,45,904.0,93.0,8.25,25.0,672.0,683.26,538.8
2017,11,18,12,0,914.0,91.0,8.5,25.0,683.0,667.32,525.83
2017,11,18,12,15,915.0,91.0,8.5,24.5,684.5,644.55,507.92
2017,11,18,12,30,916.0,91.0,8.5,24.0,686.0,618.81,487.37
2017,11,18,12,45,919.5,88.5,8.5,24.0,680.0,589.16,462.49
2017,11,18,13,0,923.0,86.0,8.5,24.0,674.0,556.63,434.87
2017,11,18,13,15,918.0,85.0,8.4,23.5,658.0,518.69,403.15
2017,11,18,13,30,913.0,84.0,8.3,23.0,642.0,478.68,369.02
2017,11,18,13,45,910.0,81.5,8.25,23.0,619.0,436.24,331.47
2017,11,18,14,0,907.0,79.0,8.2,23.0,596.0,391.96,291.67
2017,11,18,14,15,895.0,77.0,8.1,22.5,564.5,343.71,248.71
2017,11,18,14,30,883.0,75.0,8.0,22.0,533.0,294.82,204.79
2017,11,18,14,45,867.5,72.5,7.95,22.0,495.0,244.36,159.71
2017,11,18,15,0,852.0,70.0,7.9,22.0,457.0,189.0,112.51
2017,11,18,15,15,827.5,67.0,7.8,21.5,413.5,137.54,73.24
2017,11,18,15,30,803.0,64.0,7.7,21.0,370.0,87.78,43.62
2017,11,18,15,45,770.5,60.0,7.6,20.5,322.0,43.54,32.45
2017,11,18,16,0,738.0,56.0,7.5,20.0,274.0,41.9,31.12
2017,11,18,16,15,683.5,50.5,7.25,19.5,224.0,38.9,28.51
2017,11,18,16,30,629.0,45.0,7.0,19.0,174.0,35.87,25.74
2017,11,18,16,45,542.5,37.0,6.75,18.5,126.0,30.36,20.62
2017,11,18,17,0,456.0,29.0,6.5,18.0,78.0,24.71,14.95
2017,11,18,17,15,228.0,14.5,6.3,17.5,39.0,11.11,0.0
2017,11,18,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,2.65,6.5,31.5,107.64,0.0
2017,11,19,7,30,456.0,25.0,2.8,7.0,63.0,259.34,190.44
2017,11,19,7,45,560.5,33.0,3.0,7.5,112.5,336.57,275.52
2017,11,19,8,0,665.0,41.0,3.2,8.0,162.0,419.33,350.28
2017,11,19,8,15,724.0,46.0,3.2,8.5,214.5,477.97,402.1
2017,11,19,8,30,783.0,51.0,3.2,9.0,267.0,537.71,452.31
2017,11,19,8,45,821.5,54.0,3.25,10.0,317.5,583.0,488.13
2017,11,19,9,0,860.0,57.0,3.3,11.0,368.0,622.7,518.17
2017,11,19,9,15,654.0,104.0,3.3,11.5,357.5,564.75,468.48
2017,11,19,9,30,448.0,151.0,3.3,12.0,347.0,482.95,399.76
2017,11,19,9,45,544.0,139.5,3.35,13.0,399.0,537.67,442.6
2017,11,19,10,0,640.0,128.0,3.4,14.0,451.0,597.78,487.67
2017,11,19,10,15,649.0,134.0,3.35,14.0,479.0,610.76,496.13
2017,11,19,10,30,658.0,140.0,3.3,14.0,507.0,621.17,502.82
2017,11,19,10,45,676.5,141.5,3.3,14.5,534.0,630.77,508.27
2017,11,19,11,0,695.0,143.0,3.3,15.0,561.0,637.61,511.56
2017,11,19,11,15,684.5,155.5,3.25,15.0,576.5,633.27,506.63
2017,11,19,11,30,674.0,168.0,3.2,15.0,592.0,626.24,499.76
2017,11,19,11,45,559.0,213.0,3.2,15.5,568.5,578.62,460.09
2017,11,19,12,0,444.0,258.0,3.2,16.0,545.0,534.72,423.46
2017,11,19,12,15,581.5,208.5,3.1,16.0,584.0,555.21,439.89
2017,11,19,12,30,719.0,159.0,3.0,16.0,623.0,569.51,450.38
2017,11,19,12,45,846.5,120.5,2.95,16.5,661.5,577.92,454.53
2017,11,19,13,0,974.0,82.0,2.9,17.0,700.0,576.8,450.42
2017,11,19,13,15,862.5,107.0,2.85,17.0,644.0,509.47,396.33
2017,11,19,13,30,751.0,132.0,2.8,17.0,588.0,446.05,345.23
2017,11,19,13,45,849.0,105.0,2.75,17.0,602.0,429.08,327.51
