Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,14,0,947.0,78.0,2.7,17.0,616.0,403.46,301.08
2017,11,19,14,15,934.5,76.5,2.65,16.5,583.5,353.79,257.17
2017,11,19,14,30,922.0,75.0,2.6,16.0,551.0,303.43,212.15
2017,11,19,14,45,904.0,73.0,2.55,16.0,511.0,251.05,165.51
2017,11,19,15,0,886.0,71.0,2.5,16.0,471.0,198.99,120.9
2017,11,19,15,15,861.0,68.0,2.3,15.5,426.0,140.81,76.02
2017,11,19,15,30,836.0,65.0,2.1,15.0,381.0,89.34,45.33
2017,11,19,15,45,799.5,61.0,1.95,15.0,331.5,44.54,34.14
2017,11,19,16,0,763.0,57.0,1.8,15.0,282.0,42.91,32.75
2017,11,19,16,15,707.0,52.0,1.6,14.0,230.5,40.38,30.58
2017,11,19,16,30,651.0,47.0,1.4,13.0,179.0,37.88,28.28
2017,11,19,16,45,555.0,39.0,1.2,12.5,129.0,32.43,23.07
2017,11,19,17,0,459.0,31.0,1.0,12.0,79.0,24.56,15.3
2017,11,19,17,15,229.5,15.5,1.0,11.5,39.5,12.04,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,135.0,14.5,0.45,6.5,25.0,70.1,0.0
2017,11,20,7,30,270.0,29.0,0.4,7.0,50.0,182.48,129.57
2017,11,20,7,45,366.5,41.5,0.4,7.5,94.0,254.05,204.83
2017,11,20,8,0,463.0,54.0,0.4,8.0,138.0,330.51,271.27
2017,11,20,8,15,530.0,63.0,0.55,9.0,186.0,391.71,323.06
2017,11,20,8,30,597.0,72.0,0.7,10.0,234.0,454.99,374.43
2017,11,20,8,45,633.5,79.5,0.85,11.0,280.5,499.42,409.17
2017,11,20,9,0,670.0,87.0,1.0,12.0,327.0,543.26,442.29
2017,11,20,9,15,701.5,92.0,1.35,12.5,371.0,579.99,471.33
2017,11,20,9,30,733.0,97.0,1.7,13.0,415.0,615.17,498.5
2017,11,20,9,45,757.5,99.5,2.1,14.0,454.5,640.84,517.33
2017,11,20,10,0,782.0,102.0,2.5,15.0,494.0,664.17,533.94
2017,11,20,10,15,798.0,104.5,2.6,15.0,526.5,676.91,542.88
2017,11,20,10,30,814.0,107.0,2.7,15.0,559.0,689.19,551.4
2017,11,20,10,45,830.5,107.0,2.8,15.5,586.0,696.07,554.9
2017,11,20,11,0,847.0,107.0,2.9,16.0,613.0,699.72,555.99
2017,11,20,11,15,854.0,108.0,2.95,16.5,630.5,694.7,550.32
2017,11,20,11,30,861.0,109.0,3.0,17.0,648.0,686.45,542.27
2017,11,20,11,45,879.5,103.0,3.15,17.5,661.0,675.14,532.57
2017,11,20,12,0,898.0,97.0,3.3,18.0,674.0,658.95,519.07
2017,11,20,12,15,899.0,97.0,3.4,18.0,675.0,636.62,501.27
2017,11,20,12,30,900.0,97.0,3.5,18.0,676.0,611.37,480.92
2017,11,20,12,45,899.5,96.0,3.6,18.5,669.0,581.53,455.82
2017,11,20,13,0,899.0,95.0,3.7,19.0,662.0,549.1,428.25
2017,11,20,13,15,894.5,94.0,3.7,19.0,646.5,512.3,397.35
2017,11,20,13,30,890.0,93.0,3.7,19.0,631.0,473.47,364.14
2017,11,20,13,45,882.0,91.5,3.75,19.0,607.5,428.2,325.28
2017,11,20,14,0,874.0,90.0,3.8,19.0,584.0,383.8,286.16
2017,11,20,14,15,861.5,88.0,3.75,19.0,553.0,336.48,244.0
2017,11,20,14,30,849.0,86.0,3.7,19.0,522.0,288.68,201.09
2017,11,20,14,45,787.0,87.5,3.7,19.0,468.5,233.52,154.55
2017,11,20,15,0,725.0,89.0,3.7,19.0,415.0,179.12,110.61
2017,11,20,15,15,743.0,81.0,3.55,18.5,387.0,138.67,78.57
2017,11,20,15,30,761.0,73.0,3.4,18.0,359.0,91.41,49.08
2017,11,20,15,45,724.0,68.0,3.3,18.0,311.5,50.29,38.75
2017,11,20,16,0,687.0,63.0,3.2,18.0,264.0,43.71,33.01
2017,11,20,16,15,628.0,57.0,2.75,17.0,214.5,40.86,30.58
2017,11,20,16,30,569.0,51.0,2.3,16.0,165.0,37.98,27.96
2017,11,20,16,45,472.5,41.5,1.9,15.0,118.0,31.86,22.27
2017,11,20,17,0,376.0,32.0,1.5,14.0,71.0,25.5,15.87
2017,11,20,17,15,188.0,16.0,1.5,13.0,35.5,12.51,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,9.5,2.95,9.5,9.5,9.05,0.0
2017,11,21,7,30,0.0,19.0,3.2,10.0,19.0,17.63,7.2
2017,11,21,7,45,0.0,36.5,3.45,10.5,36.5,35.69,24.32
2017,11,21,8,0,0.0,54.0,3.7,11.0,54.0,53.68,40.27
2017,11,21,8,15,0.0,73.5,3.75,11.5,73.5,73.58,57.64
2017,11,21,8,30,0.0,93.0,3.8,12.0,93.0,93.08,74.38
2017,11,21,8,45,4.5,110.5,3.9,13.0,112.0,112.73,90.85
2017,11,21,9,0,9.0,128.0,4.0,14.0,131.0,132.48,107.06
2017,11,21,9,15,171.5,148.5,4.1,14.5,222.0,274.88,227.95
2017,11,21,9,30,334.0,169.0,4.2,15.0,313.0,415.12,342.53
2017,11,21,9,45,415.5,169.0,4.3,16.0,364.5,480.56,393.05
2017,11,21,10,0,497.0,169.0,4.4,17.0,416.0,536.51,435.42
2017,11,21,10,15,560.0,161.0,4.35,17.0,456.5,570.3,461.22
2017,11,21,10,30,623.0,153.0,4.3,17.0,497.0,606.94,488.8
2017,11,21,10,45,748.5,124.0,4.25,17.5,555.5,657.67,526.78
2017,11,21,11,0,874.0,95.0,4.2,18.0,614.0,702.98,559.93
2017,11,21,11,15,880.0,96.0,4.05,18.0,631.5,697.23,553.75
2017,11,21,11,30,886.0,97.0,3.9,18.0,649.0,685.81,543.65
2017,11,21,11,45,886.5,98.5,3.8,18.5,658.0,670.97,529.98
2017,11,21,12,0,887.0,100.0,3.7,19.0,667.0,653.07,513.97
2017,11,21,12,15,607.5,193.5,3.5,19.0,582.0,555.98,436.28
2017,11,21,12,30,328.0,287.0,3.3,19.0,497.0,459.6,359.37
2017,11,21,12,45,425.0,254.0,3.15,19.5,523.0,469.32,366.13
2017,11,21,13,0,522.0,221.0,3.0,20.0,549.0,470.0,364.76
2017,11,21,13,15,532.0,211.5,2.75,20.0,538.5,443.44,342.41
2017,11,21,13,30,542.0,202.0,2.5,20.0,528.0,414.97,318.25
2017,11,21,13,45,466.0,215.5,2.25,20.5,488.0,370.93,282.06
2017,11,21,14,0,390.0,229.0,2.0,21.0,448.0,333.35,251.38
2017,11,21,14,15,534.5,175.0,1.9,21.0,458.0,308.21,226.41
2017,11,21,14,30,679.0,121.0,1.8,21.0,468.0,270.97,189.7
2017,11,21,14,45,721.5,100.0,1.75,21.5,444.5,225.87,148.6
2017,11,21,15,0,764.0,79.0,1.7,22.0,421.0,179.88,107.78
2017,11,21,15,15,737.0,80.5,1.7,21.5,384.5,136.85,76.28
2017,11,21,15,30,710.0,82.0,1.7,21.0,348.0,90.81,49.65
2017,11,21,15,45,673.0,76.0,1.75,21.0,301.5,51.8,39.57
2017,11,21,16,0,636.0,70.0,1.8,21.0,255.0,49.32,37.47
2017,11,21,16,15,575.5,62.5,1.85,20.0,206.5,45.46,34.2
2017,11,21,16,30,515.0,55.0,1.9,19.0,158.0,41.51,30.66
2017,11,21,16,45,421.0,44.5,1.95,18.0,112.5,34.63,24.34
2017,11,21,17,0,327.0,34.0,2.0,17.0,67.0,27.47,17.19
2017,11,21,17,15,163.5,17.0,2.3,16.5,33.5,13.47,0.0
2017,11,21,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,154.5,12.5,5.05,7.0,24.0,75.44,0.0
2017,11,22,7,30,309.0,25.0,5.2,7.0,48.0,192.12,129.68
2017,11,22,7,45,427.5,35.0,5.4,7.5,93.5,274.26,224.32
2017,11,22,8,0,546.0,45.0,5.6,8.0,139.0,360.48,303.21
2017,11,22,8,15,613.0,51.5,5.7,8.5,189.0,420.45,357.68
2017,11,22,8,30,680.0,58.0,5.8,9.0,239.0,478.96,408.94
2017,11,22,8,45,727.5,62.0,5.9,9.5,288.5,528.26,450.68
2017,11,22,9,0,775.0,66.0,6.0,10.0,338.0,577.16,490.71
2017,11,22,9,15,674.0,93.0,5.9,10.5,351.5,559.2,473.25
2017,11,22,9,30,573.0,120.0,5.8,11.0,365.0,530.83,447.19
2017,11,22,9,45,728.0,97.5,5.7,11.5,438.0,614.35,514.66
2017,11,22,10,0,883.0,75.0,5.6,12.0,511.0,691.28,574.67
2017,11,22,10,15,898.0,77.0,5.45,12.5,545.5,706.18,583.11
2017,11,22,10,30,913.0,79.0,5.3,13.0,580.0,717.93,589.33
2017,11,22,10,45,927.0,79.0,5.2,13.5,607.5,723.47,591.02
2017,11,22,11,0,941.0,79.0,5.1,14.0,635.0,725.6,590.24
2017,11,22,11,15,948.0,80.0,4.95,14.5,654.0,720.6,583.52
2017,11,22,11,30,955.0,81.0,4.8,15.0,673.0,712.09,573.99
2017,11,22,11,45,959.0,81.5,4.7,15.5,684.0,697.64,560.13
2017,11,22,12,0,963.0,82.0,4.6,16.0,695.0,679.8,543.63
2017,11,22,12,15,964.0,82.0,4.5,16.0,696.5,656.33,523.75
2017,11,22,12,30,965.0,82.0,4.4,16.0,698.0,629.74,501.21
2017,11,22,12,45,966.0,80.5,4.35,16.5,691.5,598.68,474.18
2017,11,22,13,0,967.0,79.0,4.3,17.0,685.0,564.74,444.51
2017,11,22,13,15,962.5,78.5,4.25,17.0,668.5,526.43,411.72
2017,11,22,13,30,958.0,78.0,4.2,17.0,652.0,485.88,376.43
2017,11,22,13,45,952.0,76.0,4.2,17.5,628.0,441.34,336.66
2017,11,22,14,0,946.0,74.0,4.2,18.0,604.0,395.11,294.77
2017,11,22,14,15,933.5,72.5,4.2,18.0,572.0,345.88,250.5
2017,11,22,14,30,921.0,71.0,4.2,18.0,540.0,295.95,205.27
2017,11,22,14,45,901.0,70.0,4.25,18.0,500.5,244.44,159.49
2017,11,22,15,0,881.0,69.0,4.3,18.0,461.0,193.42,116.04
2017,11,22,15,15,855.5,66.0,4.15,17.5,416.5,135.81,72.09
2017,11,22,15,30,830.0,63.0,4.0,17.0,372.0,84.93,42.55
2017,11,22,15,45,794.0,59.0,3.9,17.0,323.0,43.09,32.57
2017,11,22,16,0,758.0,55.0,3.8,17.0,274.0,41.39,31.11
2017,11,22,16,15,701.0,50.0,3.3,15.5,223.0,38.78,28.92
2017,11,22,16,30,644.0,45.0,2.8,14.0,172.0,36.19,26.6
2017,11,22,16,45,546.5,37.0,2.3,13.0,123.0,30.65,21.38
2017,11,22,17,0,449.0,29.0,1.8,12.0,74.0,24.99,15.47
2017,11,22,17,15,224.5,14.5,1.75,11.5,37.0,11.24,0.0
2017,11,22,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,184.0,11.5,1.25,4.0,24.5,86.11,0.0
2017,11,23,7,30,368.0,23.0,1.4,5.0,49.0,208.36,135.03
2017,11,23,7,45,481.5,31.5,1.55,6.0,95.5,289.63,234.66
2017,11,23,8,0,595.0,40.0,1.7,7.0,142.0,373.63,309.98
2017,11,23,8,15,659.5,46.0,1.6,7.5,192.0,433.66,362.41
2017,11,23,8,30,724.0,52.0,1.5,8.0,242.0,495.31,413.44
2017,11,23,8,45,758.0,57.5,1.45,9.0,290.5,539.1,447.34
2017,11,23,9,0,792.0,63.0,1.4,10.0,339.0,581.91,478.8
2017,11,23,9,15,819.5,66.0,1.3,11.0,384.0,616.19,502.03
2017,11,23,9,30,847.0,69.0,1.2,12.0,429.0,648.5,522.75
2017,11,23,9,45,866.0,71.5,1.1,13.0,468.5,672.25,536.28
2017,11,23,10,0,885.0,74.0,1.0,14.0,508.0,689.05,544.21
2017,11,23,10,15,898.0,75.5,1.0,14.5,541.0,702.07,551.16
2017,11,23,10,30,911.0,77.0,1.0,15.0,574.0,711.94,555.94
2017,11,23,10,45,920.0,78.5,1.05,16.0,600.0,715.8,556.14
2017,11,23,11,0,929.0,80.0,1.1,17.0,626.0,716.28,554.06
2017,11,23,11,15,934.0,81.0,1.05,17.5,643.5,710.11,546.91
2017,11,23,11,30,939.0,82.0,1.0,18.0,661.0,700.53,537.41
2017,11,23,11,45,944.0,81.0,1.0,18.5,671.0,685.49,524.66
2017,11,23,12,0,949.0,80.0,1.0,19.0,681.0,667.13,509.47
2017,11,23,12,15,948.5,80.0,0.95,19.5,681.5,643.22,489.67
2017,11,23,12,30,948.0,80.0,0.9,20.0,682.0,616.32,467.55
2017,11,23,12,45,946.0,79.5,0.9,20.5,674.5,585.25,442.62
2017,11,23,13,0,944.0,79.0,0.9,21.0,667.0,551.53,415.3
2017,11,23,13,15,938.5,78.0,0.85,21.0,650.5,513.2,384.45
2017,11,23,13,30,933.0,77.0,0.8,21.0,634.0,472.79,351.32
2017,11,23,13,45,925.0,75.5,0.8,21.0,610.0,429.06,315.19
2017,11,23,14,0,917.0,74.0,0.8,21.0,586.0,383.86,276.97
2017,11,23,14,15,904.5,72.5,0.75,21.0,554.5,336.05,235.81
2017,11,23,14,30,892.0,71.0,0.7,21.0,523.0,287.59,193.69
2017,11,23,14,45,873.0,69.5,0.7,21.0,485.0,237.39,150.81
2017,11,23,15,0,854.0,68.0,0.7,21.0,447.0,182.64,105.95
2017,11,23,15,15,829.0,65.0,0.6,20.5,403.5,131.58,68.43
2017,11,23,15,30,804.0,62.0,0.5,20.0,360.0,82.22,40.62
2017,11,23,15,45,768.0,58.0,0.45,20.0,312.5,42.26,31.44
2017,11,23,16,0,732.0,54.0,0.4,20.0,265.0,40.53,30.01
2017,11,23,16,15,675.5,49.0,0.5,19.0,215.5,37.89,27.76
2017,11,23,16,30,619.0,44.0,0.6,18.0,166.0,35.27,25.36
2017,11,23,16,45,523.0,36.0,0.7,17.5,118.5,29.7,20.14
2017,11,23,17,0,427.0,28.0,0.8,17.0,71.0,23.99,14.23
2017,11,23,17,15,213.5,14.0,0.9,16.0,35.5,10.82,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,174.0,11.0,2.0,7.0,22.5,81.06,0.0
2017,11,24,7,30,348.0,22.0,2.3,8.0,45.0,196.64,119.35
2017,11,24,7,45,461.5,30.5,2.65,9.5,90.0,277.53,222.37
2017,11,24,8,0,575.0,39.0,3.0,11.0,135.0,360.44,296.54
2017,11,24,8,15,639.5,44.5,3.0,11.5,184.0,419.05,348.43
2017,11,24,8,30,704.0,50.0,3.0,12.0,233.0,479.33,399.36
2017,11,24,8,45,744.5,54.0,3.0,13.0,281.0,524.6,435.42
2017,11,24,9,0,785.0,58.0,3.0,14.0,329.0,569.26,469.4
2017,11,24,9,15,812.5,61.0,3.25,15.0,373.5,603.37,494.7
2017,11,24,9,30,840.0,64.0,3.5,16.0,418.0,631.13,514.54
2017,11,24,9,45,859.0,66.0,3.75,17.0,457.0,654.38,530.28
2017,11,24,10,0,878.0,68.0,4.0,18.0,496.0,675.01,543.4
2017,11,24,10,15,891.0,70.0,4.05,18.5,529.0,688.7,551.51
2017,11,24,10,30,904.0,72.0,4.1,19.0,562.0,699.26,557.35
2017,11,24,10,45,912.5,73.5,4.2,19.5,587.5,702.94,558.32
2017,11,24,11,0,921.0,75.0,4.3,20.0,613.0,703.26,556.94
2017,11,24,11,15,926.5,75.5,4.3,20.5,631.0,697.12,550.13
2017,11,24,11,30,932.0,76.0,4.3,21.0,649.0,687.6,540.81
2017,11,24,11,45,929.0,79.0,4.35,21.5,657.0,671.94,526.92
2017,11,24,12,0,926.0,82.0,4.4,22.0,665.0,653.17,510.69
2017,11,24,12,15,926.0,82.0,4.4,22.0,666.0,630.15,492.0
2017,11,24,12,30,926.0,82.0,4.4,22.0,667.0,604.19,470.79
2017,11,24,12,45,922.5,82.0,4.45,22.5,659.5,573.52,444.93
2017,11,24,13,0,919.0,82.0,4.5,23.0,652.0,540.34,416.73
2017,11,24,13,15,913.5,81.0,4.5,23.0,636.5,502.95,385.45
2017,11,24,13,30,908.0,80.0,4.5,23.0,621.0,463.55,351.9
2017,11,24,13,45,898.5,79.5,4.5,23.0,597.0,421.22,315.33
2017,11,24,14,0,889.0,79.0,4.5,23.0,573.0,377.57,276.94
2017,11,24,14,15,876.5,77.0,4.45,22.5,542.5,330.6,235.82
2017,11,24,14,30,864.0,75.0,4.4,22.0,512.0,283.04,193.79
2017,11,24,14,45,832.0,76.5,4.4,22.0,472.0,229.58,147.83
2017,11,24,15,0,800.0,78.0,4.4,22.0,432.0,182.26,108.73
2017,11,24,15,15,773.5,74.5,4.15,21.5,389.5,133.42,72.55
2017,11,24,15,30,747.0,71.0,3.9,21.0,347.0,86.56,45.98
2017,11,24,15,45,709.0,66.5,3.65,21.0,300.5,49.29,37.41
2017,11,24,16,0,671.0,62.0,3.4,21.0,254.0,43.16,32.11
2017,11,24,16,15,612.0,55.5,3.0,19.5,206.0,39.86,29.35
2017,11,24,16,30,553.0,49.0,2.6,18.0,158.0,36.48,26.36
2017,11,24,16,45,456.5,40.0,2.25,17.0,112.0,30.73,21.03
2017,11,24,17,0,360.0,31.0,1.9,16.0,66.0,24.78,14.89
2017,11,24,17,15,180.0,15.5,1.95,15.5,33.0,12.19,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,113.0,12.0,1.45,8.0,19.5,56.96,0.0
2017,11,25,7,30,226.0,24.0,1.6,9.0,39.0,148.34,82.52
2017,11,25,7,45,343.5,36.5,1.75,10.0,81.5,231.97,184.29
2017,11,25,8,0,461.0,49.0,1.9,11.0,124.0,316.65,259.25
2017,11,25,8,15,532.0,57.0,1.7,11.5,172.0,377.74,312.01
2017,11,25,8,30,603.0,65.0,1.5,12.0,220.0,441.18,364.12
2017,11,25,8,45,652.5,70.5,1.35,13.0,268.0,490.63,402.15
2017,11,25,9,0,702.0,76.0,1.2,14.0,316.0,540.14,438.22
2017,11,25,9,15,733.5,80.0,1.25,15.0,360.0,575.97,463.63
2017,11,25,9,30,765.0,84.0,1.3,16.0,404.0,607.65,485.29
2017,11,25,9,45,788.0,87.0,1.4,17.0,443.5,633.62,502.43
2017,11,25,10,0,811.0,90.0,1.5,18.0,483.0,657.11,517.39
2017,11,25,10,15,826.5,92.5,1.55,18.5,516.0,672.25,526.61
2017,11,25,10,30,842.0,95.0,1.6,19.0,549.0,684.41,533.61
2017,11,25,10,45,851.5,97.0,1.7,20.0,574.5,688.84,534.35
2017,11,25,11,0,861.0,99.0,1.8,21.0,600.0,690.04,532.77
2017,11,25,11,15,867.5,100.0,1.85,21.5,617.5,684.93,527.33
2017,11,25,11,30,874.0,101.0,1.9,22.0,635.0,676.58,519.56
2017,11,25,11,45,896.0,94.0,2.0,22.5,648.5,664.67,509.81
2017,11,25,12,0,918.0,87.0,2.1,23.0,662.0,651.54,498.9
2017,11,25,12,15,918.0,87.0,2.15,23.5,663.5,628.72,480.28
2017,11,25,12,30,918.0,87.0,2.2,24.0,665.0,602.98,459.31
2017,11,25,12,45,914.5,87.0,2.3,24.5,657.0,572.56,434.76
2017,11,25,13,0,911.0,87.0,2.4,25.0,649.0,539.66,407.87
2017,11,25,13,15,905.0,86.0,2.4,25.0,633.5,502.35,377.6
2017,11,25,13,30,899.0,85.0,2.4,25.0,618.0,463.07,345.11
2017,11,25,13,45,888.5,84.0,2.45,25.5,594.0,420.3,308.72
2017,11,25,14,0,878.0,83.0,2.5,26.0,570.0,376.31,270.68
2017,11,25,14,15,865.0,81.5,2.45,26.0,539.0,326.37,227.98
2017,11,25,14,30,852.0,80.0,2.4,26.0,508.0,279.3,187.06
2017,11,25,14,45,832.0,77.5,2.35,26.0,470.5,229.72,144.86
2017,11,25,15,0,812.0,75.0,2.3,26.0,433.0,180.88,105.01
2017,11,25,15,15,785.5,72.0,2.05,25.5,390.5,131.96,69.61
2017,11,25,15,30,759.0,69.0,1.8,25.0,348.0,84.97,43.74
2017,11,25,15,45,719.5,65.0,1.55,24.5,301.0,48.11,35.82
2017,11,25,16,0,680.0,61.0,1.3,24.0,254.0,42.45,31.09
2017,11,25,16,15,621.0,54.5,1.25,22.5,206.0,39.11,28.33
2017,11,25,16,30,562.0,48.0,1.2,21.0,158.0,35.68,25.34
2017,11,25,16,45,463.5,39.0,1.2,20.0,112.0,29.88,20.02
2017,11,25,17,0,365.0,30.0,1.2,19.0,66.0,23.88,13.89
2017,11,25,17,15,182.5,15.0,1.3,18.5,33.0,11.76,0.0
2017,11,25,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,26,7,15,111.0,11.5,2.5,10.5,18.5,55.38,0.0
2017,11,26,7,30,222.0,23.0,2.7,11.0,37.0,143.89,72.01
2017,11,26,7,45,341.0,35.0,2.95,11.5,79.0,228.18,180.12
2017,11,26,8,0,460.0,47.0,3.2,12.0,121.0,312.58,255.93
2017,11,26,8,15,530.5,55.0,3.05,12.5,168.0,373.06,309.1
2017,11,26,8,30,601.0,63.0,2.9,13.0,215.0,435.96,362.01
2017,11,26,8,45,647.5,68.5,2.8,14.0,262.0,483.44,399.83
2017,11,26,9,0,694.0,74.0,2.7,15.0,309.0,530.89,435.93
2017,11,26,9,15,725.5,78.0,2.55,16.0,352.5,566.52,461.25
2017,11,26,9,30,757.0,82.0,2.4,17.0,396.0,598.17,482.6
2017,11,26,9,45,779.0,85.0,2.3,18.0,435.0,623.38,498.44
2017,11,26,10,0,801.0,88.0,2.2,19.0,474.0,646.13,511.95
2017,11,26,10,15,816.5,90.5,2.05,19.5,506.5,661.26,520.15
2017,11,26,10,30,832.0,93.0,1.9,20.0,539.0,673.46,525.97
2017,11,26,10,45,843.0,94.5,1.8,21.0,565.0,678.44,525.77
2017,11,26,11,0,854.0,96.0,1.7,22.0,591.0,680.25,523.24
2017,11,26,11,15,861.0,97.0,1.65,22.0,609.0,675.63,518.47
2017,11,26,11,30,868.0,98.0,1.6,22.0,627.0,667.79,511.41
2017,11,26,11,45,867.5,100.5,1.6,22.5,636.0,653.55,499.07
2017,11,26,12,0,867.0,103.0,1.6,23.0,645.0,636.31,484.54
2017,11,26,12,15,867.5,103.0,1.6,23.0,646.0,614.25,467.39
2017,11,26,12,30,868.0,103.0,1.6,23.0,647.0,589.39,447.95
2017,11,26,12,45,545.0,196.5,1.65,23.5,537.0,476.44,362.13
2017,11,26,13,0,222.0,290.0,1.7,24.0,427.0,376.79,286.17
2017,11,26,13,15,218.5,283.0,1.75,24.0,415.0,357.48,271.72
2017,11,26,13,30,215.0,276.0,1.8,24.0,403.0,337.91,256.48
2017,11,26,13,45,526.0,185.5,1.85,24.0,480.5,365.03,272.69
2017,11,26,14,0,837.0,95.0,1.9,24.0,558.0,368.97,267.19
2017,11,26,14,15,823.5,93.0,1.85,24.0,528.0,323.56,227.84
2017,11,26,14,30,810.0,91.0,1.8,24.0,498.0,277.84,188.15
2017,11,26,14,45,771.0,94.0,1.8,24.0,458.5,231.35,149.26
2017,11,26,15,0,732.0,97.0,1.8,24.0,419.0,182.82,110.6
2017,11,26,15,15,703.5,92.5,1.65,23.5,377.0,136.12,76.83
2017,11,26,15,30,675.0,88.0,1.5,23.0,335.0,91.7,51.96
2017,11,26,15,45,638.5,81.0,1.4,23.0,290.0,56.17,43.0
2017,11,26,16,0,602.0,74.0,1.3,23.0,245.0,53.01,40.32
2017,11,26,16,15,541.0,66.0,1.2,21.5,198.0,48.84,36.88
2017,11,26,16,30,480.0,58.0,1.1,20.0,151.0,44.58,33.15
2017,11,26,16,45,387.0,46.0,1.05,19.0,106.5,36.35,25.65
2017,11,26,17,0,294.0,34.0,1.0,18.0,62.0,27.76,17.1
2017,11,26,17,15,147.0,17.0,1.05,17.5,31.0,13.64,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,7,15,92.0,12.0,1.25,10.5,17.5,48.01,0.0
2017,11,27,7,30,184.0,24.0,1.4,11.0,35.0,127.0,55.02
2017,11,27,7,45,299.0,37.5,1.6,12.0,76.0,209.67,163.75
2017,11,27,8,0,414.0,51.0,1.8,13.0,117.0,292.04,236.69
2017,11,27,8,15,486.5,60.5,2.0,13.5,163.5,354.06,290.73
2017,11,27,8,30,559.0,70.0,2.2,14.0,210.0,418.56,344.95
2017,11,27,8,45,609.5,76.0,2.45,15.0,257.0,468.05,384.93
2017,11,27,9,0,660.0,82.0,2.7,16.0,304.0,517.66,423.59
2017,11,27,9,15,693.0,87.0,2.95,16.5,347.5,554.75,452.16
2017,11,27,9,30,726.0,92.0,3.2,17.0,391.0,590.44,478.99
2017,11,27,9,45,749.5,95.5,3.45,18.0,430.0,616.38,496.93
2017,11,27,10,0,773.0,99.0,3.7,19.0,469.0,640.03,512.75
2017,11,27,10,15,517.0,168.0,3.75,19.5,422.5,540.41,431.66
2017,11,27,10,30,261.0,237.0,3.8,20.0,376.0,431.07,342.34
2017,11,27,10,45,135.5,217.5,3.85,20.5,290.0,314.18,249.07
2017,11,27,11,0,10.0,198.0,3.9,21.0,204.0,194.94,152.05
2017,11,27,11,15,10.5,204.0,3.95,21.5,210.5,200.19,155.92
2017,11,27,11,30,11.0,210.0,4.0,22.0,217.0,205.38,159.54
2017,11,27,11,45,141.0,248.5,4.05,22.5,336.5,332.12,259.97
2017,11,27,12,0,271.0,287.0,4.1,23.0,456.0,446.65,347.21
2017,11,27,12,15,578.5,192.0,4.1,23.0,553.5,528.58,411.32
2017,11,27,12,30,886.0,97.0,4.1,23.0,651.0,591.92,459.14
2017,11,27,12,45,886.0,95.5,4.15,23.5,644.5,562.9,434.25
2017,11,27,13,0,886.0,94.0,4.2,24.0,638.0,531.31,407.43
2017,11,27,13,15,881.0,93.0,4.15,24.0,623.0,495.42,377.45
2017,11,27,13,30,876.0,92.0,4.1,24.0,608.0,455.43,343.72
2017,11,27,13,45,869.5,90.0,4.1,24.0,585.5,413.76,307.99
2017,11,27,14,0,863.0,88.0,4.1,24.0,563.0,370.66,270.37
2017,11,27,14,15,850.0,86.0,4.05,24.0,533.0,324.42,229.77
2017,11,27,14,30,837.0,84.0,4.0,24.0,503.0,277.74,188.58
2017,11,27,14,45,820.5,81.0,4.0,24.0,466.5,229.3,146.64
2017,11,27,15,0,804.0,78.0,4.0,24.0,430.0,181.28,106.85
2017,11,27,15,15,777.5,74.5,3.8,23.5,387.5,132.5,71.26
2017,11,27,15,30,751.0,71.0,3.6,23.0,345.0,85.67,45.28
2017,11,27,15,45,714.5,66.0,3.45,22.5,299.0,49.08,36.98
2017,11,27,16,0,678.0,61.0,3.3,22.0,253.0,42.55,31.44
2017,11,27,16,15,619.0,55.0,2.85,21.0,205.0,39.62,28.94
2017,11,27,16,30,560.0,49.0,2.4,20.0,157.0,36.65,26.25
2017,11,27,16,45,464.0,39.5,2.0,19.0,111.5,30.42,20.54
2017,11,27,17,0,368.0,30.0,1.6,18.0,66.0,23.96,13.94
2017,11,27,17,15,184.0,15.0,1.6,17.5,33.0,11.8,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,11.0,1.8,10.5,17.5,55.91,0.0
2017,11,28,7,30,230.0,22.0,2.1,11.0,35.0,142.99,51.69
2017,11,28,7,45,361.0,32.5,2.4,12.0,77.5,232.86,181.49
2017,11,28,8,0,492.0,43.0,2.7,13.0,120.0,321.46,260.88
2017,11,28,8,15,565.0,50.0,2.95,13.5,167.5,382.49,314.91
2017,11,28,8,30,638.0,57.0,3.2,14.0,215.0,446.13,369.07
2017,11,28,8,45,689.0,61.0,3.45,15.0,263.5,491.92,406.51
2017,11,28,9,0,740.0,65.0,3.7,16.0,312.0,541.55,445.43
2017,11,28,9,15,770.0,68.5,4.05,17.0,356.0,576.88,472.09
2017,11,28,9,30,800.0,72.0,4.4,18.0,400.0,610.48,496.85
2017,11,28,9,45,823.5,74.0,4.75,19.0,439.5,636.04,515.09
2017,11,28,10,0,847.0,76.0,5.1,20.0,479.0,659.1,531.03
2017,11,28,10,15,861.5,78.0,5.1,20.5,512.0,673.39,539.81
2017,11,28,10,30,876.0,80.0,5.1,21.0,545.0,680.98,543.52
2017,11,28,10,45,887.0,81.0,5.2,21.5,571.0,685.89,545.43
2017,11,28,11,0,898.0,82.0,5.3,22.0,597.0,687.57,544.84
2017,11,28,11,15,904.5,83.0,5.25,22.5,615.0,682.98,538.96
2017,11,28,11,30,911.0,84.0,5.2,23.0,633.0,675.08,530.58
2017,11,28,11,45,906.5,87.5,5.2,23.5,641.5,659.55,516.55
2017,11,28,12,0,902.0,91.0,5.2,24.0,650.0,641.03,500.21
2017,11,28,12,15,902.5,91.0,5.15,24.0,651.5,619.07,482.08
2017,11,28,12,30,903.0,91.0,5.1,24.0,653.0,594.23,461.5
2017,11,28,12,45,898.5,91.5,5.1,24.5,645.5,564.43,436.09
2017,11,28,13,0,894.0,92.0,5.1,25.0,638.0,532.25,408.5
2017,11,28,13,15,888.0,91.0,5.0,25.0,622.5,495.75,377.77
2017,11,28,13,30,882.0,90.0,4.9,25.0,607.0,457.34,344.95
2017,11,28,13,45,869.5,89.5,4.8,25.0,583.5,412.48,306.64
2017,11,28,14,0,857.0,89.0,4.7,25.0,560.0,368.81,268.53
2017,11,28,14,15,843.5,87.5,4.55,25.0,529.5,323.22,228.4
2017,11,28,14,30,830.0,86.0,4.4,25.0,499.0,277.24,187.8
2017,11,28,14,45,804.5,85.0,4.3,25.0,461.0,229.17,146.61
2017,11,28,15,0,779.0,84.0,4.2,25.0,423.0,182.41,108.41
2017,11,28,15,15,751.0,80.0,3.85,24.5,381.0,134.4,73.61
2017,11,28,15,30,723.0,76.0,3.5,24.0,339.0,83.8,44.38
2017,11,28,15,45,680.0,71.5,3.2,23.5,292.5,48.81,36.59
2017,11,28,16,0,637.0,67.0,2.9,23.0,246.0,47.36,35.45
2017,11,28,16,15,575.0,60.0,2.5,22.0,198.5,43.79,32.42
2017,11,28,16,30,513.0,53.0,2.1,21.0,151.0,40.16,29.17
2017,11,28,16,45,410.5,42.5,1.75,20.0,106.5,33.16,22.77
2017,11,28,17,0,308.0,32.0,1.4,19.0,62.0,25.88,15.39
2017,11,28,17,15,154.0,16.0,1.4,18.5,31.0,12.74,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,15,86.5,10.5,3.7,9.5,15.5,43.96,0.0
2017,11,29,7,30,173.0,21.0,3.8,10.0,31.0,115.46,30.26
2017,11,29,7,45,302.0,34.0,3.95,10.5,71.5,205.93,160.76
2017,11,29,8,0,431.0,47.0,4.1,11.0,112.0,293.99,241.02
2017,11,29,8,15,507.0,55.5,4.2,11.5,159.5,356.66,297.08
2017,11,29,8,30,583.0,64.0,4.3,12.0,207.0,422.09,353.49
2017,11,29,8,45,635.0,69.0,4.4,13.0,254.0,471.51,394.35
2017,11,29,9,0,687.0,74.0,4.5,14.0,301.0,521.15,433.83
2017,11,29,9,15,720.0,78.5,4.4,14.5,345.0,558.06,462.11
2017,11,29,9,30,753.0,83.0,4.3,15.0,389.0,590.88,486.37
2017,11,29,9,45,777.0,86.0,4.2,15.5,428.5,617.36,504.93
2017,11,29,10,0,801.0,89.0,4.1,16.0,468.0,641.43,521.33
2017,11,29,10,15,817.5,91.5,4.0,16.5,501.0,657.32,531.15
2017,11,29,10,30,834.0,94.0,3.9,17.0,534.0,670.27,538.57
2017,11,29,10,45,845.5,95.5,3.8,17.5,560.0,675.73,540.22
2017,11,29,11,0,857.0,97.0,3.7,18.0,586.0,678.0,539.44
2017,11,29,11,15,864.5,98.0,3.6,18.5,604.5,673.87,533.85
2017,11,29,11,30,872.0,99.0,3.5,19.0,623.0,666.51,525.83
2017,11,29,11,45,876.5,99.5,3.45,19.5,633.5,653.5,513.75
2017,11,29,12,0,881.0,100.0,3.4,20.0,644.0,637.35,499.26
2017,11,29,12,15,882.0,100.0,3.3,20.0,646.0,615.56,481.23
2017,11,29,12,30,883.0,100.0,3.2,20.0,648.0,590.92,460.79
2017,11,29,12,45,884.0,98.0,3.15,20.5,642.0,561.56,435.83
2017,11,29,13,0,885.0,96.0,3.1,21.0,636.0,529.59,408.49
2017,11,29,13,15,880.0,95.5,3.0,21.0,621.0,493.81,378.4
2017,11,29,13,30,875.0,95.0,2.9,21.0,606.0,456.06,346.15
2017,11,29,13,45,871.0,91.5,2.85,21.5,584.5,414.16,309.49
2017,11,29,14,0,867.0,88.0,2.8,22.0,563.0,370.65,270.92
2017,11,29,14,15,854.5,86.0,2.65,22.0,533.0,324.56,230.34
2017,11,29,14,30,842.0,84.0,2.5,22.0,503.0,277.98,189.15
2017,11,29,14,45,827.0,80.5,2.45,22.0,467.0,229.34,146.97
2017,11,29,15,0,812.0,77.0,2.4,22.0,431.0,180.95,106.8
2017,11,29,15,15,785.5,74.0,2.15,21.5,388.5,132.36,71.34
