Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,15,30,759.0,71.0,1.9,21.0,346.0,85.69,45.6
2017,11,29,15,45,724.0,65.5,1.7,21.0,300.0,48.78,36.97
2017,11,29,16,0,689.0,60.0,1.5,21.0,254.0,45.99,34.58
2017,11,29,16,15,629.5,54.0,1.3,20.0,205.5,38.89,28.45
2017,11,29,16,30,570.0,48.0,1.1,19.0,157.0,35.86,25.71
2017,11,29,16,45,471.5,39.0,0.95,18.5,111.0,30.04,20.27
2017,11,29,17,0,373.0,30.0,0.8,18.0,65.0,24.02,13.95
2017,11,29,17,15,186.5,15.0,0.8,17.5,32.5,11.83,0.0
2017,11,29,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,89.5,10.0,1.05,9.5,14.5,44.44,0.0
2017,11,30,7,30,179.0,20.0,1.2,10.0,29.0,116.24,17.18
2017,11,30,7,45,302.5,33.0,1.35,11.0,69.5,204.28,157.27
2017,11,30,8,0,426.0,46.0,1.5,12.0,110.0,289.22,233.77
2017,11,30,8,15,501.0,54.5,1.55,12.5,156.5,350.99,287.73
2017,11,30,8,30,576.0,63.0,1.6,13.0,203.0,415.49,341.83
2017,11,30,8,45,623.5,69.5,1.65,13.5,249.5,463.78,381.09
2017,11,30,9,0,671.0,76.0,1.7,14.0,296.0,512.15,418.96
2017,11,30,9,15,704.0,80.5,1.5,15.0,339.5,548.73,444.39
2017,11,30,9,30,737.0,85.0,1.3,16.0,383.0,583.93,467.48
2017,11,30,9,45,532.5,138.0,1.1,17.5,364.0,512.74,406.92
2017,11,30,10,0,328.0,191.0,0.9,19.0,345.0,428.96,337.69
2017,11,30,10,15,323.0,209.0,0.95,19.5,370.0,443.7,347.99
2017,11,30,10,30,318.0,227.0,1.0,20.0,395.0,456.78,356.13
2017,11,30,10,45,209.0,244.0,1.1,21.0,356.5,390.37,303.37
2017,11,30,11,0,100.0,261.0,1.2,22.0,318.0,324.93,251.24
2017,11,30,11,15,474.5,183.0,1.1,22.0,465.0,504.7,390.57
2017,11,30,11,30,849.0,105.0,1.0,22.0,612.0,656.66,499.99
2017,11,30,11,45,581.0,190.0,0.95,22.5,540.0,557.23,422.46
2017,11,30,12,0,313.0,275.0,0.9,23.0,468.0,459.18,347.64
2017,11,30,12,15,584.5,191.0,0.85,23.0,552.0,528.61,400.22
2017,11,30,12,30,856.0,107.0,0.8,23.0,636.0,581.8,437.39
2017,11,30,12,45,855.5,105.5,0.8,23.5,629.5,552.92,413.54
2017,11,30,13,0,855.0,104.0,0.8,24.0,623.0,521.6,388.33
2017,11,30,13,15,849.0,103.0,0.75,24.0,608.5,485.92,359.84
2017,11,30,13,30,843.0,102.0,0.7,24.0,594.0,448.44,329.41
2017,11,30,13,45,835.0,100.0,0.7,24.0,571.5,407.69,296.14
2017,11,30,14,0,827.0,98.0,0.7,24.0,549.0,365.7,261.12
2017,11,30,14,15,812.5,95.5,0.75,24.0,519.0,320.34,223.15
2017,11,30,14,30,798.0,93.0,0.8,24.0,489.0,274.77,184.54
2017,11,30,14,45,770.5,92.5,0.85,24.0,451.5,228.44,146.04
2017,11,30,15,0,743.0,92.0,0.9,24.0,414.0,179.19,106.82
2017,11,30,15,15,714.0,87.5,0.9,23.5,372.5,132.22,73.26
2017,11,30,15,30,685.0,83.0,0.9,23.0,331.0,87.52,48.59
2017,11,30,15,45,643.5,77.5,0.95,23.0,286.0,53.6,40.79
2017,11,30,16,0,602.0,72.0,1.0,23.0,241.0,51.55,39.07
2017,11,30,16,15,539.5,64.0,1.0,21.5,194.0,47.28,35.53
2017,11,30,16,30,477.0,56.0,1.0,20.0,147.0,42.92,31.69
2017,11,30,16,45,381.0,44.5,1.0,19.0,103.5,35.08,24.52
2017,11,30,17,0,285.0,33.0,1.0,18.0,60.0,26.9,16.25
2017,11,30,17,15,142.5,16.5,1.1,17.5,30.0,13.24,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,31.0,0.0
2017,12,1,7,45,174.0,39.0,1.05,11.0,65.0,152.66,116.13
2017,12,1,8,0,348.0,52.0,1.2,12.0,104.0,256.16,206.61
2017,12,1,8,15,424.5,63.5,1.2,12.5,149.5,318.77,260.75
2017,12,1,8,30,501.0,75.0,1.2,13.0,195.0,385.42,316.24
2017,12,1,8,45,560.0,81.0,1.2,13.5,241.5,438.41,358.94
2017,12,1,9,0,619.0,87.0,1.2,14.0,288.0,491.83,400.4
2017,12,1,9,15,654.0,92.5,1.35,15.0,331.5,529.89,428.7
2017,12,1,9,30,689.0,98.0,1.5,16.0,375.0,566.69,455.29
2017,12,1,9,45,719.0,100.5,1.7,17.5,414.0,595.26,474.52
2017,12,1,10,0,749.0,103.0,1.9,19.0,453.0,621.77,491.71
2017,12,1,10,15,766.5,106.0,1.95,19.5,485.5,638.21,502.08
2017,12,1,10,30,784.0,109.0,2.0,20.0,518.0,651.91,510.35
2017,12,1,10,45,799.0,109.5,2.1,20.5,544.5,656.62,512.4
2017,12,1,11,0,814.0,110.0,2.2,21.0,571.0,660.4,513.69
2017,12,1,11,15,821.5,111.5,2.2,21.5,589.0,657.18,509.25
2017,12,1,11,30,829.0,113.0,2.2,22.0,607.0,650.86,502.56
2017,12,1,11,45,851.0,106.0,2.25,22.5,620.5,641.72,494.32
2017,12,1,12,0,873.0,99.0,2.3,23.0,634.0,629.02,483.33
2017,12,1,12,15,873.5,99.0,2.3,23.0,635.5,607.33,466.1
2017,12,1,12,30,874.0,99.0,2.3,23.0,637.0,582.83,446.55
2017,12,1,12,45,871.5,98.5,2.3,23.5,630.5,553.57,422.32
2017,12,1,13,0,869.0,98.0,2.3,24.0,624.0,521.9,395.91
2017,12,1,13,15,863.5,97.0,2.3,24.0,609.5,486.14,366.7
2017,12,1,13,30,858.0,96.0,2.3,24.0,595.0,448.51,335.38
2017,12,1,13,45,848.5,94.5,2.3,24.0,572.0,407.21,300.59
2017,12,1,14,0,839.0,93.0,2.3,24.0,549.0,364.76,264.14
2017,12,1,14,15,825.5,91.0,2.25,24.0,519.5,319.75,225.13
2017,12,1,14,30,812.0,89.0,2.2,24.0,490.0,274.39,185.6
2017,12,1,14,45,788.0,87.5,2.2,24.0,453.5,227.3,145.58
2017,12,1,15,0,764.0,86.0,2.2,24.0,417.0,181.38,108.28
2017,12,1,15,15,736.5,82.0,1.95,23.5,375.5,129.9,70.76
2017,12,1,15,30,709.0,78.0,1.7,23.0,334.0,84.6,45.67
2017,12,1,15,45,669.0,73.0,1.5,22.5,288.5,50.1,37.87
2017,12,1,16,0,629.0,68.0,1.3,22.0,243.0,48.3,36.43
2017,12,1,16,15,568.5,60.5,1.2,21.0,196.5,44.33,33.04
2017,12,1,16,30,508.0,53.0,1.1,20.0,150.0,40.26,29.39
2017,12,1,16,45,411.0,42.5,1.05,19.5,106.0,33.25,22.89
2017,12,1,17,0,314.0,32.0,1.0,19.0,62.0,25.96,15.39
2017,12,1,17,15,157.0,16.0,1.05,18.5,31.0,12.78,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,6.0,1.65,10.5,6.0,5.72,0.0
2017,12,2,7,30,0.0,12.0,1.9,11.0,12.0,11.13,0.0
2017,12,2,7,45,1.5,30.5,2.2,12.0,31.0,31.62,19.59
2017,12,2,8,0,3.0,49.0,2.5,13.0,50.0,52.0,38.02
2017,12,2,8,15,12.5,69.0,2.55,13.5,72.0,77.66,60.41
2017,12,2,8,30,22.0,89.0,2.6,14.0,94.0,109.8,88.02
2017,12,2,8,45,29.5,107.5,2.65,15.0,116.0,133.2,107.62
2017,12,2,9,0,37.0,126.0,2.7,16.0,138.0,156.66,126.81
2017,12,2,9,15,18.5,130.0,2.85,17.0,136.0,139.66,111.76
2017,12,2,9,30,0.0,134.0,3.0,18.0,134.0,130.45,103.14
2017,12,2,9,45,32.5,166.0,3.15,19.0,181.5,191.56,152.96
2017,12,2,10,0,65.0,198.0,3.3,20.0,229.0,246.1,196.21
2017,12,2,10,15,442.0,148.0,3.3,20.5,376.5,463.87,372.33
2017,12,2,10,30,819.0,98.0,3.3,21.0,524.0,659.7,521.68
2017,12,2,10,45,830.5,100.0,3.3,21.5,550.0,665.86,522.96
2017,12,2,11,0,842.0,102.0,3.3,22.0,576.0,668.89,523.06
2017,12,2,11,15,849.0,103.5,3.25,22.0,594.5,665.26,519.06
2017,12,2,11,30,856.0,105.0,3.2,22.0,613.0,658.45,512.7
2017,12,2,11,45,869.5,101.5,3.2,22.5,625.0,647.32,502.46
2017,12,2,12,0,883.0,98.0,3.2,23.0,637.0,632.85,489.66
2017,12,2,12,15,883.5,98.0,3.15,23.0,639.0,611.04,471.95
2017,12,2,12,30,884.0,98.0,3.1,23.0,641.0,586.4,451.89
2017,12,2,12,45,881.0,98.0,3.05,23.5,634.5,557.19,427.26
2017,12,2,13,0,878.0,98.0,3.0,24.0,628.0,525.56,400.46
2017,12,2,13,15,872.0,97.0,2.95,24.0,613.0,489.36,370.55
2017,12,2,13,30,866.0,96.0,2.9,24.0,598.0,451.3,338.56
2017,12,2,13,45,856.0,94.5,2.9,24.0,575.0,409.59,303.22
2017,12,2,14,0,846.0,93.0,2.9,24.0,552.0,366.74,266.25
2017,12,2,14,15,832.0,91.0,2.85,24.0,522.5,321.37,226.77
2017,12,2,14,30,818.0,89.0,2.8,24.0,493.0,275.67,186.8
2017,12,2,14,45,756.5,90.0,2.75,24.0,442.5,223.2,143.84
2017,12,2,15,0,695.0,91.0,2.7,24.0,392.0,171.18,103.23
2017,12,2,15,15,650.5,93.5,2.5,23.5,353.0,131.04,75.21
2017,12,2,15,30,606.0,96.0,2.3,23.0,314.0,94.9,56.76
2017,12,2,15,45,575.5,86.5,2.15,23.0,271.5,60.95,47.12
2017,12,2,16,0,545.0,77.0,2.0,23.0,229.0,55.78,42.7
2017,12,2,16,15,491.5,67.5,1.75,22.0,185.0,50.37,38.09
2017,12,2,16,30,438.0,58.0,1.5,21.0,141.0,44.77,33.12
2017,12,2,16,45,354.0,45.0,1.25,20.0,99.5,35.57,24.8
2017,12,2,17,0,270.0,32.0,1.0,19.0,58.0,25.93,15.35
2017,12,2,17,15,135.0,16.0,1.0,18.5,29.0,12.77,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.15,14.5,2.0,1.91,0.0
2017,12,3,7,30,0.0,4.0,1.4,15.0,4.0,3.7,0.0
2017,12,3,7,45,0.0,11.0,1.7,15.5,11.0,10.19,2.32
2017,12,3,8,0,0.0,18.0,2.0,16.0,18.0,16.68,8.24
2017,12,3,8,15,0.0,26.5,2.0,16.5,26.5,24.58,15.1
2017,12,3,8,30,0.0,35.0,2.0,17.0,35.0,32.49,21.91
2017,12,3,8,45,0.0,44.0,2.05,17.5,44.0,40.87,29.02
2017,12,3,9,0,0.0,53.0,2.1,18.0,53.0,49.26,36.01
2017,12,3,9,15,0.0,50.0,2.25,18.5,50.0,46.46,33.53
2017,12,3,9,30,0.0,47.0,2.4,19.0,47.0,43.67,31.04
2017,12,3,9,45,0.0,32.0,2.55,20.0,32.0,29.71,19.2
2017,12,3,10,0,0.0,17.0,2.7,21.0,17.0,15.78,7.48
2017,12,3,10,15,0.0,13.0,2.75,21.0,13.0,12.07,4.37
2017,12,3,10,30,0.0,9.0,2.8,21.0,9.0,8.35,1.27
2017,12,3,10,45,0.0,43.0,2.85,21.5,43.0,39.98,27.31
2017,12,3,11,0,0.0,77.0,2.9,22.0,77.0,71.71,53.04
2017,12,3,11,15,0.0,44.0,2.9,22.0,44.0,40.93,27.9
2017,12,3,11,30,0.0,11.0,2.9,22.0,11.0,10.22,2.74
2017,12,3,11,45,35.0,143.0,2.95,22.5,164.5,158.02,122.61
2017,12,3,12,0,70.0,275.0,3.0,23.0,318.0,304.65,236.34
2017,12,3,12,15,190.5,275.0,3.0,23.0,391.5,373.18,289.31
2017,12,3,12,30,311.0,275.0,3.0,23.0,465.0,433.82,335.06
2017,12,3,12,45,351.0,263.0,3.05,23.5,475.5,430.51,331.15
2017,12,3,13,0,391.0,251.0,3.1,24.0,486.0,424.1,324.8
2017,12,3,13,15,225.5,252.5,3.15,24.0,388.0,332.84,255.11
2017,12,3,13,30,60.0,254.0,3.2,24.0,290.0,254.14,195.27
2017,12,3,13,45,130.0,251.5,3.25,24.0,323.5,271.94,208.28
2017,12,3,14,0,200.0,249.0,3.3,24.0,357.0,284.07,215.74
2017,12,3,14,15,243.0,229.5,3.35,24.0,354.0,268.25,201.41
2017,12,3,14,30,286.0,210.0,3.4,24.0,351.0,245.36,180.98
2017,12,3,14,45,312.5,189.5,3.5,24.0,333.0,216.79,156.33
2017,12,3,15,0,339.0,169.0,3.6,24.0,315.0,185.61,129.98
2017,12,3,15,15,322.5,155.5,3.5,23.5,283.5,152.73,105.88
2017,12,3,15,30,306.0,142.0,3.4,23.0,252.0,121.27,85.98
2017,12,3,15,45,289.5,124.5,3.35,23.0,217.5,93.16,74.71
2017,12,3,16,0,273.0,107.0,3.3,23.0,183.0,81.43,64.71
2017,12,3,16,15,242.5,89.0,2.9,22.0,147.5,68.89,54.03
2017,12,3,16,30,212.0,71.0,2.5,21.0,112.0,55.92,42.68
2017,12,3,16,45,161.0,53.0,2.1,20.5,78.5,42.47,30.59
2017,12,3,17,0,110.0,35.0,1.7,20.0,45.0,28.59,17.38
2017,12,3,17,15,55.0,17.5,1.75,19.5,22.5,14.66,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.0,8.5,3.55,18.0,10.5,8.1,0.0
2017,12,4,7,30,106.0,17.0,3.7,18.0,21.0,76.84,0.0
2017,12,4,7,45,236.5,30.5,3.9,18.5,58.0,167.76,121.24
2017,12,4,8,0,367.0,44.0,4.1,19.0,95.0,253.78,200.01
2017,12,4,8,15,447.0,53.5,4.25,19.5,140.0,316.75,255.02
2017,12,4,8,30,527.0,63.0,4.4,20.0,185.0,382.99,310.96
2017,12,4,8,45,263.5,60.5,4.55,20.5,121.5,235.57,192.17
2017,12,4,9,0,0.0,58.0,4.7,21.0,58.0,53.93,39.34
2017,12,4,9,15,0.0,91.0,4.9,21.5,91.0,86.56,66.24
2017,12,4,9,30,0.0,124.0,5.1,22.0,124.0,119.99,93.29
2017,12,4,9,45,0.5,137.0,5.35,22.5,137.5,132.56,103.07
2017,12,4,10,0,1.0,150.0,5.6,23.0,151.0,145.1,112.75
2017,12,4,10,15,6.5,167.0,5.65,23.5,170.5,164.96,128.3
2017,12,4,10,30,12.0,184.0,5.7,24.0,190.0,184.7,143.6
2017,12,4,10,45,6.0,110.0,5.8,24.5,113.0,106.99,81.06
2017,12,4,11,0,0.0,36.0,5.9,25.0,36.0,33.47,21.52
2017,12,4,11,15,28.0,147.0,5.8,25.0,163.5,159.83,123.28
2017,12,4,11,30,56.0,258.0,5.7,25.0,291.0,286.44,222.35
2017,12,4,11,45,453.5,178.0,5.6,25.5,452.5,464.08,363.69
2017,12,4,12,0,851.0,98.0,5.5,26.0,614.0,611.81,475.85
2017,12,4,12,15,532.5,193.5,5.4,26.0,517.0,498.76,386.05
2017,12,4,12,30,214.0,289.0,5.3,26.0,420.0,390.74,300.6
2017,12,4,12,45,276.0,276.0,5.2,26.5,443.0,403.34,309.46
2017,12,4,13,0,338.0,263.0,5.1,27.0,466.0,408.9,312.16
2017,12,4,13,15,248.0,267.5,4.95,27.0,414.5,356.04,271.1
2017,12,4,13,30,158.0,272.0,4.8,27.0,363.0,309.65,235.48
2017,12,4,13,45,158.0,261.5,4.7,27.0,349.5,290.76,220.47
2017,12,4,14,0,158.0,251.0,4.6,27.0,336.0,271.62,205.1
2017,12,4,14,15,480.0,168.0,4.45,27.0,407.5,281.79,204.01
2017,12,4,14,30,802.0,85.0,4.3,27.0,479.0,268.08,180.07
2017,12,4,14,45,666.0,108.5,4.15,27.0,420.0,217.24,141.4
2017,12,4,15,0,530.0,132.0,4.0,27.0,361.0,180.87,116.78
2017,12,4,15,15,509.0,122.5,3.7,26.5,325.0,141.2,88.08
2017,12,4,15,30,488.0,113.0,3.4,26.0,289.0,103.22,65.74
2017,12,4,15,45,465.5,100.0,3.1,26.0,249.5,70.99,55.05
2017,12,4,16,0,443.0,87.0,2.8,26.0,210.0,62.99,48.28
2017,12,4,16,15,400.5,74.0,2.4,25.0,169.5,54.63,41.22
2017,12,4,16,30,358.0,61.0,2.0,24.0,129.0,45.94,33.66
2017,12,4,16,45,291.0,46.5,1.65,23.0,91.0,35.66,24.53
2017,12,4,17,0,224.0,32.0,1.3,22.0,53.0,24.98,14.34
2017,12,4,17,15,112.0,16.0,1.35,21.5,26.5,12.61,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.0,6.15,10.5,24.0,22.61,11.93
2017,12,5,8,0,0.0,40.0,6.3,10.0,40.0,39.41,27.64
2017,12,5,8,15,0.0,59.5,6.35,10.0,59.5,59.83,45.75
2017,12,5,8,30,0.0,79.0,6.4,10.0,79.0,79.62,63.22
2017,12,5,8,45,6.5,97.0,6.5,10.5,99.5,100.96,81.75
2017,12,5,9,0,13.0,115.0,6.6,11.0,120.0,122.42,100.11
2017,12,5,9,15,112.5,139.5,6.55,11.0,183.5,224.68,188.71
2017,12,5,9,30,212.0,164.0,6.5,11.0,247.0,314.0,264.85
2017,12,5,9,45,107.0,158.0,6.5,11.5,200.0,238.95,199.35
2017,12,5,10,0,2.0,152.0,6.5,12.0,153.0,147.88,120.02
2017,12,5,10,15,29.0,185.5,6.5,12.5,201.0,206.22,168.9
2017,12,5,10,30,56.0,219.0,6.5,13.0,249.0,257.72,211.19
2017,12,5,10,45,57.0,231.0,6.5,13.5,262.0,268.35,219.0
2017,12,5,11,0,58.0,243.0,6.5,14.0,275.0,278.65,226.56
2017,12,5,11,15,29.0,201.5,6.45,14.0,217.5,214.92,173.72
2017,12,5,11,30,0.0,160.0,6.4,14.0,160.0,150.4,119.94
2017,12,5,11,45,0.0,162.5,6.4,14.5,162.5,152.41,121.32
2017,12,5,12,0,0.0,165.0,6.4,15.0,165.0,154.41,122.66
2017,12,5,12,15,0.0,158.0,6.35,15.0,158.0,147.5,116.95
2017,12,5,12,30,0.0,151.0,6.3,15.0,151.0,140.68,111.35
2017,12,5,12,45,0.0,141.0,6.25,15.5,141.0,131.17,103.35
2017,12,5,13,0,0.0,131.0,6.2,16.0,131.0,121.75,95.48
2017,12,5,13,15,0.0,131.0,6.15,16.0,131.0,121.56,95.4
2017,12,5,13,30,0.0,131.0,6.1,16.0,131.0,121.34,95.32
2017,12,5,13,45,0.0,111.5,6.1,16.5,111.5,103.46,80.52
2017,12,5,14,0,0.0,92.0,6.1,17.0,92.0,85.64,65.77
2017,12,5,14,15,33.0,151.5,6.1,16.5,168.0,145.89,114.95
2017,12,5,14,30,66.0,211.0,6.1,16.0,244.0,198.63,157.29
2017,12,5,14,45,63.0,196.5,6.1,16.0,226.0,180.41,142.34
2017,12,5,15,0,60.0,182.0,6.1,16.0,208.0,162.46,127.79
2017,12,5,15,15,57.0,164.5,6.05,15.5,187.5,142.64,112.17
2017,12,5,15,30,54.0,147.0,6.0,15.0,167.0,123.22,97.29
2017,12,5,15,45,48.0,128.0,6.0,15.0,144.0,104.39,87.12
2017,12,5,16,0,42.0,109.0,6.0,15.0,121.0,90.0,74.44
2017,12,5,16,15,33.0,89.0,5.75,14.5,97.5,74.6,60.76
2017,12,5,16,30,24.0,69.0,5.5,14.0,74.0,58.83,46.5
2017,12,5,16,45,12.0,49.5,5.3,13.5,52.0,44.01,32.85
2017,12,5,17,0,0.0,30.0,5.1,13.0,30.0,27.25,16.85
2017,12,5,17,15,0.0,15.0,5.05,12.5,15.0,13.92,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,2.0,3.75,4.0,2.0,1.85,0.0
2017,12,6,8,0,0.0,4.0,3.7,4.0,4.0,3.7,0.0
2017,12,6,8,15,0.0,6.0,3.7,4.0,6.0,5.55,0.0
2017,12,6,8,30,0.0,8.0,3.7,4.0,8.0,7.4,0.92
2017,12,6,8,45,0.0,10.5,3.7,4.5,10.5,9.72,3.0
2017,12,6,9,0,0.0,13.0,3.7,5.0,13.0,12.05,5.05
2017,12,6,9,15,0.0,16.0,3.75,5.0,16.0,14.83,7.52
2017,12,6,9,30,0.0,19.0,3.8,5.0,19.0,17.62,9.96
2017,12,6,9,45,0.0,49.0,3.85,5.0,49.0,45.54,34.5
2017,12,6,10,0,0.0,79.0,3.9,5.0,79.0,73.55,58.85
2017,12,6,10,15,0.0,102.0,3.9,5.0,102.0,95.69,77.88
2017,12,6,10,30,0.0,125.0,3.9,5.0,125.0,117.93,96.82
2017,12,6,10,45,0.0,95.5,3.9,5.0,95.5,89.14,71.88
2017,12,6,11,0,0.0,66.0,3.9,5.0,66.0,61.43,47.87
2017,12,6,11,15,0.0,84.0,3.95,5.0,84.0,78.26,62.35
2017,12,6,11,30,0.0,102.0,4.0,5.0,102.0,95.19,76.82
2017,12,6,11,45,0.0,90.0,4.1,5.0,90.0,83.88,67.04
2017,12,6,12,0,0.0,78.0,4.2,5.0,78.0,72.67,57.36
2017,12,6,12,15,0.0,60.5,4.3,5.0,60.5,56.33,43.26
2017,12,6,12,30,0.0,43.0,4.4,5.0,43.0,40.01,29.15
2017,12,6,12,45,0.0,52.0,4.55,5.5,52.0,48.39,36.35
2017,12,6,13,0,0.0,61.0,4.7,6.0,61.0,56.79,43.53
2017,12,6,13,15,0.0,72.5,4.75,6.0,72.5,67.52,52.81
2017,12,6,13,30,0.0,84.0,4.8,6.0,84.0,78.26,62.1
2017,12,6,13,45,25.5,156.5,4.85,6.0,170.5,152.49,125.28
2017,12,6,14,0,51.0,229.0,4.9,6.0,257.0,219.92,181.58
2017,12,6,14,15,25.5,143.0,4.85,6.0,157.0,136.5,111.53
2017,12,6,14,30,0.0,57.0,4.8,6.0,57.0,53.01,40.61
2017,12,6,14,45,0.0,84.0,4.8,6.0,84.0,78.13,62.58
2017,12,6,15,0,0.0,111.0,4.8,6.0,111.0,101.29,82.78
2017,12,6,15,15,0.0,100.0,4.7,6.0,100.0,91.23,74.23
2017,12,6,15,30,0.0,89.0,4.6,6.0,89.0,81.21,65.67
2017,12,6,15,45,0.0,77.0,4.6,6.0,77.0,70.44,59.18
2017,12,6,16,0,0.0,65.0,4.6,6.0,65.0,59.81,49.45
2017,12,6,16,15,0.0,52.0,4.35,5.5,52.0,48.23,38.8
2017,12,6,16,30,0.0,39.0,4.1,5.0,39.0,36.23,27.59
2017,12,6,16,45,0.0,27.5,3.95,5.0,27.5,25.52,17.41
2017,12,6,17,0,0.0,16.0,3.8,5.0,16.0,14.83,6.98
2017,12,6,17,15,0.0,8.0,3.6,4.5,8.0,7.41,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.8,4.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.8,4.0,3.0,2.86,0.0
2017,12,7,7,45,0.0,9.5,2.8,4.5,9.5,8.79,1.15
2017,12,7,8,0,0.0,16.0,2.8,5.0,16.0,14.82,7.1
2017,12,7,8,15,0.0,24.5,2.9,5.0,24.5,22.72,14.28
2017,12,7,8,30,0.0,33.0,3.0,5.0,33.0,30.63,21.43
2017,12,7,8,45,0.0,41.0,3.1,5.0,41.0,38.07,28.11
2017,12,7,9,0,0.0,49.0,3.2,5.0,49.0,45.53,34.71
2017,12,7,9,15,0.0,51.0,3.3,5.0,51.0,47.39,36.3
2017,12,7,9,30,0.0,53.0,3.4,5.0,53.0,49.26,37.86
2017,12,7,9,45,0.0,69.0,3.55,5.0,69.0,64.2,50.84
2017,12,7,10,0,0.0,85.0,3.7,5.0,85.0,79.3,63.86
2017,12,7,10,15,0.5,123.5,3.85,5.0,123.5,117.23,96.48
2017,12,7,10,30,1.0,162.0,4.0,5.0,162.0,155.39,128.89
2017,12,7,10,45,0.5,142.0,4.15,5.0,142.0,134.54,110.84
2017,12,7,11,0,0.0,122.0,4.3,5.0,122.0,114.47,93.53
2017,12,7,11,15,0.0,144.5,4.4,5.0,144.5,135.88,111.72
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,157.15,129.65
2017,12,7,11,45,0.0,163.5,4.65,5.5,163.5,153.39,126.12
2017,12,7,12,0,0.0,160.0,4.8,6.0,160.0,149.71,122.74
2017,12,7,12,15,0.0,148.5,4.9,6.0,148.5,138.61,113.32
2017,12,7,12,30,0.0,137.0,5.0,6.0,137.0,127.66,104.05
2017,12,7,12,45,0.0,150.0,5.15,6.0,150.0,139.49,114.14
2017,12,7,13,0,0.0,163.0,5.3,6.0,163.0,151.13,124.05
2017,12,7,13,15,0.0,137.5,5.45,6.0,137.5,127.5,104.09
2017,12,7,13,30,0.0,112.0,5.6,6.0,112.0,104.04,84.19
2017,12,7,13,45,18.5,166.0,5.75,6.0,176.5,159.33,131.24
2017,12,7,14,0,37.0,220.0,5.9,6.0,241.0,207.85,171.96
2017,12,7,14,15,18.5,166.0,5.9,5.5,176.5,156.2,128.89
2017,12,7,14,30,0.0,112.0,5.9,5.0,112.0,103.2,84.34
2017,12,7,14,45,16.5,141.0,5.9,5.0,148.0,130.79,107.72
2017,12,7,15,0,33.0,170.0,5.9,5.0,184.0,149.77,123.49
2017,12,7,15,15,29.0,154.5,5.8,4.5,166.0,132.97,109.7
2017,12,7,15,30,25.0,139.0,5.7,4.0,148.0,121.49,100.68
2017,12,7,15,45,20.0,121.0,5.65,4.0,127.5,104.35,90.75
2017,12,7,16,0,15.0,103.0,5.6,4.0,107.0,89.43,77.08
2017,12,7,16,15,7.5,84.5,5.35,3.5,86.5,73.95,62.79
2017,12,7,16,30,0.0,66.0,5.1,3.0,66.0,58.29,48.07
2017,12,7,16,45,0.0,46.5,4.9,2.5,46.5,41.7,32.29
2017,12,7,17,0,0.0,27.0,4.7,2.0,27.0,24.84,15.71
2017,12,7,17,15,0.0,13.5,4.55,1.5,13.5,12.53,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.06,0.0
2017,12,8,7,45,258.5,28.0,1.9,0.0,61.0,171.94,125.0
2017,12,8,8,0,517.0,36.0,2.0,0.0,102.0,313.15,260.61
2017,12,8,8,15,598.0,43.0,1.95,0.5,151.0,372.69,316.69
2017,12,8,8,30,679.0,50.0,1.9,1.0,200.0,440.78,377.02
2017,12,8,8,45,731.0,54.5,1.9,2.0,249.5,491.86,420.25
2017,12,8,9,0,783.0,59.0,1.9,3.0,299.0,542.89,461.39
2017,12,8,9,15,816.0,62.5,1.9,3.5,345.0,580.76,491.14
2017,12,8,9,30,849.0,66.0,1.9,4.0,391.0,616.96,518.56
2017,12,8,9,45,873.0,68.0,1.95,4.5,432.5,643.66,538.1
2017,12,8,10,0,897.0,70.0,2.0,5.0,474.0,663.83,552.29
2017,12,8,10,15,913.0,72.0,2.05,5.5,509.5,680.15,563.1
2017,12,8,10,30,929.0,74.0,2.1,6.0,545.0,693.38,571.35
2017,12,8,10,45,941.0,75.5,2.2,7.0,573.0,700.18,573.88
2017,12,8,11,0,953.0,77.0,2.3,8.0,601.0,703.58,573.76
2017,12,8,11,15,960.0,78.0,2.35,8.0,621.0,699.75,569.84
2017,12,8,11,30,967.0,79.0,2.4,8.0,641.0,692.44,563.23
2017,12,8,11,45,968.0,80.5,2.5,8.5,652.0,678.48,550.71
2017,12,8,12,0,969.0,82.0,2.6,9.0,663.0,661.21,535.51
2017,12,8,12,15,970.0,82.0,2.65,9.0,666.0,639.18,517.18
2017,12,8,12,30,971.0,82.0,2.7,9.0,669.0,614.03,496.08
2017,12,8,12,45,970.0,81.5,2.75,9.5,663.5,584.33,470.13
2017,12,8,13,0,969.0,81.0,2.8,10.0,658.0,551.83,441.5
2017,12,8,13,15,964.0,80.5,2.9,10.0,643.5,514.86,409.65
2017,12,8,13,30,959.0,80.0,3.0,10.0,629.0,475.66,375.15
2017,12,8,13,45,950.5,79.0,3.1,10.5,606.0,432.64,336.09
2017,12,8,14,0,942.0,78.0,3.2,11.0,583.0,388.05,294.96
2017,12,8,14,15,929.0,76.0,3.2,11.0,552.5,339.91,250.82
2017,12,8,14,30,916.0,74.0,3.2,11.0,522.0,291.07,205.77
2017,12,8,14,45,893.5,73.0,3.25,11.0,483.5,236.35,156.75
2017,12,8,15,0,871.0,72.0,3.3,11.0,445.0,186.43,113.67
2017,12,8,15,15,844.0,69.0,3.05,10.5,401.5,135.4,74.58
2017,12,8,15,30,817.0,66.0,2.8,10.0,358.0,86.19,45.79
2017,12,8,15,45,777.5,62.0,2.6,10.0,310.5,46.13,36.32
2017,12,8,16,0,738.0,58.0,2.4,10.0,263.0,44.49,34.86
2017,12,8,16,15,677.5,52.0,2.05,9.0,213.0,41.02,31.76
2017,12,8,16,30,617.0,46.0,1.7,8.0,163.0,37.54,28.47
2017,12,8,16,45,518.0,37.5,1.35,7.5,116.0,28.78,20.17
2017,12,8,17,0,419.0,29.0,1.0,7.0,69.0,23.11,13.97
2017,12,8,17,15,209.5,14.5,1.0,6.5,34.5,11.36,0.0
2017,12,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,116.13,0.0
2017,12,9,7,45,404.0,21.5,4.25,2.5,59.5,222.58,157.81
2017,12,9,8,0,549.0,31.0,4.4,3.0,100.0,316.63,262.07
2017,12,9,8,15,627.0,37.0,4.25,4.0,148.5,379.57,321.43
2017,12,9,8,30,705.0,43.0,4.1,5.0,197.0,445.29,379.74
2017,12,9,8,45,742.5,48.5,3.95,6.0,244.5,489.81,417.78
2017,12,9,9,0,780.0,54.0,3.8,7.0,292.0,533.76,453.42
2017,12,9,9,15,812.0,57.5,3.9,8.0,337.0,570.94,482.6
2017,12,9,9,30,844.0,61.0,4.0,9.0,382.0,606.5,509.39
2017,12,9,9,45,867.0,63.0,4.1,10.5,423.0,628.46,523.86
2017,12,9,10,0,890.0,65.0,4.2,12.0,464.0,652.16,539.11
2017,12,9,10,15,906.0,66.5,4.45,12.5,498.5,668.03,550.54
2017,12,9,10,30,922.0,68.0,4.7,13.0,533.0,680.86,559.43
2017,12,9,10,45,934.0,69.0,5.0,14.0,561.0,687.3,562.35
2017,12,9,11,0,946.0,70.0,5.3,15.0,589.0,690.4,562.53
2017,12,9,11,15,953.0,70.5,5.25,15.0,608.5,686.3,557.92
2017,12,9,11,30,960.0,71.0,5.2,15.0,628.0,678.77,550.6
2017,12,9,11,45,964.5,71.5,5.2,15.5,639.5,666.25,538.47
2017,12,9,12,0,969.0,72.0,5.2,16.0,651.0,650.35,523.63
2017,12,9,12,15,969.5,72.0,5.1,16.0,653.5,628.31,504.54
2017,12,9,12,30,970.0,72.0,5.0,16.0,656.0,603.17,482.78
2017,12,9,12,45,969.0,71.0,4.95,16.5,650.5,573.26,456.25
2017,12,9,13,0,968.0,70.0,4.9,17.0,645.0,540.58,427.14
2017,12,9,13,15,963.0,69.5,4.85,17.0,630.5,503.93,395.21
2017,12,9,13,30,958.0,69.0,4.8,17.0,616.0,465.05,360.8
2017,12,9,13,45,951.0,67.5,4.75,17.0,594.0,422.44,322.72
2017,12,9,14,0,944.0,66.0,4.7,17.0,572.0,378.16,282.51
2017,12,9,14,15,932.0,65.0,4.6,17.0,542.0,331.4,239.75
2017,12,9,14,30,920.0,64.0,4.5,17.0,512.0,283.81,196.1
2017,12,9,14,45,897.5,64.0,4.45,17.0,475.0,234.37,151.97
2017,12,9,15,0,875.0,64.0,4.4,17.0,438.0,185.52,110.41
2017,12,9,15,15,850.5,61.5,4.0,16.5,396.0,135.28,72.49
2017,12,9,15,30,826.0,59.0,3.6,16.0,354.0,81.37,40.16
2017,12,9,15,45,791.0,55.5,3.25,15.5,307.5,40.72,30.69
2017,12,9,16,0,756.0,52.0,2.9,15.0,261.0,39.28,29.49
2017,12,9,16,15,700.0,47.0,2.6,13.5,212.5,36.51,27.12
2017,12,9,16,30,644.0,42.0,2.3,12.0,164.0,33.74,24.59
2017,12,9,16,45,549.0,34.5,2.0,11.0,117.0,28.52,19.61
2017,12,9,17,0,454.0,27.0,1.7,10.0,70.0,23.18,13.83
2017,12,9,17,15,227.0,13.5,1.7,9.5,35.0,11.31,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
