Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,7,15,128.0,6.0,1.3,2.5,9.5,0.0,0.0
2017,12,10,7,30,256.0,12.0,1.3,3.0,19.0,114.4,0.0
2017,12,10,7,45,413.5,22.0,1.3,4.0,60.5,225.46,153.73
2017,12,10,8,0,571.0,32.0,1.3,5.0,102.0,326.76,264.33
2017,12,10,8,15,650.5,38.0,1.5,6.0,152.0,391.26,323.76
2017,12,10,8,30,730.0,44.0,1.7,7.0,202.0,458.43,382.13
2017,12,10,8,45,776.5,48.5,1.9,8.0,251.5,507.43,423.53
2017,12,10,9,0,823.0,53.0,2.1,9.0,301.0,556.17,462.86
2017,12,10,9,15,853.5,56.0,1.95,10.0,347.5,588.52,486.32
2017,12,10,9,30,884.0,59.0,1.8,11.0,394.0,623.25,510.25
2017,12,10,9,45,669.5,107.0,1.65,12.0,376.0,559.43,455.58
2017,12,10,10,0,455.0,155.0,1.5,13.0,358.0,474.67,385.29
2017,12,10,10,15,706.0,110.0,1.5,13.5,452.0,592.37,477.27
2017,12,10,10,30,957.0,65.0,1.5,14.0,546.0,699.05,556.04
2017,12,10,10,45,967.5,66.0,1.5,15.0,574.0,704.63,555.83
2017,12,10,11,0,978.0,67.0,1.5,16.0,602.0,706.75,554.07
2017,12,10,11,15,984.5,68.0,1.5,16.0,622.0,702.77,549.92
2017,12,10,11,30,991.0,69.0,1.5,16.0,642.0,695.25,543.17
2017,12,10,11,45,989.5,72.0,1.55,16.5,653.0,681.39,531.09
2017,12,10,12,0,988.0,75.0,1.6,17.0,664.0,664.17,516.46
2017,12,10,12,15,989.0,75.0,1.6,17.0,667.0,642.07,498.73
2017,12,10,12,30,990.0,75.0,1.6,17.0,670.0,616.77,478.35
2017,12,10,12,45,989.0,74.0,1.6,17.5,664.5,586.37,452.94
2017,12,10,13,0,988.0,73.0,1.6,18.0,659.0,553.13,424.95
2017,12,10,13,15,803.0,118.5,1.55,18.0,587.5,476.59,365.34
2017,12,10,13,30,618.0,164.0,1.5,18.0,516.0,407.49,311.67
2017,12,10,13,45,639.0,150.0,1.45,18.5,503.0,375.33,283.67
2017,12,10,14,0,660.0,136.0,1.4,19.0,490.0,340.29,252.49
2017,12,10,14,15,752.0,104.0,1.35,19.0,487.0,307.32,220.78
2017,12,10,14,30,844.0,72.0,1.3,19.0,484.0,272.54,186.06
2017,12,10,14,45,556.5,125.0,1.3,19.0,388.5,211.55,144.63
2017,12,10,15,0,269.0,178.0,1.3,19.0,293.0,183.22,132.93
2017,12,10,15,15,558.5,119.5,1.1,18.5,329.0,145.74,91.96
2017,12,10,15,30,848.0,61.0,0.9,18.0,365.0,84.78,41.66
2017,12,10,15,45,813.5,57.0,0.75,17.5,317.5,42.02,31.59
2017,12,10,16,0,779.0,53.0,0.6,17.0,270.0,40.19,30.1
2017,12,10,16,15,723.0,48.0,0.65,16.0,220.0,37.44,27.71
2017,12,10,16,30,667.0,43.0,0.7,15.0,170.0,34.71,25.17
2017,12,10,16,45,572.5,35.5,0.75,14.5,122.0,29.51,20.2
2017,12,10,17,0,478.0,28.0,0.8,14.0,74.0,24.22,14.47
2017,12,10,17,15,239.0,14.0,0.9,13.5,37.0,11.8,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.5,2.4,6.5,8.5,0.0,0.0
2017,12,11,7,30,0.0,17.0,2.5,7.0,17.0,16.2,0.0
2017,12,11,7,45,258.5,25.5,2.6,7.5,57.0,165.05,107.55
2017,12,11,8,0,517.0,34.0,2.7,8.0,97.0,301.83,243.15
2017,12,11,8,15,600.5,41.5,2.75,8.5,146.0,368.59,304.77
2017,12,11,8,30,684.0,49.0,2.8,9.0,195.0,438.28,365.79
2017,12,11,8,45,731.5,54.0,2.9,10.0,244.0,487.46,407.31
2017,12,11,9,0,779.0,59.0,3.0,11.0,293.0,536.41,446.73
2017,12,11,9,15,695.0,76.5,2.85,11.5,308.5,523.31,434.84
2017,12,11,9,30,611.0,94.0,2.7,12.0,324.0,501.24,415.47
2017,12,11,9,45,752.5,82.5,2.6,13.0,396.0,580.53,476.58
2017,12,11,10,0,894.0,71.0,2.5,14.0,468.0,663.36,537.33
2017,12,11,10,15,910.0,73.0,2.2,15.0,503.0,675.89,541.72
2017,12,11,10,30,926.0,75.0,1.9,16.0,538.0,689.32,546.62
2017,12,11,10,45,939.5,75.5,1.65,17.0,566.5,696.23,546.6
2017,12,11,11,0,953.0,76.0,1.4,18.0,595.0,699.78,543.8
2017,12,11,11,15,960.0,77.0,1.5,19.0,615.0,696.26,538.86
2017,12,11,11,30,967.0,78.0,1.6,20.0,635.0,689.28,531.38
2017,12,11,11,45,969.5,79.0,1.75,21.0,647.0,676.05,519.67
2017,12,11,12,0,972.0,80.0,1.9,22.0,659.0,659.48,505.34
2017,12,11,12,15,973.0,80.0,2.05,22.0,662.0,637.75,488.93
2017,12,11,12,30,974.0,80.0,2.2,22.0,665.0,612.88,469.77
2017,12,11,12,45,973.0,79.5,2.4,22.0,659.5,583.44,446.88
2017,12,11,13,0,972.0,79.0,2.6,22.0,654.0,551.19,421.15
2017,12,11,13,15,967.0,78.5,2.65,22.0,640.0,514.47,390.84
2017,12,11,13,30,962.0,78.0,2.7,22.0,626.0,475.49,358.02
2017,12,11,13,45,743.0,129.0,2.8,22.0,543.0,395.8,296.37
2017,12,11,14,0,524.0,180.0,2.9,22.0,460.0,332.44,248.22
2017,12,11,14,15,619.0,142.5,2.9,21.5,456.0,302.82,220.44
2017,12,11,14,30,714.0,105.0,2.9,21.0,452.0,262.49,182.48
2017,12,11,14,45,802.5,86.0,2.9,21.0,450.5,231.3,150.53
2017,12,11,15,0,891.0,67.0,2.9,21.0,449.0,191.68,112.72
2017,12,11,15,15,867.0,64.5,2.6,20.0,406.0,135.88,70.99
2017,12,11,15,30,843.0,62.0,2.3,19.0,363.0,86.17,42.56
2017,12,11,15,45,807.0,58.5,2.0,18.5,316.0,43.24,32.51
2017,12,11,16,0,771.0,55.0,1.7,18.0,269.0,41.89,31.43
2017,12,11,16,15,715.0,49.5,1.7,16.5,219.5,38.76,28.77
2017,12,11,16,30,659.0,44.0,1.7,15.0,170.0,35.62,25.94
2017,12,11,16,45,562.5,36.5,1.7,14.0,122.0,30.46,21.05
2017,12,11,17,0,466.0,29.0,1.7,13.0,74.0,25.23,15.39
2017,12,11,17,15,233.0,14.5,1.7,12.5,37.0,11.31,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,104.09,0.0
2017,12,12,7,45,393.5,21.0,4.05,6.5,56.5,212.74,135.04
2017,12,12,8,0,552.0,31.0,4.2,7.0,97.0,314.53,254.47
2017,12,12,8,15,632.5,37.5,4.45,7.5,146.0,379.23,316.21
2017,12,12,8,30,713.0,44.0,4.7,8.0,195.0,446.81,377.14
2017,12,12,8,45,760.0,48.0,4.95,9.0,244.0,495.02,419.28
2017,12,12,9,0,807.0,52.0,5.2,10.0,293.0,543.04,459.39
2017,12,12,9,15,837.5,55.5,5.3,10.5,338.5,579.93,489.47
2017,12,12,9,30,868.0,59.0,5.4,11.0,384.0,610.92,513.95
2017,12,12,9,45,890.0,61.0,5.55,11.5,425.0,636.92,533.82
2017,12,12,10,0,912.0,63.0,5.7,12.0,466.0,660.42,551.22
2017,12,12,10,15,926.5,64.5,5.65,12.0,500.5,675.72,562.21
2017,12,12,10,30,941.0,66.0,5.6,12.0,535.0,687.9,570.56
2017,12,12,10,45,953.5,66.0,5.55,12.5,563.0,693.83,572.84
2017,12,12,11,0,966.0,66.0,5.5,13.0,591.0,696.38,572.38
2017,12,12,11,15,972.5,67.0,5.4,13.5,611.0,692.73,566.8
2017,12,12,11,30,979.0,68.0,5.3,14.0,631.0,685.57,558.45
2017,12,12,11,45,968.0,75.0,5.25,14.5,641.0,670.58,543.93
2017,12,12,12,0,957.0,82.0,5.2,15.0,651.0,652.41,526.92
2017,12,12,12,15,958.5,82.0,5.1,15.0,654.5,631.36,508.57
2017,12,12,12,30,960.0,82.0,5.0,15.0,658.0,607.2,487.52
2017,12,12,12,45,962.0,80.5,4.9,15.5,653.5,578.79,461.96
2017,12,12,13,0,964.0,79.0,4.8,16.0,649.0,547.47,433.74
2017,12,12,13,15,960.0,78.0,4.7,16.0,635.5,511.09,401.9
2017,12,12,13,30,956.0,77.0,4.6,16.0,622.0,472.42,367.57
2017,12,12,13,45,951.0,75.0,4.5,16.0,600.5,430.33,329.82
2017,12,12,14,0,946.0,73.0,4.4,16.0,579.0,386.42,289.83
2017,12,12,14,15,934.5,72.0,4.25,16.0,549.5,339.83,247.16
2017,12,12,14,30,923.0,71.0,4.1,16.0,520.0,292.34,203.54
2017,12,12,14,45,889.5,73.5,4.0,16.0,481.0,238.42,156.15
2017,12,12,15,0,856.0,76.0,3.9,16.0,442.0,190.26,115.49
2017,12,12,15,15,830.5,72.5,3.6,15.5,400.0,139.84,77.1
2017,12,12,15,30,805.0,69.0,3.3,15.0,358.0,91.09,48.21
2017,12,12,15,45,768.5,65.0,3.0,14.5,311.5,48.64,37.88
2017,12,12,16,0,732.0,61.0,2.7,14.0,265.0,47.11,36.61
2017,12,12,16,15,674.0,55.0,2.35,12.5,216.0,43.74,33.72
2017,12,12,16,30,616.0,49.0,2.0,11.0,167.0,36.8,27.46
2017,12,12,16,45,518.0,40.0,1.7,10.0,119.5,30.94,21.88
2017,12,12,17,0,420.0,31.0,1.4,9.0,72.0,24.89,15.46
2017,12,12,17,15,210.0,15.5,1.4,8.5,36.0,12.19,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.77,0.0
2017,12,13,7,45,0.0,20.5,1.45,4.5,20.5,19.46,7.08
2017,12,13,8,0,0.0,36.0,1.5,5.0,36.0,36.01,24.94
2017,12,13,8,15,2.5,55.5,1.75,5.5,56.0,57.91,44.69
2017,12,13,8,30,5.0,75.0,2.0,6.0,76.0,79.15,63.64
2017,12,13,8,45,11.0,92.5,2.3,7.0,95.5,99.59,81.51
2017,12,13,9,0,17.0,110.0,2.6,8.0,115.0,120.17,99.13
2017,12,13,9,15,49.5,133.0,2.7,8.0,151.0,170.68,142.8
2017,12,13,9,30,82.0,156.0,2.8,8.0,187.0,214.9,180.47
2017,12,13,9,45,62.5,168.0,2.9,8.5,193.0,213.91,178.48
2017,12,13,10,0,43.0,180.0,3.0,9.0,199.0,212.42,176.11
2017,12,13,10,15,142.5,200.0,3.15,9.5,269.5,304.13,253.14
2017,12,13,10,30,242.0,220.0,3.3,10.0,340.0,387.34,321.03
2017,12,13,10,45,240.0,233.0,3.45,10.5,357.5,396.49,326.82
2017,12,13,11,0,238.0,246.0,3.6,11.0,375.0,404.59,332.01
2017,12,13,11,15,343.0,234.0,3.65,11.0,427.0,460.29,377.22
2017,12,13,11,30,448.0,222.0,3.7,11.0,479.0,512.2,418.4
2017,12,13,11,45,414.0,235.5,3.8,11.5,477.0,489.02,398.08
2017,12,13,12,0,380.0,249.0,3.9,12.0,475.0,471.27,382.3
2017,12,13,12,15,356.0,256.0,3.9,12.0,468.5,452.59,366.53
2017,12,13,12,30,332.0,263.0,3.9,12.0,462.0,433.6,350.51
2017,12,13,12,45,378.0,250.0,3.9,12.5,475.0,432.21,348.15
2017,12,13,13,0,424.0,237.0,3.9,13.0,488.0,428.99,343.84
2017,12,13,13,15,435.0,228.5,3.85,13.0,480.5,407.9,325.62
2017,12,13,13,30,446.0,220.0,3.8,13.0,473.0,385.05,305.66
2017,12,13,13,45,439.5,212.5,3.75,13.0,454.5,354.72,279.51
2017,12,13,14,0,433.0,205.0,3.7,13.0,436.0,324.03,252.75
2017,12,13,14,15,428.0,195.5,3.65,12.5,414.0,291.85,224.89
2017,12,13,14,30,423.0,186.0,3.6,12.0,392.0,259.46,196.6
2017,12,13,14,45,450.0,164.5,3.55,12.0,369.5,223.6,163.96
2017,12,13,15,0,477.0,143.0,3.5,12.0,347.0,184.95,129.55
2017,12,13,15,15,461.0,132.5,3.25,11.5,314.0,147.7,100.52
2017,12,13,15,30,445.0,122.0,3.0,11.0,281.0,111.65,76.9
2017,12,13,15,45,429.0,107.5,2.75,11.0,244.5,76.39,63.34
2017,12,13,16,0,413.0,93.0,2.5,11.0,208.0,67.37,55.29
2017,12,13,16,15,378.0,79.0,2.4,10.5,169.5,58.34,47.14
2017,12,13,16,30,343.0,65.0,2.3,10.0,131.0,48.95,38.47
2017,12,13,16,45,288.0,49.5,2.2,9.5,94.0,37.96,28.15
2017,12,13,17,0,233.0,34.0,2.1,9.0,57.0,26.53,16.88
2017,12,13,17,15,116.5,17.0,2.15,8.5,28.5,13.37,0.0
2017,12,13,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,7,45,114.0,21.0,2.15,6.5,34.0,91.81,50.57
2017,12,14,8,0,228.0,42.0,2.4,7.0,68.0,179.93,143.89
2017,12,14,8,15,288.0,58.0,2.45,7.5,107.0,233.38,193.43
2017,12,14,8,30,348.0,74.0,2.5,8.0,146.0,289.81,243.49
2017,12,14,8,45,387.0,87.5,2.6,9.0,186.0,333.81,281.27
2017,12,14,9,0,426.0,101.0,2.7,10.0,226.0,378.45,318.17
2017,12,14,9,15,472.0,105.5,2.6,10.5,264.5,416.92,349.35
2017,12,14,9,30,518.0,110.0,2.5,11.0,303.0,455.56,379.71
2017,12,14,9,45,585.0,107.5,2.45,12.0,347.0,503.84,416.39
2017,12,14,10,0,652.0,105.0,2.4,13.0,391.0,547.44,448.38
2017,12,14,10,15,545.0,144.5,2.4,13.5,396.0,519.23,423.0
2017,12,14,10,30,438.0,184.0,2.4,14.0,401.0,491.25,398.07
2017,12,14,10,45,320.0,216.5,2.4,15.0,379.5,438.15,353.11
2017,12,14,11,0,202.0,249.0,2.4,16.0,358.0,384.7,307.9
2017,12,14,11,15,118.0,241.5,2.45,16.0,306.0,318.98,255.0
2017,12,14,11,30,34.0,234.0,2.5,16.0,254.0,249.02,198.13
2017,12,14,11,45,109.5,257.5,2.55,16.0,322.5,315.58,251.96
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,383.05,304.83
2017,12,14,12,15,170.0,283.0,2.65,16.0,384.5,369.05,293.06
2017,12,14,12,30,155.0,285.0,2.7,16.0,378.0,355.12,281.74
2017,12,14,12,45,172.0,282.0,2.8,16.5,385.0,353.31,279.65
2017,12,14,13,0,189.0,279.0,2.9,17.0,392.0,350.05,276.22
2017,12,14,13,15,169.0,273.5,2.95,17.0,372.0,326.24,257.14
2017,12,14,13,30,149.0,268.0,3.0,17.0,352.0,303.4,238.89
2017,12,14,13,45,154.5,257.5,3.15,17.0,342.5,287.13,225.61
2017,12,14,14,0,160.0,247.0,3.3,17.0,333.0,270.19,211.56
2017,12,14,14,15,175.5,233.0,3.25,16.5,323.0,252.71,196.88
2017,12,14,14,30,191.0,219.0,3.2,16.0,313.0,233.7,180.63
2017,12,14,14,45,219.0,200.0,3.15,16.0,300.0,211.84,161.08
2017,12,14,15,0,247.0,181.0,3.1,16.0,287.0,183.46,136.32
2017,12,14,15,15,235.0,166.0,2.8,15.5,259.5,154.4,113.92
2017,12,14,15,30,223.0,151.0,2.5,15.0,232.0,126.41,94.43
2017,12,14,15,45,212.0,132.0,2.25,14.5,201.0,97.94,81.42
2017,12,14,16,0,201.0,113.0,2.0,14.0,170.0,85.34,70.5
2017,12,14,16,15,181.5,94.0,1.95,13.0,138.0,72.26,59.03
2017,12,14,16,30,162.0,75.0,1.9,12.0,106.0,58.71,46.83
2017,12,14,16,45,128.0,55.5,1.9,11.5,75.5,44.29,33.49
2017,12,14,17,0,94.0,36.0,1.9,11.0,45.0,29.38,19.17
2017,12,14,17,15,47.0,18.0,2.05,11.0,22.5,15.09,0.0
2017,12,14,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,7.0,3.45,5.5,7.0,6.48,0.0
2017,12,15,8,0,0.0,14.0,3.6,6.0,14.0,12.97,5.27
2017,12,15,8,15,0.0,22.5,3.7,6.5,22.5,20.86,12.44
2017,12,15,8,30,0.0,31.0,3.8,7.0,31.0,28.77,19.53
2017,12,15,8,45,0.0,39.5,3.95,7.5,39.5,36.68,26.55
2017,12,15,9,0,0.0,48.0,4.1,8.0,48.0,44.6,33.46
2017,12,15,9,15,58.0,102.5,4.25,8.5,124.0,139.5,116.55
2017,12,15,9,30,116.0,157.0,4.4,9.0,200.0,245.64,206.91
2017,12,15,9,45,113.5,174.5,4.6,9.5,220.0,262.13,219.73
2017,12,15,10,0,111.0,192.0,4.8,10.0,240.0,277.93,231.96
2017,12,15,10,15,148.5,207.5,4.7,10.5,277.5,316.4,263.3
2017,12,15,10,30,186.0,223.0,4.6,11.0,315.0,354.48,293.74
2017,12,15,10,45,318.5,212.5,4.55,11.5,380.5,432.83,357.85
2017,12,15,11,0,451.0,202.0,4.5,12.0,446.0,509.49,418.76
2017,12,15,11,15,246.5,221.0,4.35,12.0,355.0,385.86,316.33
2017,12,15,11,30,42.0,240.0,4.2,12.0,264.0,260.11,211.03
2017,12,15,11,45,179.0,251.0,4.1,12.5,356.5,356.58,290.42
2017,12,15,12,0,316.0,262.0,4.0,13.0,449.0,446.45,361.39
2017,12,15,12,15,353.0,255.5,3.85,13.0,465.5,450.66,363.74
2017,12,15,12,30,390.0,249.0,3.7,13.0,482.0,452.28,364.13
2017,12,15,12,45,640.5,172.0,3.6,13.5,551.0,500.28,400.88
2017,12,15,13,0,891.0,95.0,3.5,14.0,620.0,527.54,419.1
2017,12,15,13,15,886.0,94.0,3.35,14.0,607.0,492.62,388.41
2017,12,15,13,30,881.0,93.0,3.2,14.0,594.0,455.68,355.81
2017,12,15,13,45,873.0,91.5,3.05,14.0,573.0,415.31,319.86
2017,12,15,14,0,865.0,90.0,2.9,14.0,552.0,373.53,282.1
2017,12,15,14,15,852.5,88.0,2.7,14.0,523.5,328.77,241.44
2017,12,15,14,30,840.0,86.0,2.5,14.0,495.0,283.43,200.09
2017,12,15,14,45,822.5,83.0,2.4,14.0,460.0,235.86,157.59
2017,12,15,15,0,805.0,80.0,2.3,14.0,425.0,188.68,117.03
2017,12,15,15,15,778.5,76.5,2.05,13.5,384.5,140.76,80.18
2017,12,15,15,30,752.0,73.0,1.8,13.0,344.0,94.67,52.09
2017,12,15,15,45,715.5,68.0,1.55,13.0,299.0,51.01,40.23
2017,12,15,16,0,679.0,63.0,1.3,13.0,254.0,44.25,34.23
2017,12,15,16,15,621.5,57.0,1.1,12.5,207.0,41.3,31.59
2017,12,15,16,30,564.0,51.0,0.9,12.0,160.0,38.34,28.77
2017,12,15,16,45,472.5,41.5,0.75,11.5,115.0,32.11,22.83
2017,12,15,17,0,381.0,32.0,0.6,11.0,70.0,25.66,16.14
2017,12,15,17,15,190.5,16.0,0.55,10.5,35.0,12.54,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,10.0,19.5,0.95,6.5,20.5,24.77,7.82
2017,12,16,8,0,20.0,39.0,1.0,7.0,41.0,54.57,40.03
2017,12,16,8,15,36.5,59.0,1.05,7.5,65.5,85.58,68.04
2017,12,16,8,30,53.0,79.0,1.1,8.0,90.0,116.38,95.35
2017,12,16,8,45,60.5,97.5,1.2,8.5,113.0,140.4,116.34
2017,12,16,9,0,68.0,116.0,1.3,9.0,136.0,164.42,136.82
2017,12,16,9,15,34.0,103.0,1.5,9.0,113.0,125.9,103.71
2017,12,16,9,30,0.0,90.0,1.7,9.0,90.0,85.22,68.24
2017,12,16,9,45,0.0,109.5,1.9,9.0,109.5,104.42,84.57
2017,12,16,10,0,0.0,129.0,2.1,9.0,129.0,123.51,100.55
2017,12,16,10,15,0.0,106.5,2.15,9.0,106.5,100.26,80.59
2017,12,16,10,30,0.0,84.0,2.2,9.0,84.0,78.23,61.71
2017,12,16,10,45,0.0,64.0,2.3,9.0,64.0,59.55,45.67
2017,12,16,11,0,0.0,44.0,2.4,9.0,44.0,40.91,29.64
2017,12,16,11,15,0.0,50.5,2.45,8.5,50.5,46.98,34.87
2017,12,16,11,30,0.0,57.0,2.5,8.0,57.0,53.04,40.1
2017,12,16,11,45,17.5,150.0,2.55,8.0,160.5,151.26,123.57
2017,12,16,12,0,35.0,243.0,2.6,8.0,264.0,253.44,207.89
2017,12,16,12,15,17.5,160.5,2.5,8.0,171.0,159.88,130.13
2017,12,16,12,30,0.0,78.0,2.4,8.0,78.0,72.66,56.64
2017,12,16,12,45,1.0,126.5,2.3,8.0,127.5,118.29,95.37
2017,12,16,13,0,2.0,175.0,2.2,8.0,177.0,163.18,132.86
2017,12,16,13,15,1.0,147.0,2.05,8.0,148.0,136.67,110.69
2017,12,16,13,30,0.0,119.0,1.9,8.0,119.0,110.44,88.79
2017,12,16,13,45,0.0,86.0,1.8,8.0,86.0,80.12,63.23
2017,12,16,14,0,0.0,53.0,1.7,8.0,53.0,49.3,36.99
2017,12,16,14,15,6.5,115.0,1.65,8.0,118.5,108.13,87.19
2017,12,16,14,30,13.0,177.0,1.6,8.0,184.0,162.39,132.66
2017,12,16,14,45,6.5,131.5,1.55,8.0,135.0,120.92,98.06
2017,12,16,15,0,0.0,86.0,1.5,8.0,86.0,79.71,63.48
2017,12,16,15,15,0.0,77.5,1.35,7.5,77.5,71.98,57.14
2017,12,16,15,30,0.0,69.0,1.2,7.0,69.0,64.2,50.64
2017,12,16,15,45,0.0,60.0,1.05,7.0,60.0,55.79,45.63
2017,12,16,16,0,0.0,51.0,0.9,7.0,51.0,47.4,37.99
2017,12,16,16,15,0.0,41.0,0.8,7.0,41.0,38.08,29.39
2017,12,16,16,30,0.0,31.0,0.7,7.0,31.0,28.77,20.69
2017,12,16,16,45,0.0,22.0,0.65,7.0,22.0,20.4,12.79
2017,12,16,17,0,0.0,13.0,0.6,7.0,13.0,12.04,4.77
2017,12,16,17,15,0.0,6.5,0.65,6.5,6.5,6.01,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,5.5,0.8,4.0,5.5,5.09,0.0
2017,12,17,8,0,0.0,11.0,0.8,4.0,11.0,10.18,2.98
2017,12,17,8,15,0.0,18.0,0.75,4.0,18.0,16.68,8.98
2017,12,17,8,30,0.0,25.0,0.7,4.0,25.0,23.18,14.93
2017,12,17,8,45,0.0,32.5,0.7,4.5,32.5,30.16,21.2
2017,12,17,9,0,0.0,40.0,0.7,5.0,40.0,37.14,27.38
2017,12,17,9,15,4.5,86.0,0.75,5.5,87.5,84.69,69.04
2017,12,17,9,30,9.0,132.0,0.8,6.0,135.0,135.37,112.3
2017,12,17,9,45,11.5,146.5,0.85,6.5,151.5,150.6,124.64
2017,12,17,10,0,14.0,161.0,0.9,7.0,168.0,165.83,136.93
2017,12,17,10,15,8.5,161.5,0.9,7.5,166.0,161.32,132.41
2017,12,17,10,30,3.0,162.0,0.9,8.0,164.0,157.13,128.28
2017,12,17,10,45,5.5,173.0,0.9,9.0,176.5,168.83,137.31
2017,12,17,11,0,8.0,184.0,0.9,10.0,189.0,180.44,146.09
2017,12,17,11,15,8.5,190.0,0.9,10.5,195.5,185.75,149.88
2017,12,17,11,30,9.0,196.0,0.9,11.0,202.0,191.01,153.67
2017,12,17,11,45,207.0,219.0,0.95,12.0,341.5,342.01,276.17
2017,12,17,12,0,405.0,242.0,1.0,13.0,481.0,479.64,380.51
2017,12,17,12,15,334.0,258.5,1.05,13.5,456.5,443.15,349.73
2017,12,17,12,30,263.0,275.0,1.1,14.0,432.0,408.15,321.64
2017,12,17,12,45,310.5,263.5,1.2,14.5,447.5,410.78,323.25
2017,12,17,13,0,358.0,252.0,1.3,15.0,463.0,410.11,321.61
2017,12,17,13,15,353.5,249.0,1.35,15.0,453.5,389.71,304.96
2017,12,17,13,30,349.0,246.0,1.4,15.0,444.0,368.67,287.67
2017,12,17,13,45,239.5,246.5,1.45,15.5,380.5,310.91,242.47
2017,12,17,14,0,130.0,247.0,1.5,16.0,317.0,260.75,203.95
2017,12,17,14,15,207.0,228.0,1.5,16.0,332.5,258.9,200.19
2017,12,17,14,30,284.0,209.0,1.5,16.0,348.0,247.49,187.58
2017,12,17,14,45,331.5,186.0,1.55,16.0,337.0,221.86,163.98
2017,12,17,15,0,379.0,163.0,1.6,16.0,326.0,191.72,136.8
2017,12,17,15,15,361.5,151.5,1.45,15.5,295.0,158.53,111.48
2017,12,17,15,30,344.0,140.0,1.3,15.0,264.0,126.68,90.32
2017,12,17,15,45,328.0,123.5,1.2,14.5,229.5,92.86,76.86
2017,12,17,16,0,312.0,107.0,1.1,14.0,195.0,81.52,67.1
2017,12,17,16,15,284.0,90.5,1.05,13.0,159.5,70.05,57.07
2017,12,17,16,30,256.0,74.0,1.0,12.0,124.0,58.18,46.4
2017,12,17,16,45,212.5,55.5,0.95,11.0,89.5,42.55,32.11
2017,12,17,17,0,169.0,37.0,0.9,10.0,55.0,28.81,19.0
2017,12,17,17,15,84.5,18.5,0.9,9.5,27.5,14.52,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.55,7.0,10.0,9.26,0.0
2017,12,18,8,0,0.0,20.0,1.7,7.0,20.0,18.55,9.82
2017,12,18,8,15,0.0,32.5,1.7,7.0,32.5,30.18,20.43
2017,12,18,8,30,0.0,45.0,1.7,7.0,45.0,41.88,30.96
2017,12,18,8,45,0.0,58.0,1.75,7.5,58.0,54.67,42.27
2017,12,18,9,0,0.0,71.0,1.8,8.0,71.0,67.36,53.29
2017,12,18,9,15,0.0,83.5,1.75,8.0,83.5,79.45,63.72
2017,12,18,9,30,0.0,96.0,1.7,8.0,96.0,91.48,73.97
2017,12,18,9,45,0.0,107.0,1.7,8.5,107.0,101.93,82.59
2017,12,18,10,0,0.0,118.0,1.7,9.0,118.0,112.35,91.07
2017,12,18,10,15,0.0,90.0,1.65,9.5,90.0,84.11,66.72
2017,12,18,10,30,0.0,62.0,1.6,10.0,62.0,57.68,43.99
2017,12,18,10,45,0.0,109.5,1.55,10.5,109.5,102.7,81.94
2017,12,18,11,0,0.0,157.0,1.5,11.0,157.0,148.69,119.82
2017,12,18,11,15,6.0,179.0,1.45,11.0,182.5,173.41,139.97
2017,12,18,11,30,12.0,201.0,1.4,11.0,208.0,197.77,159.68
2017,12,18,11,45,8.0,192.0,1.4,11.5,197.0,185.71,149.27
2017,12,18,12,0,4.0,183.0,1.4,12.0,186.0,174.01,139.35
2017,12,18,12,15,2.0,136.0,1.4,12.0,137.5,128.1,101.73
2017,12,18,12,30,0.0,89.0,1.4,12.0,89.0,82.95,64.35
2017,12,18,12,45,0.0,118.0,1.45,12.5,118.0,109.9,86.71
2017,12,18,13,0,0.0,147.0,1.5,13.0,147.0,136.52,108.44
2017,12,18,13,15,20.0,192.0,1.5,13.0,203.5,186.22,148.96
2017,12,18,13,30,40.0,237.0,1.5,13.0,260.0,232.02,185.54
2017,12,18,13,45,20.0,174.5,1.55,13.0,186.0,167.67,133.69
2017,12,18,14,0,0.0,112.0,1.6,13.0,112.0,103.76,81.71
2017,12,18,14,15,0.0,106.0,1.55,13.0,106.0,98.17,77.3
2017,12,18,14,30,0.0,100.0,1.5,13.0,100.0,92.6,72.8
2017,12,18,14,45,0.0,96.0,1.5,13.0,96.0,88.81,69.79
2017,12,18,15,0,0.0,92.0,1.5,13.0,92.0,84.98,66.74
2017,12,18,15,15,0.0,83.0,1.4,13.0,83.0,76.78,59.98
2017,12,18,15,30,0.0,74.0,1.3,13.0,74.0,68.61,53.18
2017,12,18,15,45,0.0,64.5,1.25,13.0,64.5,60.0,48.28
2017,12,18,16,0,0.0,55.0,1.2,13.0,55.0,51.13,40.39
2017,12,18,16,15,0.0,44.5,1.1,12.5,44.5,41.34,31.62
2017,12,18,16,30,0.0,34.0,1.0,12.0,34.0,31.56,22.72
2017,12,18,16,45,0.0,24.5,0.9,11.5,24.5,22.73,14.56
2017,12,18,17,0,0.0,15.0,0.8,11.0,15.0,13.9,6.26
2017,12,18,17,15,0.0,7.5,0.8,11.0,7.5,6.94,0.0
2017,12,18,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,9.0,3.05,13.5,9.0,8.33,0.0
2017,12,19,8,0,0.0,18.0,3.2,14.0,18.0,16.69,7.86
2017,12,19,8,15,0.0,29.5,3.3,14.0,29.5,27.38,17.39
2017,12,19,8,30,0.0,41.0,3.4,14.0,41.0,38.09,26.81
2017,12,19,8,45,0.0,52.5,3.5,14.5,52.5,48.86,36.12
2017,12,19,9,0,0.0,64.0,3.6,15.0,64.0,60.03,45.62
2017,12,19,9,15,0.0,75.5,3.5,15.0,75.5,71.16,55.03
2017,12,19,9,30,0.0,87.0,3.4,15.0,87.0,82.24,64.28
2017,12,19,9,45,0.0,80.5,3.35,15.5,80.5,75.23,58.12
2017,12,19,10,0,0.0,74.0,3.3,16.0,74.0,68.87,52.53
2017,12,19,10,15,0.0,109.0,3.35,16.5,109.0,102.78,80.53
2017,12,19,10,30,0.0,144.0,3.4,17.0,144.0,137.12,108.4
2017,12,19,10,45,0.0,89.0,3.45,17.5,89.0,82.96,63.48
2017,12,19,11,0,0.0,34.0,3.5,18.0,34.0,31.6,20.75
2017,12,19,11,15,2.0,106.5,3.7,18.0,107.5,100.82,77.95
2017,12,19,11,30,4.0,179.0,3.9,18.0,181.0,171.46,135.23
2017,12,19,11,45,4.0,180.5,4.1,18.5,183.0,172.26,135.4
2017,12,19,12,0,4.0,182.0,4.3,19.0,185.0,173.08,135.74
2017,12,19,12,15,2.0,173.5,4.45,19.0,175.0,163.34,127.85
2017,12,19,12,30,0.0,165.0,4.6,19.0,165.0,153.84,120.19
2017,12,19,12,45,0.0,163.5,4.8,19.5,163.5,152.08,118.6
2017,12,19,13,0,0.0,162.0,5.0,20.0,162.0,150.32,117.03
2017,12,19,13,15,17.0,197.5,4.95,20.0,207.5,189.87,148.82
2017,12,19,13,30,34.0,233.0,4.9,20.0,253.0,226.12,177.57
2017,12,19,13,45,33.5,225.0,4.85,20.0,244.0,215.51,169.06
2017,12,19,14,0,33.0,217.0,4.8,20.0,235.0,204.92,160.64
2017,12,19,14,15,31.5,206.5,4.65,19.5,222.5,191.96,150.6
2017,12,19,14,30,30.0,196.0,4.5,19.0,210.0,179.12,140.63
2017,12,19,14,45,15.0,105.5,4.35,19.0,112.5,100.29,77.04
2017,12,19,15,0,0.0,15.0,4.2,19.0,15.0,13.91,6.03
2017,12,19,15,15,0.0,13.5,4.05,18.5,13.5,12.52,4.91
2017,12,19,15,30,0.0,12.0,3.9,18.0,12.0,11.12,3.77
2017,12,19,15,45,0.0,10.5,3.8,18.0,10.5,9.73,2.97
2017,12,19,16,0,0.0,9.0,3.7,18.0,9.0,8.33,1.74
2017,12,19,16,15,0.0,7.0,3.65,17.5,7.0,6.48,0.09
2017,12,19,16,30,0.0,5.0,3.6,17.0,5.0,4.63,0.0
2017,12,19,16,45,0.0,3.5,3.55,17.0,3.5,3.24,0.0
2017,12,19,17,0,0.0,2.0,3.5,17.0,2.0,1.85,0.0
2017,12,19,17,15,0.0,1.0,3.45,16.5,1.0,0.92,0.0
2017,12,19,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
