Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,246.0,14.5,3.7,7.5,40.0,134.91,38.79
2017,12,20,8,0,492.0,29.0,3.9,8.0,80.0,277.89,218.51
2017,12,20,8,15,582.0,36.0,3.8,8.5,127.5,345.4,284.23
2017,12,20,8,30,672.0,43.0,3.7,9.0,175.0,416.58,347.72
2017,12,20,8,45,724.0,47.5,3.6,9.5,223.5,467.15,391.94
2017,12,20,9,0,776.0,52.0,3.5,10.0,272.0,517.93,434.27
2017,12,20,9,15,810.0,55.5,3.4,11.0,318.0,556.64,464.33
2017,12,20,9,30,844.0,59.0,3.3,12.0,364.0,593.91,491.9
2017,12,20,9,45,867.5,61.0,3.25,13.0,405.0,616.94,507.64
2017,12,20,10,0,891.0,63.0,3.2,14.0,446.0,641.76,524.06
2017,12,20,10,15,907.0,65.0,3.15,14.5,481.5,659.16,535.25
2017,12,20,10,30,923.0,67.0,3.1,15.0,517.0,673.57,543.91
2017,12,20,10,45,935.0,68.0,3.1,16.0,545.5,681.09,546.4
2017,12,20,11,0,947.0,69.0,3.1,17.0,574.0,685.31,546.32
2017,12,20,11,15,954.0,69.5,3.0,17.5,595.0,682.38,541.47
2017,12,20,11,30,961.0,70.0,2.9,18.0,616.0,676.04,534.04
2017,12,20,11,45,964.0,71.5,2.8,18.5,628.5,664.88,522.94
2017,12,20,12,0,967.0,73.0,2.7,19.0,641.0,650.35,509.27
2017,12,20,12,15,968.0,73.0,2.55,19.5,645.5,629.81,490.88
2017,12,20,12,30,969.0,73.0,2.4,20.0,650.0,606.14,470.01
2017,12,20,12,45,966.0,73.5,2.3,20.5,645.5,577.83,445.66
2017,12,20,13,0,963.0,74.0,2.2,21.0,641.0,546.79,418.93
2017,12,20,13,15,958.5,73.5,2.1,21.0,628.0,511.52,389.39
2017,12,20,13,30,954.0,73.0,2.0,21.0,615.0,473.95,357.46
2017,12,20,13,45,946.0,72.0,1.9,21.5,594.0,432.44,321.25
2017,12,20,14,0,938.0,71.0,1.8,22.0,573.0,389.28,283.15
2017,12,20,14,15,927.0,69.5,1.7,21.5,545.0,343.31,243.37
2017,12,20,14,30,916.0,68.0,1.6,21.0,517.0,296.38,202.28
2017,12,20,14,45,898.5,66.5,1.5,21.0,481.5,247.33,159.51
2017,12,20,15,0,881.0,65.0,1.4,21.0,446.0,198.37,118.23
2017,12,20,15,15,857.5,62.5,1.3,20.5,405.0,148.24,80.0
2017,12,20,15,30,834.0,60.0,1.2,20.0,364.0,94.34,45.67
2017,12,20,15,45,797.5,57.0,1.1,19.5,318.0,46.33,35.06
2017,12,20,16,0,761.0,54.0,1.0,19.0,272.0,40.67,30.23
2017,12,20,16,15,707.5,49.0,1.05,18.0,223.5,37.92,27.89
2017,12,20,16,30,654.0,44.0,1.1,17.0,175.0,35.18,25.4
2017,12,20,16,45,564.0,37.0,1.2,16.0,128.0,30.47,21.0
2017,12,20,17,0,474.0,30.0,1.3,15.0,81.0,25.71,16.11
2017,12,20,17,15,237.0,15.0,1.35,14.0,40.5,11.48,0.0
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,223.0,14.5,2.4,11.0,37.5,126.96,27.39
2017,12,21,8,0,446.0,29.0,2.6,12.0,75.0,256.3,197.35
2017,12,21,8,15,536.5,36.5,2.75,12.5,121.0,323.11,261.22
2017,12,21,8,30,627.0,44.0,2.9,13.0,167.0,393.78,323.24
2017,12,21,8,45,677.0,50.0,3.1,14.0,214.0,443.89,366.03
2017,12,21,9,0,727.0,56.0,3.3,15.0,261.0,494.27,407.11
2017,12,21,9,15,760.5,59.5,3.3,15.5,305.0,531.8,436.87
2017,12,21,9,30,794.0,63.0,3.3,16.0,349.0,567.97,464.47
2017,12,21,9,45,812.5,67.0,3.35,16.5,388.5,593.72,483.24
2017,12,21,10,0,831.0,71.0,3.4,17.0,428.0,617.05,499.67
2017,12,21,10,15,846.5,73.0,3.55,17.5,461.5,633.5,510.86
2017,12,21,10,30,862.0,75.0,3.7,18.0,495.0,647.09,519.67
2017,12,21,10,45,868.0,78.0,3.9,18.5,521.5,652.67,522.38
2017,12,21,11,0,874.0,81.0,4.1,19.0,548.0,652.06,520.43
2017,12,21,11,15,880.0,82.5,4.25,19.5,567.5,649.98,517.13
2017,12,21,11,30,886.0,84.0,4.4,20.0,587.0,644.73,511.48
2017,12,21,11,45,860.0,96.5,4.55,20.5,593.0,630.17,498.33
2017,12,21,12,0,834.0,109.0,4.7,21.0,599.0,610.68,481.48
2017,12,21,12,15,834.0,109.5,4.75,21.0,602.5,591.84,465.93
2017,12,21,12,30,834.0,110.0,4.8,21.0,606.0,570.29,448.04
2017,12,21,12,45,816.0,116.0,4.85,21.5,598.5,542.1,423.84
2017,12,21,13,0,798.0,122.0,4.9,22.0,591.0,512.32,398.16
2017,12,21,13,15,791.0,120.5,4.8,22.0,578.5,477.5,368.83
2017,12,21,13,30,784.0,119.0,4.7,22.0,566.0,442.34,338.69
2017,12,21,13,45,754.0,124.5,4.65,22.0,542.0,403.22,305.24
2017,12,21,14,0,724.0,130.0,4.6,22.0,518.0,364.48,271.74
2017,12,21,14,15,708.0,127.0,4.35,21.5,491.0,323.23,236.03
2017,12,21,14,30,692.0,124.0,4.1,21.0,464.0,282.02,200.13
2017,12,21,14,45,609.0,130.0,3.9,21.0,414.0,234.83,161.92
2017,12,21,15,0,526.0,136.0,3.7,21.0,364.0,193.18,129.87
2017,12,21,15,15,486.5,133.0,3.3,20.5,328.5,156.87,102.9
2017,12,21,15,30,447.0,130.0,2.9,20.0,293.0,123.81,82.3
2017,12,21,15,45,398.5,120.5,2.5,20.0,252.5,89.23,72.18
2017,12,21,16,0,350.0,111.0,2.1,20.0,212.0,80.51,64.69
2017,12,21,16,15,305.0,95.5,1.95,19.5,172.0,73.59,58.71
2017,12,21,16,30,260.0,80.0,1.8,19.0,132.0,62.48,48.85
2017,12,21,16,45,187.0,61.5,1.65,18.5,94.0,48.81,36.53
2017,12,21,17,0,114.0,43.0,1.5,18.0,56.0,34.72,23.44
2017,12,21,17,15,57.0,21.5,1.5,18.0,28.0,17.91,3.13
2017,12,21,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,3.0,1.45,17.5,3.0,2.77,0.0
2017,12,22,8,0,0.0,6.0,1.6,18.0,6.0,5.55,0.0
2017,12,22,8,15,0.0,11.0,1.8,18.5,11.0,10.18,2.78
2017,12,22,8,30,0.0,16.0,2.0,19.0,16.0,14.82,6.77
2017,12,22,8,45,0.0,21.5,2.25,19.5,21.5,19.93,11.13
2017,12,22,9,0,0.0,27.0,2.5,20.0,27.0,25.04,15.43
2017,12,22,9,15,0.0,32.0,2.65,20.0,32.0,29.69,19.33
2017,12,22,9,30,0.0,37.0,2.8,20.0,37.0,34.35,23.2
2017,12,22,9,45,0.0,28.0,2.95,20.5,28.0,25.99,16.1
2017,12,22,10,0,0.0,19.0,3.1,21.0,19.0,17.63,9.06
2017,12,22,10,15,0.0,27.0,3.15,21.0,27.0,25.07,15.21
2017,12,22,10,30,0.0,35.0,3.2,21.0,35.0,32.52,21.33
2017,12,22,10,45,0.0,64.5,3.25,21.5,64.5,60.02,43.82
2017,12,22,11,0,0.0,94.0,3.3,22.0,94.0,87.7,66.14
2017,12,22,11,15,0.0,82.5,3.15,22.0,82.5,76.85,57.22
2017,12,22,11,30,0.0,71.0,3.0,22.0,71.0,66.11,48.44
2017,12,22,11,45,0.0,48.0,2.85,22.5,48.0,44.65,30.88
2017,12,22,12,0,0.0,25.0,2.7,23.0,25.0,23.24,13.35
2017,12,22,12,15,0.0,36.0,2.5,23.0,36.0,33.48,21.71
2017,12,22,12,30,0.0,47.0,2.3,23.0,47.0,43.73,30.03
2017,12,22,12,45,0.0,46.5,2.15,23.0,46.5,43.26,29.65
2017,12,22,13,0,0.0,46.0,2.0,23.0,46.0,42.79,29.29
2017,12,22,13,15,13.0,135.0,1.85,23.0,142.5,131.26,100.39
2017,12,22,13,30,26.0,224.0,1.7,23.0,239.0,216.01,166.6
2017,12,22,13,45,84.5,236.5,1.6,23.0,282.5,245.36,188.35
2017,12,22,14,0,143.0,249.0,1.5,23.0,326.0,268.31,204.46
2017,12,22,14,15,104.0,231.0,2.05,22.0,286.0,234.18,179.56
2017,12,22,14,30,65.0,213.0,2.6,21.0,246.0,202.02,156.11
2017,12,22,14,45,88.5,202.0,3.15,20.5,243.0,192.17,147.83
2017,12,22,15,0,112.0,191.0,3.7,20.0,240.0,176.16,134.3
2017,12,22,15,15,102.5,175.0,4.3,19.0,217.0,157.6,120.58
2017,12,22,15,30,93.0,159.0,4.9,18.0,194.0,136.22,105.08
2017,12,22,15,45,81.0,140.0,5.5,17.0,167.5,113.8,89.64
2017,12,22,16,0,69.0,121.0,6.1,16.0,141.0,98.34,81.49
2017,12,22,16,15,56.0,100.5,6.35,14.5,115.0,82.86,68.15
2017,12,22,16,30,43.0,80.0,6.6,13.0,89.0,67.0,54.09
2017,12,22,16,45,26.0,59.0,6.85,11.5,64.0,50.42,39.04
2017,12,22,17,0,9.0,38.0,7.1,10.0,39.0,34.04,23.72
2017,12,22,17,15,4.5,19.0,7.2,9.0,19.5,17.57,3.98
2017,12,22,17,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,77.0,17.5,2.8,1.5,25.0,59.92,2.18
2017,12,23,8,0,154.0,35.0,2.9,2.0,50.0,135.79,106.52
2017,12,23,8,15,189.5,53.0,2.95,2.5,82.5,167.96,140.08
2017,12,23,8,30,225.0,71.0,3.0,3.0,115.0,211.05,179.85
2017,12,23,8,45,245.5,89.0,3.1,4.0,148.0,247.01,211.93
2017,12,23,9,0,266.0,107.0,3.2,5.0,181.0,282.94,242.86
2017,12,23,9,15,279.5,123.0,3.1,5.5,212.5,312.05,267.3
2017,12,23,9,30,293.0,139.0,3.0,6.0,244.0,340.58,290.51
2017,12,23,9,45,484.5,117.5,2.95,6.5,314.0,445.47,378.45
2017,12,23,10,0,676.0,96.0,2.9,7.0,384.0,549.86,462.75
2017,12,23,10,15,513.5,146.0,2.7,7.5,375.5,499.44,417.38
2017,12,23,10,30,351.0,196.0,2.5,8.0,367.0,439.62,365.29
2017,12,23,10,45,642.0,136.0,2.35,8.5,470.0,572.41,472.52
2017,12,23,11,0,933.0,76.0,2.2,9.0,573.0,684.87,558.5
2017,12,23,11,15,941.0,77.5,2.0,9.0,594.5,683.97,554.3
2017,12,23,11,30,949.0,79.0,1.8,9.0,616.0,679.65,548.32
2017,12,23,11,45,946.0,82.5,1.65,9.5,628.0,667.25,535.47
2017,12,23,12,0,943.0,86.0,1.5,10.0,640.0,651.64,520.18
2017,12,23,12,15,944.5,86.5,1.4,10.5,645.0,632.48,502.62
2017,12,23,12,30,946.0,87.0,1.3,11.0,650.0,610.21,482.58
2017,12,23,12,45,946.0,86.0,1.25,11.5,646.5,582.68,458.76
2017,12,23,13,0,946.0,85.0,1.2,12.0,643.0,552.33,432.48
2017,12,23,13,15,941.5,84.5,1.15,12.0,630.5,517.69,403.23
2017,12,23,13,30,937.0,84.0,1.1,12.0,618.0,480.77,371.56
2017,12,23,13,45,930.5,82.5,1.1,12.0,598.0,440.06,336.49
2017,12,23,14,0,924.0,81.0,1.1,12.0,578.0,397.61,299.13
2017,12,23,14,15,864.0,82.0,1.1,12.0,528.5,336.18,247.42
2017,12,23,14,30,804.0,83.0,1.1,12.0,479.0,281.04,200.43
2017,12,23,14,45,554.0,130.5,1.1,12.0,394.5,225.72,160.85
2017,12,23,15,0,304.0,178.0,1.1,12.0,310.0,195.0,144.59
2017,12,23,15,15,292.0,164.0,0.95,12.0,281.5,163.93,119.87
2017,12,23,15,30,280.0,150.0,0.8,12.0,253.0,133.82,98.19
2017,12,23,15,45,271.0,132.0,0.7,12.0,221.5,102.04,79.2
2017,12,23,16,0,262.0,114.0,0.6,12.0,190.0,86.15,71.67
2017,12,23,16,15,242.0,96.0,0.6,11.5,157.0,73.79,60.76
2017,12,23,16,30,222.0,78.0,0.6,11.0,124.0,61.0,49.19
2017,12,23,16,45,190.5,59.5,0.65,10.5,91.0,47.39,36.61
2017,12,23,17,0,159.0,41.0,0.7,10.0,58.0,33.31,23.26
2017,12,23,17,15,79.5,20.5,0.8,9.5,29.0,17.16,4.43
2017,12,23,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,213.5,14.5,3.3,5.0,35.0,121.44,0.0
2017,12,24,8,0,427.0,29.0,3.6,6.0,70.0,252.54,196.91
2017,12,24,8,15,523.0,36.5,3.45,6.5,116.0,315.09,260.32
2017,12,24,8,30,619.0,44.0,3.3,7.0,162.0,388.2,325.9
2017,12,24,8,45,675.5,49.0,3.2,8.0,210.0,440.61,371.4
2017,12,24,9,0,732.0,54.0,3.1,9.0,258.0,493.6,415.14
2017,12,24,9,15,585.5,86.0,3.35,10.0,266.5,461.73,387.94
2017,12,24,9,30,439.0,118.0,3.6,11.0,275.0,414.16,347.2
2017,12,24,9,45,542.5,110.5,3.85,12.0,326.5,477.65,398.5
2017,12,24,10,0,646.0,103.0,4.1,13.0,378.0,538.84,446.33
2017,12,24,10,15,767.0,86.5,4.55,13.5,439.5,598.13,493.89
2017,12,24,10,30,888.0,70.0,5.0,14.0,501.0,654.87,538.85
2017,12,24,10,45,899.5,71.0,5.45,14.5,529.0,662.44,543.98
2017,12,24,11,0,911.0,72.0,5.9,15.0,557.0,666.83,546.63
2017,12,24,11,15,918.5,73.5,6.1,14.5,578.0,665.94,546.3
2017,12,24,11,30,926.0,75.0,6.3,14.0,599.0,661.72,543.23
2017,12,24,11,45,926.0,77.0,6.55,14.0,611.0,650.07,533.24
2017,12,24,12,0,926.0,79.0,6.8,14.0,623.0,635.24,520.54
2017,12,24,12,15,763.5,130.0,6.85,14.0,581.0,574.26,469.17
2017,12,24,12,30,601.0,181.0,6.9,14.0,539.0,510.87,416.08
2017,12,24,12,45,758.0,132.5,7.0,14.0,581.0,529.79,430.65
2017,12,24,13,0,915.0,84.0,7.1,14.0,623.0,537.31,434.71
2017,12,24,13,15,910.5,83.5,7.0,13.5,611.5,503.77,405.32
2017,12,24,13,30,906.0,83.0,6.9,13.0,600.0,468.03,373.54
2017,12,24,13,45,892.0,84.0,6.85,13.0,579.0,427.92,336.96
2017,12,24,14,0,878.0,85.0,6.8,13.0,558.0,383.86,296.57
2017,12,24,14,15,866.0,83.5,6.65,12.5,531.0,339.65,255.86
2017,12,24,14,30,854.0,82.0,6.5,12.0,504.0,294.71,214.11
2017,12,24,14,45,830.5,81.5,6.4,11.5,469.0,247.67,171.2
2017,12,24,15,0,807.0,81.0,6.3,11.0,434.0,201.46,130.3
2017,12,24,15,15,782.0,77.5,6.15,10.5,394.0,153.59,91.21
2017,12,24,15,30,757.0,74.0,6.0,10.0,354.0,107.3,59.71
2017,12,24,15,45,720.5,70.0,5.85,10.0,310.0,57.58,36.86
2017,12,24,16,0,684.0,66.0,5.7,10.0,266.0,46.11,36.3
2017,12,24,16,15,629.5,60.0,5.45,9.0,219.0,43.23,33.77
2017,12,24,16,30,575.0,54.0,5.2,8.0,172.0,40.33,31.07
2017,12,24,16,45,485.5,45.0,5.0,7.5,126.5,34.63,25.58
2017,12,24,17,0,396.0,36.0,4.8,7.0,81.0,28.76,19.58
2017,12,24,17,15,198.0,18.0,4.65,6.5,40.5,13.93,3.07
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,166.5,16.5,3.05,0.0,32.5,104.03,0.0
2017,12,25,8,0,333.0,33.0,3.3,0.0,65.0,213.89,169.51
2017,12,25,8,15,430.0,43.0,3.4,0.5,109.5,282.08,238.0
2017,12,25,8,30,527.0,53.0,3.5,1.0,154.0,355.29,305.11
2017,12,25,8,45,582.0,61.0,3.6,2.0,200.0,407.48,351.78
2017,12,25,9,0,637.0,69.0,3.7,3.0,246.0,460.55,397.24
2017,12,25,9,15,677.0,74.5,3.6,3.5,290.5,502.21,431.93
2017,12,25,9,30,717.0,80.0,3.5,4.0,335.0,543.06,464.7
2017,12,25,9,45,740.0,85.0,3.4,4.5,375.0,571.56,486.36
2017,12,25,10,0,763.0,90.0,3.3,5.0,415.0,597.97,505.73
2017,12,25,10,15,783.0,93.5,3.15,5.5,450.0,616.15,517.97
2017,12,25,10,30,803.0,97.0,3.0,6.0,485.0,634.27,529.75
2017,12,25,10,45,477.0,171.5,2.9,6.5,405.5,500.45,417.36
2017,12,25,11,0,151.0,246.0,2.8,7.0,326.0,350.24,290.11
2017,12,25,11,15,116.5,251.5,2.75,7.0,314.5,329.73,272.86
2017,12,25,11,30,82.0,257.0,2.7,7.0,303.0,303.28,250.29
2017,12,25,11,45,61.5,252.0,2.65,7.5,287.5,282.11,231.98
2017,12,25,12,0,41.0,247.0,2.6,8.0,272.0,261.72,214.38
2017,12,25,12,15,54.0,257.5,2.65,8.5,290.0,276.36,225.97
2017,12,25,12,30,67.0,268.0,2.7,9.0,308.0,289.94,236.46
2017,12,25,12,45,66.0,267.0,2.75,9.5,306.5,284.3,231.26
2017,12,25,13,0,65.0,266.0,2.8,10.0,305.0,278.49,226.03
2017,12,25,13,15,215.0,256.0,2.9,10.0,380.0,335.21,271.61
2017,12,25,13,30,365.0,246.0,3.0,10.0,455.0,379.98,305.48
2017,12,25,13,45,371.5,233.0,3.1,10.5,440.0,353.67,282.17
2017,12,25,14,0,378.0,220.0,3.2,11.0,425.0,326.27,257.87
2017,12,25,14,15,372.0,209.5,3.2,11.0,402.5,295.98,231.49
2017,12,25,14,30,366.0,199.0,3.2,11.0,380.0,265.62,204.86
2017,12,25,14,45,561.0,147.0,3.2,11.0,403.5,242.48,176.55
2017,12,25,15,0,756.0,95.0,3.2,11.0,427.0,202.45,132.74
2017,12,25,15,15,729.0,91.0,3.05,10.5,387.5,155.93,95.09
2017,12,25,15,30,702.0,87.0,2.9,10.0,348.0,111.27,64.53
2017,12,25,15,45,656.5,83.0,2.8,10.0,303.5,68.39,45.85
2017,12,25,16,0,611.0,79.0,2.7,10.0,259.0,56.61,45.82
2017,12,25,16,15,553.5,71.5,2.3,9.0,213.0,52.89,42.57
2017,12,25,16,30,496.0,64.0,1.9,8.0,167.0,49.13,39.1
2017,12,25,16,45,398.5,53.5,1.5,7.5,122.0,42.4,32.64
2017,12,25,17,0,301.0,43.0,1.1,7.0,77.0,33.53,23.87
2017,12,25,17,15,175.5,26.5,1.1,6.5,44.0,20.95,8.16
2017,12,25,17,30,50.0,10.0,1.1,6.0,11.0,9.53,0.0
2017,12,25,17,45,25.0,5.0,1.1,6.0,5.5,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,87.0,19.5,2.55,4.0,27.5,73.34,0.0
2017,12,26,8,0,174.0,39.0,2.7,4.0,55.0,151.02,116.59
2017,12,26,8,15,265.5,54.0,2.7,4.0,96.0,215.26,178.77
2017,12,26,8,30,357.0,69.0,2.7,4.0,137.0,285.27,242.04
2017,12,26,8,45,402.5,83.5,2.75,4.5,179.0,334.18,285.56
2017,12,26,9,0,448.0,98.0,2.8,5.0,221.0,384.14,328.48
2017,12,26,9,15,493.0,107.0,2.8,5.5,264.0,427.88,364.92
2017,12,26,9,30,538.0,116.0,2.8,6.0,307.0,471.73,400.33
2017,12,26,9,45,558.0,126.0,2.8,6.5,344.5,500.8,422.66
2017,12,26,10,0,578.0,136.0,2.8,7.0,382.0,528.28,443.2
2017,12,26,10,15,602.0,141.5,2.85,7.0,416.0,551.51,461.07
2017,12,26,10,30,626.0,147.0,2.9,7.0,450.0,576.35,479.87
2017,12,26,10,45,313.0,115.5,3.0,7.5,267.0,334.87,282.03
2017,12,26,11,0,0.0,84.0,3.1,8.0,84.0,78.24,61.57
2017,12,26,11,15,0.0,87.5,3.15,8.0,87.5,81.52,64.51
2017,12,26,11,30,0.0,91.0,3.2,8.0,91.0,84.81,67.22
2017,12,26,11,45,0.0,93.0,3.25,8.0,93.0,86.69,68.75
2017,12,26,12,0,0.0,95.0,3.3,8.0,95.0,88.57,70.29
2017,12,26,12,15,0.0,96.0,3.3,8.0,96.0,89.5,71.05
2017,12,26,12,30,0.0,97.0,3.3,8.0,97.0,90.42,71.81
2017,12,26,12,45,0.0,96.5,3.35,8.5,96.5,89.94,71.27
2017,12,26,13,0,0.0,96.0,3.4,9.0,96.0,89.46,70.76
2017,12,26,13,15,0.0,79.0,3.4,9.0,79.0,73.59,57.35
2017,12,26,13,30,0.0,62.0,3.4,9.0,62.0,57.71,43.89
2017,12,26,13,45,0.0,60.0,3.45,9.0,60.0,55.84,42.35
2017,12,26,14,0,0.0,58.0,3.5,9.0,58.0,53.96,40.81
2017,12,26,14,15,0.0,48.5,3.5,8.5,48.5,45.1,33.34
2017,12,26,14,30,0.0,39.0,3.5,8.0,39.0,36.24,25.83
2017,12,26,14,45,0.0,35.0,3.55,8.0,35.0,32.51,22.66
2017,12,26,15,0,0.0,31.0,3.6,8.0,31.0,28.78,19.47
2017,12,26,15,15,0.0,28.0,3.65,8.0,28.0,25.99,17.09
2017,12,26,15,30,0.0,25.0,3.7,8.0,25.0,23.19,14.69
2017,12,26,15,45,0.0,21.5,3.75,8.0,21.5,19.94,11.87
2017,12,26,16,0,0.0,18.0,3.8,8.0,18.0,16.68,9.69
2017,12,26,16,15,151.5,53.0,3.85,7.5,85.0,42.35,33.22
2017,12,26,16,30,303.0,88.0,3.9,7.0,152.0,66.4,54.94
2017,12,26,16,45,225.0,69.5,3.95,7.0,110.5,54.68,43.72
2017,12,26,17,0,147.0,51.0,4.0,7.0,69.0,40.72,30.19
2017,12,26,17,15,73.5,29.0,4.05,6.5,38.0,23.77,10.65
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.67,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,5.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,4.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.5,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,4.5,5.7,2.5,4.5,4.16,0.0
2017,12,27,8,0,0.0,9.0,5.8,3.0,9.0,8.33,1.15
2017,12,27,8,15,0.0,16.5,5.85,3.0,16.5,15.29,7.64
2017,12,27,8,30,0.0,24.0,5.9,3.0,24.0,22.25,14.02
2017,12,27,8,45,0.0,32.0,5.95,3.0,32.0,29.69,20.78
2017,12,27,9,0,0.0,40.0,6.0,3.0,40.0,37.14,27.49
2017,12,27,9,15,0.0,48.0,5.9,3.0,48.0,44.59,34.12
2017,12,27,9,30,0.0,56.0,5.8,3.0,56.0,52.06,40.69
2017,12,27,9,45,0.0,76.5,5.75,3.5,76.5,71.34,57.52
2017,12,27,10,0,0.0,97.0,5.7,4.0,97.0,91.36,74.79
2017,12,27,10,15,0.0,103.0,5.6,4.0,103.0,96.93,79.46
2017,12,27,10,30,0.0,109.0,5.5,4.0,109.0,102.51,84.12
2017,12,27,10,45,0.0,111.5,5.4,4.0,111.5,104.69,85.83
2017,12,27,11,0,0.0,114.0,5.3,4.0,114.0,106.91,87.59
2017,12,27,11,15,0.0,128.5,5.2,4.0,128.5,120.68,99.31
2017,12,27,11,30,0.0,143.0,5.1,4.0,143.0,134.36,110.9
2017,12,27,11,45,0.0,127.0,5.05,4.5,127.0,118.86,97.31
2017,12,27,12,0,0.0,111.0,5.0,5.0,111.0,103.62,84.02
2017,12,27,12,15,0.0,99.5,4.9,5.0,99.5,92.77,74.69
2017,12,27,12,30,0.0,88.0,4.8,5.0,88.0,82.01,65.43
2017,12,27,12,45,0.0,109.0,4.7,5.0,109.0,101.56,82.23
2017,12,27,13,0,0.0,130.0,4.6,5.0,130.0,120.92,98.79
2017,12,27,13,15,0.0,115.5,4.5,5.0,115.5,107.42,87.28
2017,12,27,13,30,0.0,101.0,4.4,5.0,101.0,94.0,75.85
2017,12,27,13,45,0.0,118.5,4.35,5.0,118.5,109.89,89.59
2017,12,27,14,0,0.0,136.0,4.3,5.0,136.0,125.41,102.99
2017,12,27,14,15,0.0,129.0,4.2,4.5,129.0,118.79,97.64
2017,12,27,14,30,0.0,122.0,4.1,4.0,122.0,112.19,92.32
2017,12,27,14,45,0.0,120.0,4.1,4.0,120.0,109.96,90.59
2017,12,27,15,0,0.0,118.0,4.1,4.0,118.0,107.6,88.75
2017,12,27,15,15,0.0,107.0,4.05,4.0,107.0,97.51,80.17
2017,12,27,15,30,0.0,96.0,4.0,4.0,96.0,87.45,71.56
2017,12,27,15,45,0.0,84.0,4.0,4.0,84.0,76.6,62.18
2017,12,27,16,0,0.0,72.0,4.0,4.0,72.0,65.94,55.51
2017,12,27,16,15,0.0,59.0,3.9,3.5,59.0,54.44,44.93
2017,12,27,16,30,0.0,46.0,3.8,3.0,46.0,42.75,34.01
2017,12,27,16,45,0.0,34.0,3.7,3.0,34.0,31.57,23.35
2017,12,27,17,0,0.0,22.0,3.6,3.0,22.0,20.41,12.64
2017,12,27,17,15,0.0,12.5,3.55,2.5,12.5,11.58,2.71
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.86,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.0,17.5,1.9,1.5,29.0,85.94,0.0
2017,12,28,8,0,252.0,35.0,2.1,2.0,58.0,180.34,139.66
2017,12,28,8,15,348.0,47.5,2.15,2.0,100.5,246.23,205.59
2017,12,28,8,30,444.0,60.0,2.2,2.0,143.0,319.43,272.14
2017,12,28,8,45,504.5,69.5,2.3,2.5,188.5,374.51,321.25
2017,12,28,9,0,565.0,79.0,2.4,3.0,234.0,430.8,369.68
2017,12,28,9,15,607.5,85.5,2.35,3.5,278.0,473.97,405.33
2017,12,28,9,30,650.0,92.0,2.3,4.0,322.0,516.5,439.23
2017,12,28,9,45,327.0,120.0,2.3,4.5,236.0,351.34,299.74
2017,12,28,10,0,4.0,148.0,2.3,5.0,150.0,146.31,121.3
2017,12,28,10,15,6.0,159.5,2.15,5.5,163.0,158.11,131.28
2017,12,28,10,30,8.0,171.0,2.0,6.0,176.0,169.92,140.69
2017,12,28,10,45,10.0,180.5,1.95,6.5,186.5,179.66,148.32
2017,12,28,11,0,12.0,190.0,1.9,7.0,197.0,189.36,155.85
2017,12,28,11,15,12.5,197.5,1.8,7.0,205.0,196.04,161.07
2017,12,28,11,30,13.0,205.0,1.7,7.0,213.0,202.65,166.25
2017,12,28,11,45,43.0,235.5,1.6,7.5,261.5,254.68,208.79
2017,12,28,12,0,73.0,266.0,1.5,8.0,310.0,299.85,244.64
2017,12,28,12,15,71.5,269.5,1.4,8.0,312.5,298.47,242.82
2017,12,28,12,30,70.0,273.0,1.3,8.0,315.0,296.86,241.07
2017,12,28,12,45,76.0,272.5,1.25,8.5,317.5,295.23,239.1
2017,12,28,13,0,82.0,272.0,1.2,9.0,320.0,293.01,236.63
2017,12,28,13,15,147.0,270.0,1.15,9.0,355.0,317.19,255.54
2017,12,28,13,30,212.0,268.0,1.1,9.0,390.0,334.94,268.44
2017,12,28,13,45,206.0,262.5,1.1,9.5,377.5,316.26,252.29
2017,12,28,14,0,200.0,257.0,1.1,10.0,365.0,297.5,236.23
2017,12,28,14,15,140.0,239.0,1.1,10.0,313.0,251.72,200.18
2017,12,28,14,30,80.0,221.0,1.1,10.0,261.0,213.83,170.93
2017,12,28,14,45,378.5,170.5,1.1,10.0,340.5,224.65,168.59
2017,12,28,15,0,677.0,120.0,1.1,10.0,420.0,214.76,146.11
2017,12,28,15,15,649.0,114.5,1.1,9.5,381.0,170.49,110.42
2017,12,28,15,30,621.0,109.0,1.1,9.0,342.0,128.39,81.0
2017,12,28,15,45,581.0,102.0,1.15,9.0,299.5,87.13,60.4
2017,12,28,16,0,541.0,95.0,1.2,9.0,257.0,70.11,58.18
2017,12,28,16,15,485.0,85.0,1.1,8.5,212.0,62.38,51.27
2017,12,28,16,30,429.0,75.0,1.0,8.0,167.0,56.19,45.54
2017,12,28,16,45,348.0,61.0,0.9,7.5,123.5,46.57,36.47
2017,12,28,17,0,267.0,47.0,0.8,7.0,80.0,36.59,26.76
2017,12,28,17,15,133.5,29.5,0.85,6.5,46.0,23.28,11.48
2017,12,28,17,30,0.0,12.0,0.9,6.0,12.0,11.44,0.0
2017,12,28,17,45,0.0,6.0,1.0,5.5,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,7,45,128.5,17.5,1.2,2.5,29.0,86.78,0.0
2017,12,29,8,0,257.0,35.0,1.2,3.0,58.0,182.68,140.13
2017,12,29,8,15,355.0,47.5,1.1,3.0,101.0,249.46,206.38
2017,12,29,8,30,453.0,60.0,1.0,3.0,144.0,323.94,272.64
2017,12,29,8,45,522.0,68.0,0.9,3.5,191.0,382.36,322.81
2017,12,29,9,0,591.0,76.0,0.8,4.0,238.0,442.29,371.93
2017,12,29,9,15,633.5,82.0,0.8,4.5,282.5,485.46,406.24
2017,12,29,9,30,676.0,88.0,0.8,5.0,327.0,527.97,438.87
2017,12,29,9,45,708.5,92.0,0.85,5.5,368.5,560.95,463.55
2017,12,29,10,0,741.0,96.0,0.9,6.0,410.0,592.2,486.35
2017,12,29,10,15,762.0,99.5,0.95,6.5,446.0,613.44,501.04
2017,12,29,10,30,783.0,103.0,1.0,7.0,482.0,632.14,513.64
2017,12,29,10,45,403.0,154.5,1.1,7.5,350.0,436.32,358.33
2017,12,29,11,0,23.0,206.0,1.2,8.0,218.0,212.56,173.1
2017,12,29,11,15,11.5,157.0,1.3,8.5,163.0,155.64,126.48
2017,12,29,11,30,0.0,108.0,1.4,9.0,108.0,100.92,80.36
2017,12,29,11,45,0.0,118.5,1.5,9.5,118.5,110.8,88.52
2017,12,29,12,0,0.0,129.0,1.6,10.0,129.0,120.6,96.46
2017,12,29,12,15,0.0,145.5,1.7,10.0,145.5,135.97,109.18
2017,12,29,12,30,0.0,162.0,1.8,10.0,162.0,151.16,121.71
2017,12,29,12,45,0.0,161.0,1.9,10.5,161.0,149.88,120.43
2017,12,29,13,0,0.0,160.0,2.0,11.0,160.0,148.61,119.22
2017,12,29,13,15,4.0,177.5,2.1,11.5,180.0,166.09,133.46
2017,12,29,13,30,8.0,195.0,2.2,12.0,200.0,182.86,146.99
2017,12,29,13,45,8.5,191.5,2.3,12.5,196.5,178.83,143.52
2017,12,29,14,0,9.0,188.0,2.4,13.0,193.0,174.68,140.03
2017,12,29,14,15,412.0,143.0,2.45,13.0,349.5,254.06,195.72
2017,12,29,14,30,815.0,98.0,2.5,13.0,506.0,307.11,223.47
2017,12,29,14,45,797.5,95.0,2.6,13.0,473.0,260.82,181.6
2017,12,29,15,0,780.0,92.0,2.7,13.0,440.0,214.9,141.18
2017,12,29,15,15,755.0,88.5,2.65,12.5,400.5,163.67,99.28
2017,12,29,15,30,730.0,85.0,2.6,12.0,361.0,118.09,67.12
2017,12,29,15,45,694.0,80.0,2.6,12.0,317.0,72.83,44.81
2017,12,29,16,0,658.0,75.0,2.6,12.0,273.0,52.87,42.09
2017,12,29,16,15,604.0,68.0,2.3,11.0,226.5,49.42,39.13
2017,12,29,16,30,550.0,61.0,2.0,10.0,180.0,45.93,35.96
2017,12,29,16,45,468.0,51.0,1.7,9.5,134.5,39.55,29.92
2017,12,29,17,0,386.0,41.0,1.4,9.0,89.0,32.97,23.4
2017,12,29,17,15,247.5,27.0,1.4,8.5,52.5,22.06,10.89
2017,12,29,17,30,109.0,13.0,1.4,8.0,16.0,12.39,0.0
2017,12,29,17,45,54.5,6.5,1.4,7.5,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,154.0,16.5,1.9,7.5,30.0,96.89,0.0
2017,12,30,8,0,308.0,33.0,2.0,8.0,60.0,201.62,151.82
2017,12,30,8,15,409.5,43.5,2.0,8.5,104.5,271.87,221.3
2017,12,30,8,30,511.0,54.0,2.0,9.0,149.0,347.5,287.92
2017,12,30,8,45,571.5,62.0,2.0,9.5,195.5,402.57,335.59
2017,12,30,9,0,632.0,70.0,2.0,10.0,242.0,458.83,382.29
2017,12,30,9,15,317.5,97.0,1.95,10.5,183.5,313.67,262.52
2017,12,30,9,30,3.0,124.0,1.9,11.0,125.0,123.77,100.17
2017,12,30,9,45,25.5,149.0,1.9,11.5,160.0,162.82,133.37
2017,12,30,10,0,48.0,174.0,1.9,12.0,195.0,210.39,172.49
2017,12,30,10,15,48.0,189.5,1.8,12.5,211.5,225.04,183.49
2017,12,30,10,30,48.0,205.0,1.7,13.0,228.0,239.4,194.2
2017,12,30,10,45,37.0,207.0,1.65,14.0,225.5,231.73,186.58
2017,12,30,11,0,26.0,209.0,1.6,15.0,223.0,217.58,173.95
2017,12,30,11,15,447.5,154.0,1.55,15.0,407.5,455.63,367.65
2017,12,30,11,30,869.0,99.0,1.5,15.0,592.0,659.65,521.33
2017,12,30,11,45,875.0,100.0,1.5,15.5,606.0,651.16,510.88
2017,12,30,12,0,881.0,101.0,1.5,16.0,620.0,639.47,500.09
2017,12,30,12,15,883.0,101.0,1.55,16.0,626.0,621.25,485.69
2017,12,30,12,30,885.0,101.0,1.6,16.0,632.0,600.07,468.84
2017,12,30,12,45,884.0,101.0,1.65,16.5,629.5,574.41,447.46
2017,12,30,13,0,883.0,101.0,1.7,17.0,627.0,546.11,423.71
2017,12,30,13,15,879.0,100.5,1.75,17.0,616.0,513.42,396.92
2017,12,30,13,30,875.0,100.0,1.8,17.0,605.0,478.56,367.78
2017,12,30,13,45,867.0,98.5,1.9,17.5,586.0,439.19,333.97
2017,12,30,14,0,859.0,97.0,2.0,18.0,567.0,398.33,298.22
2017,12,30,14,15,847.0,95.5,2.1,17.5,540.0,354.93,260.83
2017,12,30,14,30,835.0,94.0,2.2,17.0,513.0,310.82,222.08
2017,12,30,14,45,807.5,94.5,2.3,17.0,478.0,264.47,181.43
2017,12,30,15,0,780.0,95.0,2.4,17.0,443.0,215.14,139.23
2017,12,30,15,15,754.5,91.0,2.35,16.5,403.5,167.44,100.76
2017,12,30,15,30,729.0,87.0,2.3,16.0,364.0,121.37,68.42
2017,12,30,15,45,691.5,82.5,2.3,16.0,320.0,76.44,46.23
2017,12,30,16,0,654.0,78.0,2.3,16.0,276.0,55.22,43.48
2017,12,30,16,15,600.0,70.5,2.15,15.0,229.5,51.44,40.28
2017,12,30,16,30,546.0,63.0,2.0,14.0,183.0,47.58,36.85
2017,12,30,16,45,459.0,53.5,1.95,13.0,136.5,41.74,31.43
2017,12,30,17,0,372.0,44.0,1.9,12.0,90.0,35.77,25.56
2017,12,30,17,15,239.0,29.0,2.2,11.5,53.5,23.92,12.5
2017,12,30,17,30,106.0,14.0,2.5,11.0,17.0,13.34,0.0
2017,12,30,17,45,53.0,7.0,2.8,10.5,8.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,31,7,45,93.5,18.5,4.35,4.0,27.0,73.56,0.0
2017,12,31,8,0,187.0,37.0,4.6,4.0,54.0,154.54,117.42
2017,12,31,8,15,281.5,53.5,4.75,4.0,96.5,222.48,185.03
2017,12,31,8,30,376.0,70.0,4.9,4.0,139.0,296.35,252.61
2017,12,31,8,45,440.5,81.5,5.05,4.0,184.5,352.48,303.89
2017,12,31,9,0,505.0,93.0,5.2,4.0,230.0,410.81,355.74
2017,12,31,9,15,252.5,74.5,5.3,4.0,143.0,248.25,215.79
2017,12,31,9,30,0.0,56.0,5.4,4.0,56.0,52.06,40.47
2017,12,31,9,45,0.0,63.0,5.5,4.0,63.0,58.59,46.21
2017,12,31,10,0,0.0,70.0,5.6,4.0,70.0,65.13,51.83
2017,12,31,10,15,0.0,60.0,5.7,4.0,60.0,55.8,43.53
2017,12,31,10,30,0.0,50.0,5.8,4.0,50.0,46.49,35.26
2017,12,31,10,45,0.0,48.0,5.95,4.0,48.0,44.63,33.56
2017,12,31,11,0,0.0,46.0,6.1,4.0,46.0,42.77,31.87
2017,12,31,11,15,0.0,45.0,6.1,4.0,45.0,41.85,31.01
2017,12,31,11,30,0.0,44.0,6.1,4.0,44.0,40.92,30.15
2017,12,31,11,45,0.0,86.0,6.2,4.0,86.0,80.13,64.18
2017,12,31,12,0,0.0,128.0,6.3,4.0,128.0,119.67,98.19
2017,12,31,12,15,0.0,118.0,6.3,4.0,118.0,110.13,89.92
2017,12,31,12,30,0.0,108.0,6.3,4.0,108.0,100.7,81.79
2017,12,31,12,45,0.0,131.0,6.3,4.0,131.0,122.03,100.14
2017,12,31,13,0,0.0,154.0,6.3,4.0,154.0,143.11,118.21
2017,12,31,13,15,8.5,184.0,6.25,4.0,189.0,174.2,144.82
2017,12,31,13,30,17.0,214.0,6.2,4.0,224.0,203.94,170.1
2017,12,31,13,45,8.5,169.0,6.2,4.0,174.0,158.89,131.86
2017,12,31,14,0,0.0,124.0,6.2,4.0,124.0,114.69,94.18
2017,12,31,14,15,0.0,121.5,6.15,3.5,121.5,112.18,92.36
2017,12,31,14,30,0.0,119.0,6.1,3.0,119.0,109.63,90.48
2017,12,31,14,45,2.5,137.0,6.1,3.0,138.5,125.34,104.24
2017,12,31,15,0,5.0,155.0,6.1,3.0,158.0,139.69,116.8
2017,12,31,15,15,2.5,142.0,6.05,2.5,143.5,126.93,106.24
2017,12,31,15,30,0.0,129.0,6.0,2.0,129.0,114.43,95.83
2017,12,31,15,45,0.0,113.5,6.0,2.0,113.5,100.35,83.62
2017,12,31,16,0,0.0,98.0,6.0,2.0,98.0,86.76,75.21
2017,12,31,16,15,0.0,81.0,5.95,1.5,81.0,72.36,61.94
2017,12,31,16,30,0.0,64.0,5.9,1.0,64.0,57.77,48.27
2017,12,31,16,45,0.0,48.0,5.85,1.0,48.0,43.8,34.89
2017,12,31,17,0,0.0,32.0,5.8,1.0,32.0,29.66,21.25
2017,12,31,17,15,0.0,19.0,5.8,1.0,19.0,17.63,8.5
2017,12,31,17,30,0.0,6.0,5.8,1.0,6.0,5.72,0.0
2017,12,31,17,45,0.0,3.0,3.6,8.0,3.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
